Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,113.29928204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,108.397546042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,104.527139902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557489511,0.0,1.75125,1.16432489511
 01/01  04:00:00,100.774600626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,104.389801258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,100.749804269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556060165,0.0,1.75125,1.16431060165
 01/01  07:00:00,136.897248611,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,216.289045037,212.766545037,3.5025,0.02
 01/01  08:00:00,142.396810142,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,210.227900929,206.705400929,3.5025,0.02
 01/01  09:00:00,170.142791113,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,188.243883805,183.576976573,3.5025,1.16440723152
 01/01  10:00:00,147.071828388,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,177.278725871,173.756225871,3.5025,0.02
 01/01  11:00:00,184.730691975,27.4008098999,0.0871111246875,0.0,27.9495200658,27.7759469175,152.426839327,144.257039724,7.005,1.16479960391
 01/01  12:00:00,218.906782254,27.4008098999,0.0564843859766,0.0,27.9495200658,27.7759469175,126.867094649,118.697284762,7.005,1.16480988663
 01/01  13:00:00,237.851843674,27.4008098999,0.905673513505,0.0,41.9242800987,36.8599292233,91.6582056301,81.1532273138,9.34,1.16497831632
 01/01  14:00:00,243.934200156,27.4008098999,1.43950774298,0.0,41.9242800987,36.8599292233,68.1977265576,57.6928556734,9.34,1.16487088415
 01/01  15:00:00,241.529080041,27.4008098999,1.56402839965,0.0,41.9242800987,36.8599292233,68.3066263122,58.9466263122,9.34,0.02
 01/01  16:00:00,239.515798574,27.4008098999,1.61434277718,0.0,41.9242800987,36.8599292233,72.223930564,61.7190193688,9.34,1.16491119511
 01/01  17:00:00,239.886255931,27.4008098999,1.27489455985,0.0,41.9242800987,36.8599292233,85.6669318391,75.1620993932,9.34,1.16483244592
 01/01  18:00:00,219.17877944,27.4008098999,0.570470362996,0.0,27.9495200658,27.7759469175,94.671436504,86.5015669848,7.005,1.16486951929
 01/01  19:00:00,221.370852177,27.4008098999,0.117509800859,0.0,13.9747600329,18.6919646116,98.4508851162,92.6162421298,4.67,1.16464298638
 01/01  20:00:00,207.359411994,27.4008098999,0.0891235908677,0.0,13.9747600329,18.6919646116,96.7478558814,92.0578558814,4.67,0.02
 01/01  21:00:00,197.673869906,27.4008098999,0.0917703918457,0.0,13.9747600329,18.6919646116,94.7829988838,88.9483907731,4.67,1.16460811074
 01/01  22:00:00,177.269827057,27.4008098999,0.0945305727713,0.0,13.9747600329,18.6919646116,52.3308138665,46.4963218347,4.67,1.16449203178
 01/01  23:00:00,117.922268411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,149.012567435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,125.962271904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923836111,0.0,2.335,1.1642383611
 01/02  02:00:00,115.895279446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,114.521314799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,113.583344397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924424036,0.0,2.335,1.16424424036
 01/02  05:00:00,120.265815875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,119.139537115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,169.90662854,27.4008098999,0.0505416869692,0.0,13.9747600329,18.6919646116,117.501122776,112.811122776,4.67,0.02
 01/02  08:00:00,181.408042369,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,122.059998397,116.22553139,4.67,1.1644670068
 01/02  09:00:00,249.944887165,27.4008098999,0.52196040545,0.0,34.9369000822,32.3179380704,105.986301121,96.6491648571,8.1725,1.16463626352
 01/02  10:00:00,278.921050243,27.4008098999,1.48687977018,0.0,62.886420148,41.4019203762,84.2628908501,73.7353908501,10.5075,0.02
 01/02  11:00:00,273.794782262,27.4008098999,1.94377197336,0.0,62.886420148,41.4019203762,75.8760043386,64.2034825541,10.5075,1.16502178442
 01/02  12:00:00,291.484226749,27.4008098999,1.69767695324,0.0,62.886420148,41.4019203762,86.8448581033,74.0266739592,10.5075,2.31068414413
 01/02  13:00:00,271.140024278,27.4008098999,1.34055662283,0.0,62.886420148,41.4019203762,102.209822787,90.5368910704,10.5075,1.16543171614
 01/02  14:00:00,267.130895907,27.4008098999,1.34215976078,0.0,62.886420148,41.4019203762,105.070651236,93.397727288,10.5075,1.16542394826
 01/02  15:00:00,258.454223952,27.4008098999,1.27709498873,0.0,62.886420148,41.4019203762,110.883228089,99.2105477964,10.5075,1.16518029298
 01/02  16:00:00,249.986450479,27.4008098999,1.18769493829,0.0,62.886420148,41.4019203762,119.63582735,106.818129542,10.5075,2.31019780846
 01/02  17:00:00,250.630983477,27.4008098999,0.991024045748,0.0,62.886420148,41.4019203762,130.428167982,118.755585862,10.5075,1.16508211938
 01/02  18:00:00,258.115673766,27.4008098999,0.804127570105,0.0,62.886420148,41.4019203762,146.005106648,134.332426055,10.5075,1.1651805932
 01/02  19:00:00,253.236296587,27.4008098999,0.495728264205,0.0,41.9242800987,36.8599292233,157.807652848,147.302569729,9.34,1.16508311913
 01/02  20:00:00,237.877060939,27.4008098999,0.340891788393,0.0,41.9242800987,36.8599292233,171.577248164,161.072453684,9.34,1.1647944804
 01/02  21:00:00,211.830046708,27.4008098999,0.11468664128,0.0,34.9369000822,32.3179380704,172.817797465,164.625297465,8.1725,0.02
 01/02  22:00:00,153.021619042,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,138.447975004,132.613316734,4.67,1.16465827028
 01/02  23:00:00,97.8738392654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,131.489338578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934194211,0.0,2.335,1.16434194211
 01/03  01:00:00,101.687816946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,93.9962362576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,92.7210995069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926152208,0.0,2.335,1.16426152208
 01/03  04:00:00,91.3794392715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,112.398458899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,110.924282926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922814087,0.0,2.335,1.16422814087
 01/03  07:00:00,161.669685381,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,292.127318141,287.437318141,4.67,0.02
 01/03  08:00:00,157.7222916,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,278.330604927,273.640604927,4.67,0.02
 01/03  09:00:00,217.028634812,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,246.858073311,237.520888737,8.1725,1.16468457394
 01/03  10:00:00,243.667190881,27.4008098999,0.061210513032,0.0,62.886420148,41.4019203762,221.645943197,209.973595432,10.5075,1.16484776541
 01/03  11:00:00,234.113191252,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.487334447,202.814785499,10.5075,1.16504894873
 01/03  12:00:00,263.627673026,27.4008098999,0.0,0.0,62.886420148,41.4019203762,211.768344551,200.095609086,10.5075,1.16523546526
 01/03  13:00:00,243.905495318,27.4008098999,0.0,0.0,62.886420148,41.4019203762,213.147059795,200.32892665,10.5075,2.31063314507
 01/03  14:00:00,242.067303291,27.4008098999,0.0863399642646,0.0,62.886420148,41.4019203762,203.421767363,191.748951155,10.5075,1.16531620821
 01/03  15:00:00,238.456982642,27.4008098999,0.161884410101,0.0,62.886420148,41.4019203762,199.947791119,188.27500035,10.5075,1.16529076963
 01/03  16:00:00,235.230668908,27.4008098999,0.202434873851,0.0,62.886420148,41.4019203762,196.432152933,184.759629351,10.5075,1.16502358251
 01/03  17:00:00,238.459940998,27.4008098999,0.137375488014,0.0,62.886420148,41.4019203762,202.235220537,190.562622519,10.5075,1.16509801774
 01/03  18:00:00,248.268227803,27.4008098999,0.0657201152775,0.0,62.886420148,41.4019203762,212.166897726,200.494208347,10.5075,1.16518937913
 01/03  19:00:00,245.995623519,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,219.547218735,209.042083422,9.34,1.16513531329
 01/03  20:00:00,223.98412388,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,225.804977786,215.300062594,9.34,1.16491519217
 01/03  21:00:00,198.310861089,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,230.36407466,221.026633762,8.1725,1.16494089778
 01/03  22:00:00,141.465387257,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,203.882433251,198.047812464,4.67,1.16462078671
 01/03  23:00:00,89.5970884085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,123.885715966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,93.1498576794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925304173,0.0,2.335,1.16425304173
 01/04  02:00:00,85.760367736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,85.0691458884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,84.4926839102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599212,0.0,2.335,1.1642599212
 01/04  05:00:00,90.4240730831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,89.4654925128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,141.134168725,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,357.804869479,351.97063651,4.67,1.16423296874
 01/04  08:00:00,145.440743069,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,320.608298426,315.918298426,4.67,0.02
 01/04  09:00:00,214.660325605,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,288.004050183,278.666975055,8.1725,1.16457512749
 01/04  10:00:00,240.591597893,27.4008098999,0.0460262040867,0.0,62.886420148,41.4019203762,257.227148941,246.699648941,10.5075,0.02
 01/04  11:00:00,230.822324491,27.4008098999,0.0,0.0,62.886420148,41.4019203762,249.113032673,237.440418665,10.5075,1.16511400719
 01/04  12:00:00,261.02175682,27.4008098999,0.0,0.0,62.886420148,41.4019203762,239.54230136,226.723923921,10.5075,2.31087743903
 01/04  13:00:00,241.727353292,27.4008098999,0.0,0.0,62.886420148,41.4019203762,233.893639536,222.220607001,10.5075,1.16553253429
 01/04  14:00:00,239.331175604,27.4008098999,0.0,0.0,62.886420148,41.4019203762,224.503250535,212.830223309,10.5075,1.16552722588
 01/04  15:00:00,236.171672075,27.4008098999,0.0,0.0,62.886420148,41.4019203762,219.14711684,206.329177264,10.5075,2.31043957609
 01/04  16:00:00,233.177067562,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.210105826,202.53749586,10.5075,1.16510996529
 01/04  17:00:00,236.726964971,27.4008098999,0.0,0.0,62.886420148,41.4019203762,213.182450578,201.50975646,10.5075,1.1651941181
 01/04  18:00:00,246.353003316,27.4008098999,0.0,0.0,62.886420148,41.4019203762,225.26304355,213.590499952,10.5075,1.16504359773
 01/04  19:00:00,243.75039729,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,236.568076546,226.063107128,9.34,1.16496941808
 01/04  20:00:00,228.355469195,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,243.55994255,233.055029818,9.34,1.16491273145
 01/04  21:00:00,202.648499775,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,246.808035195,238.615535195,8.1725,0.02
 01/04  22:00:00,144.809896624,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,216.558337037,210.723633283,4.67,1.16470375416
 01/04  23:00:00,88.1294780516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946992025,0.0,2.335,1.16446992025
 01/04  24:00:00,122.749629847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,92.1873843664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,84.8129937064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923629549,0.0,2.335,1.16423629549
 01/05  03:00:00,83.8125328943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,83.0795889384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,89.0996828252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,96.3388679175,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.2737912397,11.7745103942,2.335,1.16428084547
 01/05  07:00:00,140.213761236,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,374.483169858,369.793169858,4.67,0.02
 01/05  08:00:00,143.997532946,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,340.352591708,334.518081795,4.67,1.16450991281
 01/05  09:00:00,213.221857809,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,305.071146871,296.878646871,8.1725,0.02
 01/05  10:00:00,238.847743948,27.4008098999,0.0285622154008,0.0,62.886420148,41.4019203762,273.453351639,261.780972304,10.5075,1.16487933513
 01/05  11:00:00,229.025504859,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.86162077,251.189168251,10.5075,1.16495251979
 01/05  12:00:00,258.847823264,27.4008098999,0.0,0.0,62.886420148,41.4019203762,252.77926575,241.106397305,10.5075,1.16536844519
 01/05  13:00:00,239.204940723,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.044616909,237.226209668,10.5075,2.31090724063
 01/05  14:00:00,236.959800651,27.4008098999,0.0,0.0,62.886420148,41.4019203762,246.878847962,235.205891074,10.5075,1.16545688815
 01/05  15:00:00,233.290762402,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.393690324,230.721021411,10.5075,1.16516891291
 01/05  16:00:00,229.871189995,27.4008098999,0.0,0.0,62.886420148,41.4019203762,238.224066081,226.551397993,10.5075,1.16516808734
 01/05  17:00:00,232.568460647,27.4008098999,0.0,0.0,62.886420148,41.4019203762,245.338608431,233.665863461,10.5075,1.1652449703
 01/05  18:00:00,241.889073629,27.4008098999,0.0,0.0,62.886420148,41.4019203762,253.007157303,241.334570541,10.5075,1.16508676154
 01/05  19:00:00,239.539310867,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,266.302437854,255.797381456,9.34,1.16505639779
 01/05  20:00:00,223.111361802,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,277.081610747,266.576738542,9.34,1.16487220424
 01/05  21:00:00,196.829743881,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,288.407473708,279.070069258,8.1725,1.16490444995
 01/05  22:00:00,138.683070085,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,274.519075021,268.684446974,4.67,1.16462804631
 01/05  23:00:00,81.39457266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,116.687688961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934670156,0.0,2.335,1.16434670156
 01/06  01:00:00,84.5574432012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,85.8793300827,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,20.2232068294,17.8682068294,2.335,0.02
 01/06  03:00:00,85.8359052967,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,22.1761701069,19.8211701069,2.335,0.02
 01/06  04:00:00,89.9519628316,12.2898728508,0.0,0.0,3.49369000822,9.08398230582,39.7803499332,36.2810701435,2.335,1.16427978973
 01/06  05:00:00,113.644694002,13.5192581596,0.0,0.0,3.49369000822,9.08398230582,43.2044014091,40.8494014091,2.335,0.02
 01/06  06:00:00,111.756254364,11.7814306718,0.0,0.0,3.49369000822,9.08398230582,31.7516749429,29.3966749429,2.335,0.02
 01/06  07:00:00,153.064809398,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,498.335840141,492.50158655,4.67,1.16425359088
 01/06  08:00:00,147.966022514,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,456.292091571,451.602091571,4.67,0.02
 01/06  09:00:00,208.283908807,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,427.542179044,418.205091235,8.1725,1.16458780904
 01/06  10:00:00,232.148758327,27.4008098999,0.0,0.0,62.886420148,41.4019203762,391.463532905,379.791146856,10.5075,1.16488604938
 01/06  11:00:00,222.46839291,27.4008098999,0.0,0.0,62.886420148,41.4019203762,364.022253024,352.349716028,10.5075,1.16503699655
 01/06  12:00:00,253.309865798,27.4008098999,0.0,0.0,62.886420148,41.4019203762,341.800241204,330.127445218,10.5075,1.16529598694
 01/06  13:00:00,232.928466689,27.4008098999,0.0,0.0,62.886420148,41.4019203762,334.551180175,322.878287835,10.5075,1.16539233923
 01/06  14:00:00,229.765532988,27.4008098999,0.0,0.0,62.886420148,41.4019203762,334.419210534,321.600911282,10.5075,2.31079925183
 01/06  15:00:00,225.95709066,27.4008098999,0.0,0.0,62.886420148,41.4019203762,324.020876634,312.348040057,10.5075,1.16533657704
 01/06  16:00:00,222.535062455,27.4008098999,0.0,0.0,62.886420148,41.4019203762,317.580953501,305.908403252,10.5075,1.16505024921
 01/06  17:00:00,225.931193454,27.4008098999,0.0,0.0,62.886420148,41.4019203762,321.33750668,309.664873833,10.5075,1.16513284696
 01/06  18:00:00,236.097955567,27.4008098999,0.0,0.0,62.886420148,41.4019203762,328.869786261,317.197053893,10.5075,1.16523236782
 01/06  19:00:00,235.555294592,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,333.460874096,322.955944949,9.34,1.16492914695
 01/06  20:00:00,212.785664436,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,346.569546309,336.064637878,9.34,1.16490843162
 01/06  21:00:00,188.267242433,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,359.73725168,350.399818399,8.1725,1.16493328055
 01/06  22:00:00,132.835158468,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,329.487958746,324.797958746,4.67,0.02
 01/06  23:00:00,79.3063055894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947731025,0.0,2.335,1.16447731025
 01/06  24:00:00,115.137036686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,89.7568941932,8.09652323318,0.0,0.0,3.49369000822,6.81298672936,22.8815801431,19.9658864664,1.75125,1.16444367668
 01/07  02:00:00,83.7238325101,8.38669923524,0.0,0.0,3.49369000822,6.81298672936,24.8345918111,23.0633418111,1.75125,0.02
 01/07  03:00:00,88.8462958843,13.6699574756,0.0,0.0,3.49369000822,6.81298672936,43.8889085062,42.1176585062,1.75125,0.02
 01/07  04:00:00,90.2576652048,14.9831150915,0.0,0.0,3.49369000822,6.81298672936,47.9315028565,45.015929015,1.75125,1.16432384147
 01/07  05:00:00,94.3631747091,12.4937110204,0.0,0.0,3.49369000822,6.81298672936,39.6368465553,37.8655965553,1.75125,0.02
 01/07  06:00:00,98.004866847,16.7099544049,0.0,0.0,3.49369000822,6.81298672936,60.2560792008,58.4848292008,1.75125,0.02
 01/07  07:00:00,122.459201702,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,494.698857877,490.032018765,3.5025,1.16433911213
 01/07  08:00:00,124.633465544,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,443.636786568,440.114286568,3.5025,0.02
 01/07  09:00:00,180.767831378,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,406.500827045,399.498724953,5.8375,1.16460209188
 01/07  10:00:00,197.935728212,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,354.075540934,343.570841268,9.34,1.16469966552
 01/07  11:00:00,222.696847973,27.4008098999,0.0,0.0,62.886420148,41.4019203762,311.24090793,299.568259129,10.5075,1.16514880057
 01/07  12:00:00,253.470660625,27.4008098999,0.0,0.0,62.886420148,41.4019203762,280.078810438,268.406014302,10.5075,1.16529613602
 01/07  13:00:00,233.447996569,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.492123302,255.819267767,10.5075,1.16535553495
 01/07  14:00:00,230.343871735,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.543348591,246.725117252,10.5075,2.31073133964
 01/07  15:00:00,226.701812592,27.4008098999,0.0,0.0,62.886420148,41.4019203762,248.093174657,236.420393931,10.5075,1.16528072587
 01/07  16:00:00,223.726539135,27.4008098999,0.0,0.0,62.886420148,41.4019203762,246.555480025,234.882871603,10.5075,1.16510842187
 01/07  17:00:00,228.515306749,27.4008098999,0.0,0.0,62.886420148,41.4019203762,254.543861279,242.871180926,10.5075,1.16518035325
 01/07  18:00:00,239.776510061,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.418005764,250.745270587,10.5075,1.1652351773
 01/07  19:00:00,224.882087886,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,283.044092643,273.706591094,8.1725,1.16500154873
 01/07  20:00:00,179.583638179,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,296.418950454,289.416631645,5.8375,1.16481880848
 01/07  21:00:00,168.954706978,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,303.879872865,296.877670379,5.8375,1.16470248554
 01/07  22:00:00,125.677706097,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,277.328471724,273.805971724,3.5025,0.02
 01/07  23:00:00,80.276890486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578580103,0.0,1.75125,1.16453580103
 01/07  24:00:00,115.672457529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,84.1511537161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552682289,0.0,1.75125,1.16427682289
 01/08  02:00:00,76.3738642394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,87.7479302369,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,26.0767249901,24.3054749901,1.75125,0.02
 01/08  04:00:00,88.0306708026,12.2173288503,0.0,0.0,3.49369000822,6.81298672936,28.6891560316,25.7735973882,1.75125,1.16430864333
 01/08  05:00:00,90.742172974,8.38669923524,0.0,0.0,3.49369000822,6.81298672936,21.7703543051,19.9991043051,1.75125,0.02
 01/08  06:00:00,94.067820464,12.3624168513,0.0,0.0,3.49369000822,6.81298672936,36.4184376366,34.6471876366,1.75125,0.02
 01/08  07:00:00,122.669018367,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,489.432123762,484.76527999,3.5025,1.16434377256
 01/08  08:00:00,124.949785527,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,452.133680358,448.611180358,3.5025,0.02
 01/08  09:00:00,153.438856635,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,396.430512384,391.763645527,3.5025,1.16436685663
 01/08  10:00:00,125.88616693,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,383.941584425,380.419084425,3.5025,0.02
 01/08  11:00:00,160.715252873,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,359.23436364,351.064522406,7.005,1.16484123372
 01/08  12:00:00,191.930564511,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,350.272365033,342.102496244,7.005,1.16486878942
 01/08  13:00:00,199.016756546,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,327.416511273,316.911649261,9.34,1.16486201126
 01/08  14:00:00,196.544949182,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,312.399075699,303.039075699,9.34,0.02
 01/08  15:00:00,192.783218475,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,298.04170359,287.536781988,9.34,1.16492160204
 01/08  16:00:00,189.438599603,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,291.16124977,280.65643984,9.34,1.16480992929
 01/08  17:00:00,192.884458765,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,287.796445069,277.291496373,9.34,1.16494869586
 01/08  18:00:00,174.725110816,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,332.934263535,324.764480059,7.005,1.16478347566
 01/08  19:00:00,181.412470513,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,348.805662526,342.970941587,4.67,1.16472093861
 01/08  20:00:00,161.843723909,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,351.275437762,346.585437762,4.67,0.02
 01/08  21:00:00,153.052927072,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,354.02570077,348.191025489,4.67,1.16467528036
 01/08  22:00:00,138.683922217,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,309.971121311,305.281121311,4.67,0.02
 01/08  23:00:00,79.530281288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566856359,0.0,1.75125,1.16441856359
 01/08  24:00:00,115.042479237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,85.7046142905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923922592,0.0,2.335,1.16423922592
 01/09  02:00:00,86.2427617505,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,21.1443720566,18.7893720566,2.335,0.02
 01/09  03:00:00,90.2332802168,12.2898728508,0.0,0.0,3.49369000822,9.08398230582,36.4442321609,34.0892321609,2.335,0.02
 01/09  04:00:00,90.2697383346,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,37.991654304,35.636654304,2.335,0.02
 01/09  05:00:00,94.6093070159,10.1247668552,0.0,0.0,3.49369000822,9.08398230582,31.470816159,27.9715338722,2.335,1.16428228673
 01/09  06:00:00,98.2003715549,14.2455724723,0.0,0.0,3.49369000822,9.08398230582,44.2077223389,41.8527223389,2.335,0.02
 01/09  07:00:00,136.923448509,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,449.333968675,444.643968675,4.67,0.02
 01/09  08:00:00,139.268129812,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,408.331082622,402.496559297,4.67,1.16452332538
 01/09  09:00:00,208.630677313,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,343.296575925,333.959491604,8.1725,1.16458432116
 01/09  10:00:00,234.873801224,27.4008098999,0.0172627865201,0.0,62.886420148,41.4019203762,273.336180647,262.808680647,10.5075,0.02
 01/09  11:00:00,226.805127617,27.4008098999,0.0370843763374,0.0,62.886420148,41.4019203762,243.919034335,232.246552858,10.5075,1.16498147754
 01/09  12:00:00,258.669224827,27.4008098999,0.0505649812719,0.0,62.886420148,41.4019203762,211.742528585,198.924393353,10.5075,2.31063523194
 01/09  13:00:00,241.812976307,27.4008098999,0.160318757174,0.0,62.886420148,41.4019203762,169.840934524,158.168013542,10.5075,1.16542098152
 01/09  14:00:00,244.064711948,27.4008098999,0.642179197886,0.0,62.886420148,41.4019203762,135.80985253,124.136930872,10.5075,1.16542165843
 01/09  15:00:00,246.059101268,27.4008098999,1.06436873091,0.0,62.886420148,41.4019203762,107.839717204,96.167033379,10.5075,1.16518382478
 01/09  16:00:00,245.027450402,27.4008098999,1.32720889853,0.0,62.886420148,41.4019203762,99.7259781824,86.9082507409,10.5075,2.31022744148
 01/09  17:00:00,247.244543003,27.4008098999,1.08516943444,0.0,62.886420148,41.4019203762,114.485725624,102.813116716,10.5075,1.16510890813
 01/09  18:00:00,253.699142365,27.4008098999,0.732713109216,0.0,62.886420148,41.4019203762,145.519050776,133.84633438,10.5075,1.16521639514
 01/09  19:00:00,249.530441435,27.4008098999,0.226311318534,0.0,41.9242800987,36.8599292233,175.286803509,164.781677805,9.34,1.16512570382
 01/09  20:00:00,233.849960168,27.4008098999,0.141904688564,0.0,41.9242800987,36.8599292233,185.226715856,174.721874125,9.34,1.16484173071
 01/09  21:00:00,206.815848648,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,193.059482017,184.866982017,8.1725,0.02
 01/09  22:00:00,148.095282637,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,166.04924495,160.214558587,4.67,1.16468636352
 01/09  23:00:00,90.6289878128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940484914,0.0,2.335,1.16440484914
 01/09  24:00:00,124.342799005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,93.708086257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,85.6225162938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924577944,0.0,2.335,1.16424577944
 01/10  03:00:00,84.2790817314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,83.2752934047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,104.99689176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,104.486127024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921898254,0.0,2.335,1.16421898254
 01/10  07:00:00,156.429477842,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,355.784637956,351.094637956,4.67,0.02
 01/10  08:00:00,153.129307462,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,324.915429805,319.080977473,4.67,1.16445233287
 01/10  09:00:00,213.290179325,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,284.836604969,276.644104969,8.1725,0.02
 01/10  10:00:00,238.78292713,27.4008098999,0.0423662617535,0.0,62.886420148,41.4019203762,251.630201795,239.957776895,10.5075,1.16492489943
 01/10  11:00:00,229.533709554,27.4008098999,0.0161099781965,0.0,62.886420148,41.4019203762,232.346412424,220.673776588,10.5075,1.16513583634
 01/10  12:00:00,260.553924769,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.253741344,202.580909094,10.5075,1.16533224982
 01/10  13:00:00,241.933231703,27.4008098999,0.0,0.0,62.886420148,41.4019203762,200.961622452,188.143268941,10.5075,2.31085351135
 01/10  14:00:00,240.610646823,27.4008098999,0.158313100744,0.0,62.886420148,41.4019203762,182.5394541,170.866515416,10.5075,1.16543868381
 01/10  15:00:00,238.22821684,27.4008098999,0.390283420258,0.0,62.886420148,41.4019203762,168.055034691,156.382380362,10.5075,1.16515432902
 01/10  16:00:00,235.66400955,27.4008098999,0.56967392797,0.0,62.886420148,41.4019203762,160.182185637,148.509526798,10.5075,1.16515883982
 01/10  17:00:00,235.939871492,27.4008098999,0.645320721531,0.0,62.886420148,41.4019203762,163.790928667,152.118186985,10.5075,1.16524168181
 01/10  18:00:00,249.289805849,27.4008098999,0.606492246456,0.0,62.886420148,41.4019203762,171.901176349,160.228588334,10.5075,1.1650880148
 01/10  19:00:00,247.372132055,27.4008098999,0.370036118972,0.0,41.9242800987,36.8599292233,174.424199502,163.919136761,9.34,1.16506274123
 01/10  20:00:00,227.251190036,27.4008098999,0.316678360756,0.0,41.9242800987,36.8599292233,178.732420639,168.227538119,9.34,1.1648825197
 01/10  21:00:00,203.170426575,27.4008098999,0.123624729385,0.0,34.9369000822,32.3179380704,177.345522966,168.008103026,8.1725,1.16491994042
 01/10  22:00:00,146.873480888,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,147.166856195,141.332209743,4.67,1.16464645236
 01/10  23:00:00,96.0893031189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,129.753445326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936635348,0.0,2.335,1.16436635348
 01/11  01:00:00,100.460500745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,92.0324137057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,90.7366484163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925052633,0.0,2.335,1.16425052633
 01/11  04:00:00,89.1561548218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,94.1621503817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,92.7430577145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,143.496357792,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,318.046674623,312.21239856,4.67,1.16427606281
 01/11  08:00:00,147.443878974,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,297.407166156,292.717166156,4.67,0.02
 01/11  09:00:00,216.171095881,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,263.122499075,253.785382546,8.1725,1.16461652881
 01/11  10:00:00,242.216245356,27.4008098999,0.0568219216096,0.0,62.886420148,41.4019203762,232.075838713,220.403417418,10.5075,1.1649212959
 01/11  11:00:00,232.505825586,27.4008098999,0.0350454240263,0.0,62.886420148,41.4019203762,214.29455528,202.621976815,10.5075,1.16507846495
 01/11  12:00:00,262.524033342,27.4008098999,0.0183079354271,0.0,62.886420148,41.4019203762,196.267415363,184.594570536,10.5075,1.165344827
 01/11  13:00:00,243.403535794,27.4008098999,0.0988303350792,0.0,62.886420148,41.4019203762,187.288259337,175.61531191,10.5075,1.16544742703
 01/11  14:00:00,241.114790798,27.4008098999,0.221105749043,0.0,62.886420148,41.4019203762,181.032007376,168.21358127,10.5075,2.31092610602
 01/11  15:00:00,238.245448628,27.4008098999,0.426174438153,0.0,62.886420148,41.4019203762,168.483807945,156.811167118,10.5075,1.16514082732
 01/11  16:00:00,235.51299869,27.4008098999,0.61803747162,0.0,62.886420148,41.4019203762,160.681185646,149.008560874,10.5075,1.16512477183
 01/11  17:00:00,235.727214526,27.4008098999,0.693099762017,0.0,62.886420148,41.4019203762,164.796323812,153.123610768,10.5075,1.16521304408
 01/11  18:00:00,249.039056951,27.4008098999,0.643873844373,0.0,62.886420148,41.4019203762,173.436324056,161.763759447,10.5075,1.16506460919
 01/11  19:00:00,246.6897031,27.4008098999,0.320442423066,0.0,41.9242800987,36.8599292233,182.858114741,172.353096125,9.34,1.16501861629
 01/11  20:00:00,231.966932128,27.4008098999,0.209491631738,0.0,41.9242800987,36.8599292233,192.211116716,181.706312119,9.34,1.16480459736
 01/11  21:00:00,205.859367239,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,205.374095644,196.036756854,8.1725,1.16483879049
 01/11  22:00:00,147.623495211,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,176.565594785,171.875594785,4.67,0.02
 01/11  23:00:00,91.2348459782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948934324,0.0,2.335,1.16448934324
 01/11  24:00:00,125.532575223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,95.5735502752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992250758,0.0,2.335,1.1642250758
 01/12  02:00:00,87.9323617843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,87.3939626214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,87.1396179343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923485485,0.0,2.335,1.16423485485
 01/12  05:00:00,93.5138631204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,93.4257026237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  07:00:00,147.707713963,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,263.145614561,258.455614561,4.67,0.02
 01/12  08:00:00,158.115509818,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,215.342191093,209.507726275,4.67,1.16446481836
 01/12  09:00:00,234.342706508,27.4008098999,0.0994427522024,0.0,34.9369000822,32.3179380704,163.449887018,154.112741888,8.1725,1.16464513013
 01/12  10:00:00,267.489012452,27.4008098999,0.711210717038,0.0,62.886420148,41.4019203762,118.323749533,107.796249533,10.5075,0.02
 01/12  11:00:00,266.996428814,27.4008098999,1.31930419719,0.0,62.886420148,41.4019203762,83.8165248233,72.1439782951,10.5075,1.16504652825
 01/12  12:00:00,295.857294167,27.4008098999,2.09926359774,0.0,62.886420148,41.4019203762,52.5804185596,39.7621420556,10.5075,2.31077650398
 01/12  13:00:00,283.736244408,27.4008098999,2.43976031163,0.0,62.886420148,41.4019203762,39.3852595394,27.7122628322,10.5075,1.16549670719
 01/12  14:00:00,282.446715936,27.4008098999,2.7394617938,0.0,62.886420148,41.4019203762,32.4351241686,20.7621237377,10.5075,1.16550043082
 01/12  15:00:00,278.92079355,27.4008098999,3.18222020279,0.0,62.886420148,41.4019203762,23.4337902418,10.615884308,10.5075,2.31040593379
 01/12  16:00:00,276.285685718,27.4008098999,3.71918300121,0.0,62.886420148,41.4019203762,14.5067384724,2.83413370385,10.5075,1.16510476851
 01/12  17:00:00,275.580608394,27.4008098999,3.79107903218,0.0,62.886420148,41.4019203762,17.0286900875,5.35599170939,10.5075,1.16519837814
 01/12  18:00:00,282.736698336,27.4008098999,2.96193791424,0.0,62.886420148,41.4019203762,53.768713728,42.0961586393,10.5075,1.16505508875
 01/12  19:00:00,275.796912699,27.4008098999,1.88922177246,0.0,41.9242800987,36.8599292233,76.1661586824,65.6611702194,9.34,1.16498846303
 01/12  20:00:00,262.683064081,27.4008098999,1.63693088073,0.0,41.9242800987,36.8599292233,84.4691777001,73.9642387522,9.34,1.16493894788
 01/12  21:00:00,236.551531739,27.4008098999,1.0272301228,0.0,34.9369000822,32.3179380704,90.4848234271,81.1475520055,8.1725,1.16477142162
 01/12  22:00:00,164.602077893,27.4008098999,0.0379970208336,0.0,13.9747600329,18.6919646116,105.820982877,101.130982877,4.67,0.02
 01/12  23:00:00,101.07562807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939732893,0.0,2.335,1.16439732893
 01/12  24:00:00,132.506231696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,101.003860905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,91.189040579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927287695,0.0,2.335,1.16427287695
 01/13  03:00:00,88.2542960437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,86.2748008349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,107.13854147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925114862,0.0,2.335,1.16425114862
 01/13  06:00:00,105.718480484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,156.294753745,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,339.497685988,334.807685988,4.67,0.02
 01/13  08:00:00,151.104415141,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,325.760486834,319.926047576,4.67,1.16443925782
 01/13  09:00:00,210.72225545,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,294.060482823,285.867982823,8.1725,0.02
 01/13  10:00:00,235.078198059,27.4008098999,0.0225705971659,0.0,62.886420148,41.4019203762,263.22371148,251.551368299,10.5075,1.16484318103
 01/13  11:00:00,225.090924943,27.4008098999,0.0,0.0,62.886420148,41.4019203762,252.956644019,241.284125271,10.5075,1.16501874848
 01/13  12:00:00,254.866084163,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.519246618,238.846299,10.5075,1.16544761773
 01/13  13:00:00,233.630948749,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.187178434,237.368585025,10.5075,2.31109340888
 01/13  14:00:00,230.618692898,27.4008098999,0.0,0.0,62.886420148,41.4019203762,244.00981026,232.33674722,10.5075,1.16556303998
 01/13  15:00:00,226.627846672,27.4008098999,0.0,0.0,62.886420148,41.4019203762,237.435901156,225.763120818,10.5075,1.16528033801
 01/13  16:00:00,223.272790772,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.794298778,220.121756687,10.5075,1.16504209107
 01/13  17:00:00,223.197621197,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.781874911,231.109251102,10.5075,1.16512380896
 01/13  18:00:00,236.596939929,27.4008098999,0.0,0.0,62.886420148,41.4019203762,256.521640241,243.703856116,10.5075,2.31028412478
 01/13  19:00:00,235.813121034,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,269.743568912,259.238594728,9.34,1.16497418395
 01/13  20:00:00,212.908714501,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,287.172097566,277.812097566,9.34,0.02
 01/13  21:00:00,188.504763219,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,304.737985782,295.400616165,8.1725,1.16486961642
 01/13  22:00:00,132.925798174,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,291.682288672,285.847649298,4.67,1.16463937403
 01/13  23:00:00,79.4471700816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.188859968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933823624,0.0,2.335,1.16433823624
 01/14  01:00:00,85.3869219964,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,14.4790220843,12.7077720843,1.75125,0.02
 01/14  02:00:00,87.4085526579,12.1447848498,0.0,0.0,3.49369000822,6.81298672936,41.0596284174,38.1439753558,1.75125,1.16440306163
 01/14  03:00:00,84.4081691832,9.33108270319,0.0,0.0,3.49369000822,6.81298672936,31.0359527976,29.2647027976,1.75125,0.02
 01/14  04:00:00,90.5070647388,15.6145764007,0.0,0.0,3.49369000822,6.81298672936,65.8471539447,64.0759039447,1.75125,0.02
 01/14  05:00:00,98.4639779929,16.8550424059,0.0,0.0,3.49369000822,6.81298672936,67.846999503,64.9314293721,1.75125,1.16432013098
 01/14  06:00:00,93.106632741,11.9630092499,0.0,0.0,3.49369000822,6.81298672936,57.4271181488,55.6558681488,1.75125,0.02
 01/14  07:00:00,122.0038498,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,570.984811522,567.462311522,3.5025,0.02
 01/14  08:00:00,124.23520209,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,525.921400896,521.254271155,3.5025,1.16462974094
 01/14  09:00:00,180.535792311,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,481.634092793,474.631913087,5.8375,1.16467970544
 01/14  10:00:00,197.401326764,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,433.555781347,424.195781347,9.34,0.02
 01/14  11:00:00,222.196382697,27.4008098999,0.0,0.0,62.886420148,41.4019203762,391.075904451,379.403402525,10.5075,1.16500192512
 01/14  12:00:00,253.201683773,27.4008098999,0.0,0.0,62.886420148,41.4019203762,362.924473466,350.106468107,10.5075,2.3105053588
 01/14  13:00:00,232.920900558,27.4008098999,0.0,0.0,62.886420148,41.4019203762,343.205023373,331.532217162,10.5075,1.16530621116
 01/14  14:00:00,229.520941929,27.4008098999,0.0,0.0,62.886420148,41.4019203762,330.132794338,318.459966241,10.5075,1.16532809768
 01/14  15:00:00,225.738019502,27.4008098999,0.0,0.0,62.886420148,41.4019203762,323.234380551,311.561799746,10.5075,1.16508080504
 01/14  16:00:00,222.326497894,27.4008098999,0.0,0.0,62.886420148,41.4019203762,313.532051742,301.85936563,10.5075,1.16518611232
 01/14  17:00:00,222.350676464,27.4008098999,0.0,0.0,62.886420148,41.4019203762,312.419269236,299.601381519,10.5075,2.31038771663
 01/14  18:00:00,235.939400832,27.4008098999,0.0,0.0,62.886420148,41.4019203762,319.781979714,308.109308274,10.5075,1.1651714402
 01/14  19:00:00,221.683730239,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,345.653998011,336.31632203,8.1725,1.16517598118
 01/14  20:00:00,176.03504816,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,371.357190313,364.354761024,5.8375,1.16492928896
 01/14  21:00:00,165.749900504,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,382.555027731,376.697527731,5.8375,0.02
 01/14  22:00:00,123.209974773,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,359.628292872,354.961197293,3.5025,1.16459557954
 01/14  23:00:00,76.7672921229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579303818,0.0,1.75125,1.16454303818
 01/14  24:00:00,112.763410644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,93.8042058462,12.3624168513,0.0,0.0,3.49369000822,6.81298672936,36.8438665172,35.0726165172,1.75125,0.02
 01/15  02:00:00,89.5512983719,14.5413597893,0.0,0.0,3.49369000822,6.81298672936,53.4607702375,50.545166305,1.75125,1.16435393259
 01/15  03:00:00,87.7811818908,12.7342367888,0.0,0.0,3.49369000822,6.81298672936,45.6180522872,43.8468022872,1.75125,0.02
 01/15  04:00:00,90.9867774474,16.1287280933,0.0,0.0,3.49369000822,6.81298672936,69.5577589989,67.7865089989,1.75125,0.02
 01/15  05:00:00,97.6763945328,16.083814867,0.0,0.0,3.49369000822,6.81298672936,73.1388060727,70.2232257674,1.75125,1.16433030527
 01/15  06:00:00,93.8791579174,12.7342367888,0.0,0.0,3.49369000822,6.81298672936,59.218328429,57.447078429,1.75125,0.02
 01/15  07:00:00,122.059004183,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,608.120724868,604.598224868,3.5025,0.02
 01/15  08:00:00,124.299879325,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,562.753112511,558.086239063,3.5025,1.16437344804
 01/15  09:00:00,153.072842586,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,479.906778555,476.384278555,3.5025,0.02
 01/15  10:00:00,125.493588015,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,461.315693593,456.648742762,3.5025,1.16445083129
 01/15  11:00:00,160.19766848,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,427.398399432,419.228654767,7.005,1.16474466458
 01/15  12:00:00,191.689979818,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,402.914755432,395.889755432,7.005,0.02
 01/15  13:00:00,198.848824817,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,370.711903998,360.207000736,9.34,1.16490326258
 01/15  14:00:00,195.907772583,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,352.00009048,341.495074612,9.34,1.16501586811
 01/15  15:00:00,192.10570519,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,340.858366643,330.35350075,9.34,1.16486589324
 01/15  16:00:00,188.682618979,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,337.701842163,327.196874915,9.34,1.16496724778
 01/15  17:00:00,188.71137053,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,338.360330184,327.85541133,9.34,1.16491885345
 01/15  18:00:00,173.898134045,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,407.110369543,398.940425034,7.005,1.16494450924
 01/15  19:00:00,180.497717385,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,430.274048916,425.584048916,4.67,0.02
 01/15  20:00:00,160.490655936,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,439.154042492,433.319346599,4.67,1.16469589365
 01/15  21:00:00,151.629096522,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,452.661891483,446.827299887,4.67,1.16459159503
 01/15  22:00:00,137.486236078,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,417.216628129,412.526628129,4.67,0.02
 01/15  23:00:00,76.7810476699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156688744,0.0,1.75125,1.1644188744
 01/15  24:00:00,116.807661046,4.04826161659,0.0,0.0,3.49369000822,6.81298672936,13.9656251847,12.1943751847,1.75125,0.02
 01/16  01:00:00,94.6510040217,13.088731164,0.0,0.0,3.49369000822,6.81298672936,40.5123620127,38.7411120127,1.75125,0.02
 01/16  02:00:00,86.163861099,10.9989748263,0.0,0.0,3.49369000822,6.81298672936,37.1233151639,34.2077334321,1.75125,1.16433173184
 01/16  03:00:00,90.9697618957,15.9744825855,0.0,0.0,3.49369000822,6.81298672936,60.9172258003,59.1459758003,1.75125,0.02
 01/16  04:00:00,91.1904601075,16.083814867,0.0,0.0,3.49369000822,6.81298672936,66.6911363541,64.9198863541,1.75125,0.02
 01/16  05:00:00,94.3920062434,12.7342367888,0.0,0.0,3.49369000822,6.81298672936,57.4168855258,54.5013075921,1.75125,1.16432793371
 01/16  06:00:00,97.1536906888,16.1287280933,0.0,0.0,3.49369000822,6.81298672936,84.2624480095,82.4911980095,1.75125,0.02
 01/16  07:00:00,122.301333233,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,617.317093962,613.794593962,3.5025,0.02
 01/16  08:00:00,120.921798252,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,584.488812366,579.821960255,3.5025,1.1643521106
 01/16  09:00:00,153.062457929,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,509.353134382,505.830634382,3.5025,0.02
 01/16  10:00:00,125.389154019,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,489.14883069,484.481900574,3.5025,1.16443011638
 01/16  11:00:00,160.117071743,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,445.577864484,437.408139544,7.005,1.16472493968
 01/16  12:00:00,191.637436467,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,417.9228456,410.8978456,7.005,0.02
 01/16  13:00:00,198.72624334,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,372.756081363,362.251196865,9.34,1.16488449795
 01/16  14:00:00,195.784952222,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,352.224119005,341.719120993,9.34,1.16499801195
 01/16  15:00:00,192.031298282,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,338.08427774,327.579429042,9.34,1.16484869794
 01/16  16:00:00,188.638291831,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,336.784086699,326.279135774,9.34,1.16495092512
 01/16  17:00:00,188.655826965,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,340.945567501,330.440664198,9.34,1.16490330375
 01/16  18:00:00,173.762761803,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,409.974351386,401.804421638,7.005,1.16492974775
 01/16  19:00:00,180.379855302,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,441.072958132,436.382958132,4.67,0.02
 01/16  20:00:00,160.283889605,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,455.076776553,449.242094921,4.67,1.16468163245
 01/16  21:00:00,151.437595207,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,469.044750165,463.210172259,4.67,1.16457790656
 01/16  22:00:00,137.397160475,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,441.849421396,437.159421396,4.67,0.02
 01/16  23:00:00,76.5621379118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565559723,0.0,1.75125,1.16440559723
 01/16  24:00:00,120.927998184,8.24161123421,0.0,0.0,3.49369000822,6.81298672936,33.4480056493,31.6767556493,1.75125,0.02
 01/17  01:00:00,95.522271679,11.9630092499,0.0,0.0,3.49369000822,9.08398230582,40.8805367148,38.5255367148,2.335,0.02
 01/17  02:00:00,93.1860420847,16.083814867,0.0,0.0,3.49369000822,9.08398230582,77.8059319933,74.3066269256,2.335,1.16430506773
 01/17  03:00:00,93.356595486,16.1287280933,0.0,0.0,3.49369000822,9.08398230582,81.037689427,78.682689427,2.335,0.02
 01/17  04:00:00,89.9502886209,12.7342367888,0.0,0.0,3.49369000822,9.08398230582,69.5517458763,67.1967458763,2.335,0.02
