Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,115.553852737,16.083814867,0.0,0.0,3.49369000822,9.08398230582,100.967457937,97.4681828905,2.335,1.16427504642
 01/17  06:00:00,115.802270789,16.1287280933,0.0,0.0,3.49369000822,9.08398230582,96.9126633408,94.5576633408,2.335,0.02
 01/17  07:00:00,153.011108597,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,585.920243234,581.230243234,4.67,0.02
 01/17  08:00:00,144.282090556,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,534.597132692,528.76260196,4.67,1.16453073201
 01/17  09:00:00,208.155562781,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,477.323079523,469.130579523,8.1725,0.02
 01/17  10:00:00,232.210501471,27.4008098999,0.0,0.0,62.886420148,41.4019203762,423.791844267,412.119428384,10.5075,1.16491588273
 01/17  11:00:00,222.329435602,27.4008098999,0.0,0.0,62.886420148,41.4019203762,394.847943499,383.175441857,10.5075,1.16500164179
 01/17  12:00:00,253.244036756,27.4008098999,0.0,0.0,62.886420148,41.4019203762,362.975395887,351.302460106,10.5075,1.16543578109
 01/17  13:00:00,233.030709291,27.4008098999,0.0,0.0,62.886420148,41.4019203762,337.619114378,324.800533018,10.5075,2.31108136047
 01/17  14:00:00,229.590684691,27.4008098999,0.0,0.0,62.886420148,41.4019203762,322.349600197,310.676537782,10.5075,1.16556241486
 01/17  15:00:00,225.790818324,27.4008098999,0.0,0.0,62.886420148,41.4019203762,314.075205453,302.402423503,10.5075,1.16528195012
 01/17  16:00:00,222.380482454,27.4008098999,0.0,0.0,62.886420148,41.4019203762,301.156077335,289.483531214,10.5075,1.16504612166
 01/17  17:00:00,222.393691324,27.4008098999,0.0,0.0,62.886420148,41.4019203762,299.648665222,287.976033711,10.5075,1.16513151163
 01/17  18:00:00,235.969655341,27.4008098999,0.0,0.0,62.886420148,41.4019203762,313.511512995,300.693703202,10.5075,2.31030979229
 01/17  19:00:00,235.469029045,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,332.058793171,321.553801867,9.34,1.16499130327
 01/17  20:00:00,212.667704637,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,345.570092415,336.210092415,9.34,0.02
 01/17  21:00:00,188.110019803,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,357.167997114,347.83060942,8.1725,1.16488769374
 01/17  22:00:00,132.738617046,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,335.789042862,329.954381858,4.67,1.16466100352
 01/17  23:00:00,79.1546413241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.072919274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936076961,0.0,2.335,1.16436076961
 01/18  01:00:00,92.4369676542,8.62880400612,0.0,0.0,3.49369000822,9.08398230582,27.7514563537,25.3964563537,2.335,0.02
 01/18  02:00:00,91.8303636194,14.5413597893,0.0,0.0,3.49369000822,9.08398230582,51.2122978435,48.8572978435,2.335,0.02
 01/18  03:00:00,92.8093315455,15.443780815,0.0,0.0,3.49369000822,9.08398230582,57.1063305377,53.6070217893,2.335,1.16430874838
 01/18  04:00:00,90.2308241808,12.8793247898,0.0,0.0,3.49369000822,9.08398230582,52.8732758669,50.5182758669,2.335,0.02
 01/18  05:00:00,99.7980261002,16.083814867,0.0,0.0,3.49369000822,9.08398230582,78.918866845,76.563866845,2.335,0.02
 01/18  06:00:00,99.4343875968,15.9836400922,0.0,0.0,3.49369000822,9.08398230582,81.0947082163,77.5954349018,2.335,1.16427331452
 01/18  07:00:00,136.501532759,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,566.20094812,561.51094812,4.67,0.02
 01/18  08:00:00,135.138628434,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,514.089637785,509.399637785,4.67,0.02
 01/18  09:00:00,208.069416334,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,448.566357244,439.229214687,8.1725,1.16464255767
 01/18  10:00:00,232.187883246,27.4008098999,0.0,0.0,62.886420148,41.4019203762,382.593412983,370.920997084,10.5075,1.16491589916
 01/18  11:00:00,222.380584273,27.4008098999,0.0,0.0,62.886420148,41.4019203762,336.364627904,324.692086484,10.5075,1.16504142047
 01/18  12:00:00,253.293215602,27.4008098999,0.0,0.0,62.886420148,41.4019203762,298.109557455,286.436810068,10.5075,1.1652473878
 01/18  13:00:00,233.15034149,27.4008098999,0.0,0.0,62.886420148,41.4019203762,278.58365621,265.765448971,10.5075,2.31070723845
 01/18  14:00:00,229.914410354,27.4008098999,0.0,0.0,62.886420148,41.4019203762,254.026373543,242.353496713,10.5075,1.16537682942
 01/18  15:00:00,226.459909323,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.451581663,223.778984393,10.5075,1.16509727081
 01/18  16:00:00,223.33401366,27.4008098999,0.0,0.0,62.886420148,41.4019203762,221.240514022,209.567905319,10.5075,1.1651087033
 01/18  17:00:00,223.286094766,27.4008098999,0.0,0.0,62.886420148,41.4019203762,227.302536089,215.629836709,10.5075,1.16519938048
 01/18  18:00:00,236.595517547,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.738435925,231.06588417,10.5075,1.16505175485
 01/18  19:00:00,236.064348342,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,247.563513648,237.05848068,9.34,1.16503296808
 01/18  20:00:00,220.031023582,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,251.828861248,241.324003325,9.34,1.16485792336
 01/18  21:00:00,195.066462648,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,257.225889855,247.888487719,8.1725,1.16490213562
 01/18  22:00:00,138.144020961,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,227.944728592,222.11009619,4.67,1.16463240175
 01/18  23:00:00,80.1881446154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.863030853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935408692,0.0,2.335,1.16435408692
 01/19  01:00:00,85.8659774709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,79.0832629227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,78.9838473432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992399883,0.0,2.335,1.1642399883
 01/19  04:00:00,78.9230571051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,85.3096610772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,92.7816214819,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,13.4938619072,11.1388619072,2.335,0.02
 01/19  07:00:00,137.590162169,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,370.836899747,365.002632105,4.67,1.16426764229
 01/19  08:00:00,136.568030019,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,340.630940496,335.940940496,4.67,0.02
 01/19  09:00:00,210.363521782,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,296.053182454,286.716066592,8.1725,1.16461586246
 01/19  10:00:00,236.547378202,27.4008098999,0.0473817433715,0.0,62.886420148,41.4019203762,255.69881471,244.026385607,10.5075,1.16492910292
 01/19  11:00:00,228.200559571,27.4008098999,0.0371635928506,0.0,62.886420148,41.4019203762,228.457408959,216.784814654,10.5075,1.165094305
 01/19  12:00:00,259.709183012,27.4008098999,0.00870546774303,0.0,62.886420148,41.4019203762,205.643895985,193.971025748,10.5075,1.16537023676
 01/19  13:00:00,241.245669036,27.4008098999,0.0478333331472,0.0,62.886420148,41.4019203762,191.147466698,179.474485917,10.5075,1.16548078062
 01/19  14:00:00,238.790448584,27.4008098999,0.268339770403,0.0,62.886420148,41.4019203762,179.772529813,166.9540155,10.5075,2.31101431247
 01/19  15:00:00,235.180339842,27.4008098999,0.411779692825,0.0,62.886420148,41.4019203762,167.921359638,156.248667222,10.5075,1.16519241677
 01/19  16:00:00,232.030157286,27.4008098999,0.538108361308,0.0,62.886420148,41.4019203762,162.182579785,150.509896886,10.5075,1.16518289882
 01/19  17:00:00,231.921925479,27.4008098999,0.549035535215,0.0,62.886420148,41.4019203762,170.583992524,158.911465297,10.5075,1.16502722701
 01/19  18:00:00,244.542933773,27.4008098999,0.336535562066,0.0,62.886420148,41.4019203762,193.409219956,181.736584106,10.5075,1.16513585002
 01/19  19:00:00,242.074369753,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,214.967056547,204.461960385,9.34,1.1650961617
 01/19  20:00:00,225.455535547,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,239.628445271,229.123558536,9.34,1.16488673463
 01/19  21:00:00,198.765781735,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,253.341093998,244.003666702,8.1725,1.16492729583
 01/19  22:00:00,140.553844602,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,236.545313948,230.71069938,4.67,1.16461456809
 01/19  23:00:00,83.1387785661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,118.350797469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,87.3967654724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924771533,0.0,2.335,1.16424771533
 01/20  02:00:00,80.3202270352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,79.6468762769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,82.8642887641,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,11.5740713103,8.07481137482,2.335,1.16425993551
 01/20  05:00:00,109.086993523,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.3079941747,15.9529941747,2.335,0.02
 01/20  06:00:00,113.155335224,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,25.2495676439,22.8945676439,2.335,0.02
 01/20  07:00:00,153.846895548,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,403.914780565,398.080542993,4.67,1.16423757121
 01/20  08:00:00,145.851490957,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,360.776583375,356.086583375,4.67,0.02
 01/20  09:00:00,210.512316196,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,313.803557452,304.466458989,8.1725,1.1645984632
 01/20  10:00:00,237.783476661,27.4008098999,0.0555073083294,0.0,62.886420148,41.4019203762,244.257794386,232.58543672,10.5075,1.16485766597
 01/20  11:00:00,231.978454466,27.4008098999,0.137311421161,0.0,62.886420148,41.4019203762,180.627972499,168.955545744,10.5075,1.16492675491
 01/20  12:00:00,266.193329113,27.4008098999,0.662928961258,0.0,62.886420148,41.4019203762,139.712720045,128.039717262,10.5075,1.16550278237
 01/20  13:00:00,252.338615711,27.4008098999,1.01048742851,0.0,62.886420148,41.4019203762,113.913003523,102.23986771,10.5075,1.16563581232
 01/20  14:00:00,252.841899738,27.4008098999,1.52563565631,0.0,62.886420148,41.4019203762,93.1736848974,80.355500676,10.5075,2.31068422133
 01/20  15:00:00,251.368979284,27.4008098999,2.00005590671,0.0,62.886420148,41.4019203762,76.0313654569,64.3585679695,10.5075,1.16529748738
 01/20  16:00:00,247.043468812,27.4008098999,2.06081864347,0.0,62.886420148,41.4019203762,77.8683651595,66.1958453489,10.5075,1.16501981057
 01/20  17:00:00,245.611803161,27.4008098999,1.88218053151,0.0,62.886420148,41.4019203762,92.0338527325,80.3612364852,10.5075,1.16511624735
 01/20  18:00:00,255.49934851,27.4008098999,1.50431175349,0.0,62.886420148,41.4019203762,114.360022023,102.68729191,10.5075,1.16523011305
 01/20  19:00:00,249.138556678,27.4008098999,0.74186829958,0.0,41.9242800987,36.8599292233,141.436803922,130.931634755,9.34,1.16516916743
 01/20  20:00:00,225.878663912,27.4008098999,0.230459505294,0.0,41.9242800987,36.8599292233,186.608246669,176.103321313,9.34,1.16492535611
 01/20  21:00:00,199.39622377,27.4008098999,0.0170405473834,0.0,34.9369000822,32.3179380704,193.169265657,183.831803411,8.1725,1.16496224541
 01/20  22:00:00,142.166402757,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.469391174,157.779391174,4.67,0.02
 01/20  23:00:00,89.1095854958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948167767,0.0,2.335,1.16448167767
 01/20  24:00:00,122.646284856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.438196387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563204434,0.0,1.75125,1.16438204434
 01/21  02:00:00,81.6249111546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,80.2944169554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,79.0783051144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551907775,0.0,1.75125,1.16426907775
 01/21  05:00:00,84.7875009882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,83.7765304854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,123.486244131,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,375.711485305,371.044630781,3.5025,1.16435452447
 01/21  08:00:00,123.359074847,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,343.914699947,340.392199947,3.5025,0.02
 01/21  09:00:00,182.934917995,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,318.881253771,311.879089383,5.8375,1.16466438793
 01/21  10:00:00,200.408644376,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,280.677500587,270.172726769,9.34,1.16477381833
 01/21  11:00:00,225.657140197,27.4008098999,0.0259164811822,0.0,62.886420148,41.4019203762,259.010742987,247.338235564,10.5075,1.16500742293
 01/21  12:00:00,256.992329171,27.4008098999,0.0,0.0,62.886420148,41.4019203762,246.075137728,234.402233093,10.5075,1.16540463539
 01/21  13:00:00,237.646142274,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.105704185,229.432726542,10.5075,1.16547764229
 01/21  14:00:00,234.934185093,27.4008098999,0.0,0.0,62.886420148,41.4019203762,238.14328649,225.324772005,10.5075,2.31101448501
 01/21  15:00:00,231.055017975,27.4008098999,0.0,0.0,62.886420148,41.4019203762,234.181395313,222.508720843,10.5075,1.16517446941
 01/21  16:00:00,227.809389174,27.4008098999,0.0,0.0,62.886420148,41.4019203762,225.722265262,214.049488253,10.5075,1.16527700908
 01/21  17:00:00,227.845893625,27.4008098999,0.0,0.0,62.886420148,41.4019203762,220.333027126,208.660421121,10.5075,1.16510600493
 01/21  18:00:00,241.08698809,27.4008098999,0.0,0.0,62.886420148,41.4019203762,230.568416372,218.895738134,10.5075,1.1651782371
 01/21  19:00:00,225.607262011,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,253.06642142,243.728715986,8.1725,1.16520543407
 01/21  20:00:00,180.057069696,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,263.624144538,256.62161146,5.8375,1.16503307817
 01/21  21:00:00,169.38198746,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,275.127437178,268.125190665,5.8375,1.16474651307
 01/21  22:00:00,126.138529186,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,252.646543659,247.979408718,3.5025,1.16463494135
 01/21  23:00:00,81.2301269618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,116.707028739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570897528,0.0,1.75125,1.16445897528
 01/22  01:00:00,86.3874813819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,79.8838085194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,79.5787651819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557722103,0.0,1.75125,1.16432722103
 01/22  04:00:00,79.2706433343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,88.9661816022,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,8.62563819636,6.85438819636,1.75125,0.02
 01/22  06:00:00,94.7497257446,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,25.8301759004,22.9146005557,1.75125,1.16432534466
 01/22  07:00:00,122.689215532,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,456.483807012,452.961307012,3.5025,0.02
 01/22  08:00:00,121.309663317,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,457.713733817,454.191233817,3.5025,0.02
 01/22  09:00:00,153.185565675,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,421.526871067,416.8599612,3.5025,1.16440986751
 01/22  10:00:00,125.236987487,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,426.433977208,422.911477208,3.5025,0.02
 01/22  11:00:00,160.145374101,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,407.19291204,399.02316043,7.005,1.1647516103
 01/22  12:00:00,191.639409994,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,396.512974785,388.343201586,7.005,1.16477319892
 01/22  13:00:00,198.365353444,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,366.769462046,356.264518935,9.34,1.16494311124
 01/22  14:00:00,195.739118431,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,355.065443092,344.560590493,9.34,1.16485259937
 01/22  15:00:00,192.04831495,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,351.040242061,340.53534427,9.34,1.16489779098
 01/22  16:00:00,188.65444547,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,349.829638948,339.324829995,9.34,1.16480895265
 01/22  17:00:00,188.685716163,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,350.703849439,341.343849439,9.34,0.02
 01/22  18:00:00,173.819158916,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,415.636920399,407.467003689,7.005,1.16491670974
 01/22  19:00:00,180.412260617,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,427.820603578,421.985861927,4.67,1.16474165096
 01/22  20:00:00,160.356487013,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,438.07776553,432.243080656,4.67,1.16468487374
 01/22  21:00:00,151.524257085,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,446.27467613,441.58467613,4.67,0.02
 01/22  22:00:00,137.445564316,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,407.336264475,401.501727939,4.67,1.16453653608
 01/22  23:00:00,76.7551764344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,116.730512027,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,15.6696607119,12.7541303657,1.75125,1.16428034625
 01/23  01:00:00,96.0043251767,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,40.4671694312,38.1121694312,2.335,0.02
 01/23  02:00:00,89.0467288596,11.7224834815,0.0,0.0,3.49369000822,9.08398230582,35.976061658,33.621061658,2.335,0.02
 01/23  03:00:00,93.1270649777,15.8910079823,0.0,0.0,3.49369000822,9.08398230582,66.6062456076,63.1069626818,2.335,1.1642829258
 01/23  04:00:00,93.3474781375,15.9836400922,0.0,0.0,3.49369000822,9.08398230582,70.8914858026,68.5364858026,2.335,0.02
 01/23  05:00:00,96.8221237257,12.8793247898,0.0,0.0,3.49369000822,9.08398230582,61.0059163418,58.6509163418,2.335,0.02
 01/23  06:00:00,99.3701585809,16.083814867,0.0,0.0,3.49369000822,9.08398230582,87.8049142743,85.4499142743,2.335,0.02
 01/23  07:00:00,136.529851763,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,554.037254175,548.202972592,4.67,1.16428158239
 01/23  08:00:00,135.224530534,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,506.119123173,501.429123173,4.67,0.02
 01/23  09:00:00,208.108729312,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,454.597322267,445.260159543,8.1725,1.16466272441
 01/23  10:00:00,232.244118965,27.4008098999,0.0,0.0,62.886420148,41.4019203762,399.733209001,388.060921054,10.5075,1.16478794688
 01/23  11:00:00,222.430672913,27.4008098999,0.0,0.0,62.886420148,41.4019203762,374.497077716,362.824430102,10.5075,1.16514761461
 01/23  12:00:00,253.328717682,27.4008098999,0.0,0.0,62.886420148,41.4019203762,340.787344042,329.114417004,10.5075,1.16542703783
 01/23  13:00:00,233.17813926,27.4008098999,0.0,0.0,62.886420148,41.4019203762,311.050318747,299.377278018,10.5075,1.16554072903
 01/23  14:00:00,229.803091522,27.4008098999,0.0,0.0,62.886420148,41.4019203762,299.272391128,286.453748793,10.5075,2.31114233561
 01/23  15:00:00,225.948014063,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.412601579,276.739842498,10.5075,1.16525908193
 01/23  16:00:00,222.519144239,27.4008098999,0.0,0.0,62.886420148,41.4019203762,276.440274854,264.767770383,10.5075,1.16500447157
 01/23  17:00:00,222.53685774,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.256756883,260.584158281,10.5075,1.16509860219
 01/23  18:00:00,236.101699758,27.4008098999,0.0,0.0,62.886420148,41.4019203762,275.600069919,263.927359655,10.5075,1.16521026443
 01/23  19:00:00,235.546938886,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,294.915305968,284.410133095,9.34,1.16517287319
 01/23  20:00:00,219.362426515,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,311.028945506,300.523980423,9.34,1.16496508311
 01/23  21:00:00,194.419846581,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,312.810759382,303.473446893,8.1725,1.16481248917
 01/23  22:00:00,137.553375743,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,287.102036461,281.26733974,4.67,1.16469672092
 01/23  23:00:00,79.3650272637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,115.180486965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,84.1022583877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926044335,0.0,2.335,1.16426044335
 01/24  02:00:00,85.3914749973,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.2906038538,16.9356038538,2.335,0.02
 01/24  03:00:00,85.7089604561,8.16906723369,0.0,0.0,3.49369000822,9.08398230582,21.0849095383,18.7299095383,2.335,0.02
 01/24  04:00:00,89.7594798838,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,36.8298769866,33.3306033447,2.335,1.1642736419
 01/24  05:00:00,113.402463963,13.4518883203,0.0,0.0,3.49369000822,9.08398230582,35.1500113424,32.7950113424,2.335,0.02
 01/24  06:00:00,109.269603831,9.33108270319,0.0,0.0,3.49369000822,9.08398230582,26.5269013542,24.1719013542,2.335,0.02
 01/24  07:00:00,152.981619227,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,451.477379302,445.64312723,4.67,1.16425207257
 01/24  08:00:00,144.448378974,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,404.558670651,399.868670651,4.67,0.02
 01/24  09:00:00,208.253993336,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,348.552849125,339.215662932,8.1725,1.16468619226
 01/24  10:00:00,232.861330014,27.4008098999,0.0200555838734,0.0,62.886420148,41.4019203762,279.95173907,268.279387952,10.5075,1.16485111703
 01/24  11:00:00,223.754964135,27.4008098999,0.0484866098976,0.0,62.886420148,41.4019203762,241.438008412,229.765488303,10.5075,1.16502010939
 01/24  12:00:00,254.735943668,27.4008098999,0.0563005642584,0.0,62.886420148,41.4019203762,205.312385097,193.639584668,10.5075,1.16530042872
 01/24  13:00:00,235.703294658,27.4008098999,0.179150964146,0.0,62.886420148,41.4019203762,176.883059613,165.210144853,10.5075,1.16541476015
 01/24  14:00:00,233.216108507,27.4008098999,0.567804369434,0.0,62.886420148,41.4019203762,156.782854055,143.964461554,10.5075,2.31089250101
 01/24  15:00:00,231.658563007,27.4008098999,0.920196445243,0.0,62.886420148,41.4019203762,133.723637266,122.051001917,10.5075,1.16513534888
 01/24  16:00:00,229.555367384,27.4008098999,1.17494253433,0.0,62.886420148,41.4019203762,120.646407822,108.973779061,10.5075,1.16512876093
 01/24  17:00:00,229.780884022,27.4008098999,1.34160235803,0.0,62.886420148,41.4019203762,122.376661099,110.703933145,10.5075,1.16522795413
 01/24  18:00:00,237.368609711,27.4008098999,0.987391315822,0.0,62.886420148,41.4019203762,145.935893676,134.263305851,10.5075,1.16508782436
 01/24  19:00:00,238.087004627,27.4008098999,0.273183574179,0.0,41.9242800987,36.8599292233,186.796366154,176.29131518,9.34,1.16505097402
 01/24  20:00:00,214.716880168,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,220.912033388,210.407189697,9.34,1.16484369117
 01/24  21:00:00,189.401385981,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,246.170115471,236.832728167,8.1725,1.16488730408
 01/24  22:00:00,133.418100739,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,221.3634266,216.6734266,4.67,0.02
 01/24  23:00:00,80.6317897463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994946721,0.0,2.335,1.1644946721
 01/24  24:00:00,115.955331596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,85.1350686776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927899041,0.0,2.335,1.16427899041
 01/25  02:00:00,78.2056349158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,77.9473820637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,89.8829410872,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.9785188633,24.479261221,2.335,1.16425764229
 01/25  05:00:00,96.5213631035,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.4288625044,26.0738625044,2.335,0.02
 01/25  06:00:00,92.1077094503,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,22.4352635132,20.0802635132,2.335,0.02
 01/25  07:00:00,136.806994769,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,437.033824469,432.343824469,4.67,0.02
 01/25  08:00:00,135.797937313,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,395.681556955,389.8470288,4.67,1.16452815496
 01/25  09:00:00,208.813675127,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,317.414667646,308.077449682,8.1725,1.16471796413
 01/25  10:00:00,234.434259114,27.4008098999,0.0593447728333,0.0,62.886420148,41.4019203762,242.392515188,231.865015188,10.5075,0.02
 01/25  11:00:00,226.555223887,27.4008098999,0.0463127001101,0.0,62.886420148,41.4019203762,198.773205499,187.100570544,10.5075,1.16513495418
 01/25  12:00:00,261.737789497,27.4008098999,0.678448205198,0.0,62.886420148,41.4019203762,147.823820078,135.005333774,10.5075,2.31098630458
 01/25  13:00:00,250.037908443,27.4008098999,1.42328187009,0.0,62.886420148,41.4019203762,103.986905571,92.3137877289,10.5075,1.16561784246
 01/25  14:00:00,250.219235047,27.4008098999,1.99635060643,0.0,62.886420148,41.4019203762,84.8191589846,72.0010032456,10.5075,2.31065573894
 01/25  15:00:00,247.243951635,27.4008098999,2.43069781077,0.0,62.886420148,41.4019203762,72.5844838402,60.9116964215,10.5075,1.16528741877
 01/25  16:00:00,244.894292199,27.4008098999,2.83255000039,0.0,62.886420148,41.4019203762,62.9369820998,51.2644703264,10.5075,1.16501177343
 01/25  17:00:00,244.235178913,27.4008098999,2.80870491609,0.0,62.886420148,41.4019203762,70.3692610145,58.6966495657,10.5075,1.16511144883
 01/25  18:00:00,250.511777831,27.4008098999,2.23861117273,0.0,62.886420148,41.4019203762,94.5622087077,82.8894800337,10.5075,1.16522867405
 01/25  19:00:00,249.298006766,27.4008098999,1.19171324723,0.0,41.9242800987,36.8599292233,117.11207252,106.606902139,9.34,1.16517038128
 01/25  20:00:00,231.594328639,27.4008098999,0.77588220279,0.0,41.9242800987,36.8599292233,145.573508144,135.068579679,9.34,1.16492846524
 01/25  21:00:00,205.486570836,27.4008098999,0.448294185385,0.0,34.9369000822,32.3179380704,155.709329351,146.372056972,8.1725,1.16477237932
 01/25  22:00:00,146.844390597,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,119.921539016,115.231539016,4.67,0.02
 01/25  23:00:00,89.7341522658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948833578,0.0,2.335,1.16448833578
 01/25  24:00:00,123.63672804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,94.0095930799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923376862,0.0,2.335,1.16423376862
 01/26  02:00:00,85.8392406329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,84.5926995354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,83.5610043547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,89.7054951728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992469824,0.0,2.335,1.1642469824
 01/26  06:00:00,88.9339067693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,140.534076244,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,317.291160861,312.601160861,4.67,0.02
 01/26  08:00:00,140.932043734,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,294.257013537,288.422481795,4.67,1.16453174264
 01/26  09:00:00,212.845289553,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,265.416922799,256.079818172,8.1725,1.16460462757
 01/26  10:00:00,237.291107381,27.4008098999,0.0579658283298,0.0,62.886420148,41.4019203762,239.141303117,228.613803117,10.5075,0.02
 01/26  11:00:00,227.107108049,27.4008098999,0.0,0.0,62.886420148,41.4019203762,232.163852305,220.491331789,10.5075,1.16502051597
 01/26  12:00:00,256.902137646,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.263899376,210.445635575,10.5075,2.31076380049
 01/26  13:00:00,237.142789241,27.4008098999,0.0883016534827,0.0,62.886420148,41.4019203762,212.153389846,200.480382372,10.5075,1.16550747416
 01/26  14:00:00,234.352249997,27.4008098999,0.184417764966,0.0,62.886420148,41.4019203762,205.699059755,194.026038049,10.5075,1.16552170579
 01/26  15:00:00,230.049846905,27.4008098999,0.147869633204,0.0,62.886420148,41.4019203762,210.394991503,197.577019899,10.5075,2.31047160381
 01/26  16:00:00,226.09259774,27.4008098999,0.155465937698,0.0,62.886420148,41.4019203762,208.76839092,197.095739712,10.5075,1.1651512084
 01/26  17:00:00,226.057288021,27.4008098999,0.163992989535,0.0,62.886420148,41.4019203762,209.736562745,198.063806953,10.5075,1.16525579161
 01/26  18:00:00,236.455972712,27.4008098999,0.14382803439,0.0,62.886420148,41.4019203762,213.57043634,201.897815573,10.5075,1.1651207669
 01/26  19:00:00,238.441897498,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,226.362026854,215.856963773,9.34,1.16506308045
 01/26  20:00:00,221.682615827,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,237.470867653,226.966046036,9.34,1.1648216171
 01/26  21:00:00,196.135870245,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,248.466101695,239.128739824,8.1725,1.16486187041
 01/26  22:00:00,139.17495076,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,225.393048483,220.703048483,4.67,0.02
 01/26  23:00:00,82.4760039915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949046601,0.0,2.335,1.16449046601
 01/26  24:00:00,117.895664685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,87.0486873249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,79.7287235343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929403293,0.0,2.335,1.16429403293
 01/27  03:00:00,79.1269093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,78.6218281669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,108.540750276,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.2904343782,13.7911548099,2.335,1.16427956827
 01/27  06:00:00,112.348844328,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.0253291825,25.6703291825,2.335,0.02
 01/27  07:00:00,153.430017109,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,408.505542697,403.815542697,4.67,0.02
 01/27  08:00:00,144.881106579,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,381.919797136,376.08525329,4.67,1.16454384614
 01/27  09:00:00,208.455685851,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,350.231940791,342.039440791,8.1725,0.02
 01/27  10:00:00,232.429664937,27.4008098999,0.0,0.0,62.886420148,41.4019203762,310.27014067,298.59777761,10.5075,1.1648630607
 01/27  11:00:00,222.737978763,27.4008098999,0.0,0.0,62.886420148,41.4019203762,290.491564308,278.818917268,10.5075,1.16514703929
 01/27  12:00:00,253.467489273,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.380163041,258.562106086,10.5075,2.31055695484
 01/27  13:00:00,233.120684501,27.4008098999,0.0,0.0,62.886420148,41.4019203762,258.537801795,246.864896984,10.5075,1.16540481135
 01/27  14:00:00,230.082438446,27.4008098999,0.0,0.0,62.886420148,41.4019203762,248.026569806,236.353650146,10.5075,1.16541965947
 01/27  15:00:00,226.28168864,27.4008098999,0.0,0.0,62.886420148,41.4019203762,239.630869932,227.958178327,10.5075,1.16519160447
 01/27  16:00:00,223.051098395,27.4008098999,0.0,0.0,62.886420148,41.4019203762,229.393966048,216.57618521,10.5075,2.31028083777
 01/27  17:00:00,223.003333768,27.4008098999,0.0,0.0,62.886420148,41.4019203762,233.943723661,222.27106799,10.5075,1.16515567053
 01/27  18:00:00,233.068706027,27.4008098999,0.0,0.0,62.886420148,41.4019203762,245.437395879,233.764617625,10.5075,1.16527825395
 01/27  19:00:00,235.758436006,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,253.840062767,243.335099043,9.34,1.16496372438
 01/27  20:00:00,212.990616895,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,267.901632788,257.396709782,9.34,1.16492300672
 01/27  21:00:00,188.499037318,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,276.441064164,268.248564164,8.1725,0.02
 01/27  22:00:00,132.955175654,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,251.145645198,245.310919252,4.67,1.16472594637
 01/27  23:00:00,79.6881432492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944668715,0.0,2.335,1.16444668715
 01/27  24:00:00,115.324555808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.2823777232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.4935450405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561283495,0.0,1.75125,1.16436283495
 01/28  03:00:00,79.2679073875,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,10.6486885335,8.87743853346,1.75125,0.02
 01/28  04:00:00,87.377098127,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,27.2359410488,24.3203818598,1.75125,1.16430918894
 01/28  05:00:00,89.9553727316,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,20.4882346005,18.7169846005,1.75125,0.02
 01/28  06:00:00,93.5511188788,12.1206035163,0.0,0.0,3.49369000822,6.81298672936,33.9031317541,32.1318817541,1.75125,0.02
 01/28  07:00:00,122.448512919,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,439.034779663,434.368002119,3.5025,1.16427754449
 01/28  08:00:00,121.191678146,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,407.879284511,404.356784511,3.5025,0.02
 01/28  09:00:00,180.73259745,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,369.645155761,362.643023735,5.8375,1.164632026
 01/28  10:00:00,197.798182083,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,328.743541048,318.238782819,9.34,1.16475822888
 01/28  11:00:00,222.577313184,27.4008098999,0.0,0.0,62.886420148,41.4019203762,300.204889308,288.532327675,10.5075,1.16506163258
 01/28  12:00:00,253.391733084,27.4008098999,0.0,0.0,62.886420148,41.4019203762,270.557303297,258.884574171,10.5075,1.16522912648
 01/28  13:00:00,233.360632308,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.92606703,239.253260492,10.5075,1.16530653798
 01/28  14:00:00,230.270884371,27.4008098999,0.0,0.0,62.886420148,41.4019203762,247.423434414,234.605250199,10.5075,2.31068421497
 01/28  15:00:00,226.598835817,27.4008098999,0.0,0.0,62.886420148,41.4019203762,238.184079855,226.511300241,10.5075,1.16527961448
 01/28  16:00:00,223.282953755,27.4008098999,0.0,0.0,62.886420148,41.4019203762,232.486113189,220.813492806,10.5075,1.16512038353
 01/28  17:00:00,223.296617591,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.442733705,219.770024133,10.5075,1.16520957211
 01/28  18:00:00,233.33842959,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.700693745,230.028165112,10.5075,1.16502863378
 01/28  19:00:00,222.225888398,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,263.917424325,254.579740574,8.1725,1.16518375082
 01/28  20:00:00,176.747986228,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,275.584833901,268.582445474,5.8375,1.164888427
 01/28  21:00:00,166.421546937,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,288.583178734,281.58089459,5.8375,1.16478414358
 01/28  22:00:00,123.594960182,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,272.276979869,268.754479869,3.5025,0.02
 01/28  23:00:00,78.156222343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580652704,0.0,1.75125,1.16455652704
 01/28  24:00:00,114.108370536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,83.4026025552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554012683,0.0,1.75125,1.16429012683
 01/29  02:00:00,76.3070203955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,84.1831367823,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,16.4383235195,14.6670735195,1.75125,0.02
 01/29  04:00:00,84.6805563488,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,19.2512769168,16.3356935392,1.75125,1.16433337755
 01/29  05:00:00,91.7163775759,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,18.6970503013,16.9258003013,1.75125,0.02
 01/29  06:00:00,95.657964336,12.0722408493,0.0,0.0,3.49369000822,6.81298672936,31.4929684165,28.5774096493,1.75125,1.16430876721
 01/29  07:00:00,123.537088123,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,446.614759864,443.092259864,3.5025,0.02
 01/29  08:00:00,123.332812883,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,408.091358091,404.568858091,3.5025,0.02
 01/29  09:00:00,155.329038162,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,362.87975796,358.212875357,3.5025,1.16438260342
 01/29  10:00:00,128.655189749,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,346.85266001,343.33016001,3.5025,0.02
 01/29  11:00:00,163.430406953,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,307.455134599,299.285331533,7.005,1.16480306541
 01/29  12:00:00,194.508618116,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,289.434081556,281.264245127,7.005,1.16483642906
 01/29  13:00:00,202.432551174,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,257.676225203,247.171193302,9.34,1.1650319008
 01/29  14:00:00,201.061011652,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,249.556139126,239.051194957,9.34,1.16494416948
 01/29  15:00:00,197.573348939,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,238.989146277,229.629146277,9.34,0.02
 01/29  16:00:00,194.282712064,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,236.004380564,225.499373208,9.34,1.16500735629
 01/29  17:00:00,194.333059947,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,236.604576574,226.099627455,9.34,1.16494911912
 01/29  18:00:00,175.921996049,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,273.361573213,265.191628757,7.005,1.16494445629
 01/29  19:00:00,184.949779987,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,289.858481301,284.023845626,4.67,1.16463567499
 01/29  20:00:00,165.527767768,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,296.443453255,290.608701413,4.67,1.16475184238
 01/29  21:00:00,156.349606281,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,307.65269179,302.96269179,4.67,0.02
 01/29  22:00:00,141.488234483,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,273.349691566,267.515134286,4.67,1.16455727999
 01/29  23:00:00,82.4846444498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,117.747546966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550838835,0.0,1.75125,1.16425838835
 01/30  01:00:00,89.281153146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,81.9797396602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,81.2895895266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,80.7697048894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923436555,0.0,2.335,1.16423436555
 01/30  05:00:00,95.0159372075,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.0898382729,12.7348382729,2.335,0.02
 01/30  06:00:00,94.9112534613,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.7693827493,13.4143827493,2.335,0.02
 01/30  07:00:00,138.919412339,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,384.140521841,378.306239007,4.67,1.16428283464
 01/30  08:00:00,138.698062807,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,356.668893885,351.978893885,4.67,0.02
 01/30  09:00:00,210.757910798,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,326.056264214,316.719043664,8.1725,1.16472054944
 01/30  10:00:00,235.827469178,27.4008098999,0.0,0.0,62.886420148,41.4019203762,277.851291811,266.178903408,10.5075,1.16488840326
 01/30  11:00:00,226.540236154,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.826674255,248.154113726,10.5075,1.16506052901
 01/30  12:00:00,257.755114859,27.4008098999,0.0,0.0,62.886420148,41.4019203762,245.28412816,233.611283615,10.5075,1.16534454462
 01/30  13:00:00,237.901875481,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.990081884,224.317119868,10.5075,1.16546201626
 01/30  14:00:00,234.995619459,27.4008098999,0.0,0.0,62.886420148,41.4019203762,220.299450372,207.480955051,10.5075,2.31099532049
 01/30  15:00:00,231.064321376,27.4008098999,0.0,0.0,62.886420148,41.4019203762,202.746095791,191.073406265,10.5075,1.16518952596
 01/30  16:00:00,227.96966637,27.4008098999,0.288568990306,0.0,62.886420148,41.4019203762,182.169607744,170.496922215,10.5075,1.16518552869
 01/30  17:00:00,228.413522616,27.4008098999,0.382910696638,0.0,62.886420148,41.4019203762,182.638738763,170.96620414,10.5075,1.16503462208
 01/30  18:00:00,238.109925967,27.4008098999,0.264862049832,0.0,62.886420148,41.4019203762,198.286415868,186.613766172,10.5075,1.16514969647
 01/30  19:00:00,239.432423347,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,228.249617545,217.744502238,9.34,1.16511530665
 01/30  20:00:00,223.726702682,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,235.330996362,224.826086531,9.34,1.16490983098
 01/30  21:00:00,198.255933657,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,246.164403954,236.826948071,8.1725,1.16495588248
 01/30  22:00:00,140.889686766,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,217.14858377,211.313937876,4.67,1.16464589351
 01/30  23:00:00,83.7670973372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,118.729234031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,87.5900599918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927915016,0.0,2.335,1.16427915016
 01/31  02:00:00,80.0465161475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,79.1826700918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,86.5586639181,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.1174203089,14.6181962133,2.335,1.16422409568
 01/31  05:00:00,108.910636951,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.2957756653,14.9407756653,2.335,0.02
 01/31  06:00:00,108.662436014,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.8354399381,15.4804399381,2.335,0.02
 01/31  07:00:00,153.450165968,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,402.03021668,396.195943983,4.67,1.16427269734
 01/31  08:00:00,145.064178338,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,363.775048189,359.085048189,4.67,0.02
 01/31  09:00:00,208.606790322,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,330.868596481,321.531455725,8.1725,1.16464075633
 01/31  10:00:00,232.851231602,27.4008098999,0.0,0.0,62.886420148,41.4019203762,302.613194753,290.940885774,10.5075,1.16480897911
 01/31  11:00:00,224.234932854,27.4008098999,0.0,0.0,62.886420148,41.4019203762,294.505148235,282.832666751,10.5075,1.16498148392
 01/31  12:00:00,256.140501653,27.4008098999,0.0,0.0,62.886420148,41.4019203762,275.7973002,264.124534237,10.5075,1.16526596329
 01/31  13:00:00,236.99768617,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.873692258,248.200808472,10.5075,1.1653837868
 01/31  14:00:00,234.545268119,27.4008098999,0.0,0.0,62.886420148,41.4019203762,246.357397648,233.539057571,10.5075,2.31084007711
 01/31  15:00:00,230.933414793,27.4008098999,0.0,0.0,62.886420148,41.4019203762,230.990031817,219.317419205,10.5075,1.16511261258
 01/31  16:00:00,227.507735275,27.4008098999,0.0,0.0,62.886420148,41.4019203762,221.117579343,209.44497052,10.5075,1.16510882261
 01/31  17:00:00,226.55213936,27.4008098999,0.0,0.0,62.886420148,41.4019203762,227.718416327,216.045705011,10.5075,1.16521131583
 01/31  18:00:00,235.559991228,27.4008098999,0.0,0.0,62.886420148,41.4019203762,236.176731018,224.504157278,10.5075,1.16507374022
 01/31  19:00:00,238.153736807,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,242.009584793,231.504545292,9.34,1.16503950112
 01/31  20:00:00,216.244319885,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,254.323300075,243.818465763,9.34,1.16483431218
 01/31  21:00:00,191.538118341,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,262.409492883,253.072112114,8.1725,1.16488076867
 01/31  22:00:00,135.158273537,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.196490875,228.506490875,4.67,0.02
 01/31  23:00:00,82.8420332851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948903174,0.0,2.335,1.16448903174
 01/31  24:00:00,118.126760416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,87.1170858584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927409855,0.0,2.335,1.16427409855
 02/01  02:00:00,79.8979812571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,79.307918257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,82.9129306519,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,10.7012410307,7.20202202338,2.335,1.1642190073
 02/01  05:00:00,93.724509347,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.1452566349,14.7902566349,2.335,0.02
 02/01  06:00:00,97.2962864124,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.0347983858,24.6797983858,2.335,0.02
 02/01  07:00:00,137.292273147,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,408.119666716,403.429666716,4.67,0.02
 02/01  08:00:00,136.612521768,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,370.013144192,364.178618157,4.67,1.16452603458
 02/01  09:00:00,210.005876366,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,331.490670736,322.153452162,8.1725,1.16471857468
 02/01  10:00:00,235.520381813,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.767429484,278.239929484,10.5075,0.02
 02/01  11:00:00,226.76168433,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.858514699,257.185877141,10.5075,1.16513755758
 02/01  12:00:00,259.006622651,27.4008098999,0.0372720431066,0.0,62.886420148,41.4019203762,240.84848998,228.029984122,10.5075,2.31100585807
 02/01  13:00:00,241.205457105,27.4008098999,0.04762280029,0.0,62.886420148,41.4019203762,207.346765387,195.673633103,10.5075,1.16563228406
 02/01  14:00:00,239.520333208,27.4008098999,0.104214200958,0.0,62.886420148,41.4019203762,191.54609176,178.727900661,10.5075,2.31069109903
 02/01  15:00:00,236.509950718,27.4008098999,0.307016066314,0.0,62.886420148,41.4019203762,177.830134876,166.157325859,10.5075,1.16530901645
 02/01  16:00:00,234.650571513,27.4008098999,0.501811108787,0.0,62.886420148,41.4019203762,163.03567517,151.363140109,10.5075,1.16503506027
 02/01  17:00:00,236.193875793,27.4008098999,0.553825734344,0.0,62.886420148,41.4019203762,159.56653804,147.893900285,10.5075,1.16513775524
 02/01  18:00:00,246.525661491,27.4008098999,0.415688239328,0.0,62.886420148,41.4019203762,173.508374302,161.835616313,10.5075,1.16525798906
 02/01  19:00:00,246.52535771,27.4008098999,0.0958335073241,0.0,41.9242800987,36.8599292233,186.154753987,175.649787572,9.34,1.16496641504
 02/01  20:00:00,231.098840143,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,198.60157279,188.096610714,9.34,1.16496207542
 02/01  21:00:00,204.952736514,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,207.355457035,198.018149045,8.1725,1.16480799024
 02/01  22:00:00,146.774201417,27.4008098999,0.00825440030568,0.0,13.9747600329,18.6919646116,175.901666743,171.211666743,4.67,0.02
 02/01  23:00:00,89.854814123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949399036,0.0,2.335,1.16449399036
 02/01  24:00:00,123.910724281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,93.2854231485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927083512,0.0,2.335,1.16427083512
 02/02  02:00:00,85.3461753697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,84.1442727994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,83.1171884033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,88.8231107806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928494684,0.0,2.335,1.16428494684
 02/02  06:00:00,95.6744756575,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.8294981303,13.4744981303,2.335,0.02
 02/02  07:00:00,139.002010313,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,387.671615726,382.981615726,4.67,0.02
 02/02  08:00:00,138.35063023,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,356.801532122,350.967078316,4.67,1.16445380653
