Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,211.474811977,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,315.574775873,306.237629197,8.1725,1.16464667574
 02/02  10:00:00,237.568772176,27.4008098999,0.0316589451612,0.0,62.886420148,41.4019203762,259.605112894,249.077612894,10.5075,0.02
 02/02  11:00:00,229.709124399,27.4008098999,0.0655037897319,0.0,62.886420148,41.4019203762,220.026200541,208.35363446,10.5075,1.16506608086
 02/02  12:00:00,261.591874017,27.4008098999,0.0760667463607,0.0,62.886420148,41.4019203762,183.145472379,170.327104416,10.5075,2.31086796343
 02/02  13:00:00,244.604998674,27.4008098999,0.411547196607,0.0,62.886420148,41.4019203762,162.621498188,150.948436121,10.5075,1.16556206782
 02/02  14:00:00,243.366768251,27.4008098999,0.634131336567,0.0,62.886420148,41.4019203762,149.898825408,138.225746571,10.5075,1.16557883753
 02/02  15:00:00,239.378449401,27.4008098999,0.741427821493,0.0,62.886420148,41.4019203762,145.335039299,132.516947985,10.5075,2.31059131408
 02/02  16:00:00,235.501466143,27.4008098999,0.763758964996,0.0,62.886420148,41.4019203762,145.665649705,133.992935287,10.5075,1.1652144186
 02/02  17:00:00,234.569709082,27.4008098999,0.76268711765,0.0,62.886420148,41.4019203762,150.681879727,139.009311274,10.5075,1.16506845366
 02/02  18:00:00,243.487921912,27.4008098999,0.627038945226,0.0,62.886420148,41.4019203762,166.93685603,155.26416711,10.5075,1.16518891958
 02/02  19:00:00,243.387686325,27.4008098999,0.21833564734,0.0,41.9242800987,36.8599292233,187.234716897,176.729583551,9.34,1.16513334592
 02/02  20:00:00,226.16306948,27.4008098999,0.0203993418633,0.0,41.9242800987,36.8599292233,204.858084341,194.353190976,9.34,1.16489336556
 02/02  21:00:00,200.969742279,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,220.022636689,210.685200793,8.1725,1.16493589602
 02/02  22:00:00,143.704515311,27.4008098999,0.00846230570973,0.0,13.9747600329,18.6919646116,189.138954422,184.448954422,4.67,0.02
 02/02  23:00:00,87.1009196676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949262149,0.0,2.335,1.16449262149
 02/02  24:00:00,121.69371085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,91.2155154473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,83.706773322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929521186,0.0,2.335,1.16429521186
 02/03  03:00:00,82.8489072505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,82.1580711574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,104.044454959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928579185,0.0,2.335,1.16428579185
 02/03  06:00:00,103.51898617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,155.40282529,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,365.897160593,361.207160593,4.67,0.02
 02/03  08:00:00,148.503675865,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,333.347502525,327.512999202,4.67,1.16450332315
 02/03  09:00:00,212.082881146,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,300.891378191,292.698878191,8.1725,0.02
 02/03  10:00:00,237.02898116,27.4008098999,0.0410284158641,0.0,62.886420148,41.4019203762,270.032107943,258.359663923,10.5075,1.16494402081
 02/03  11:00:00,227.093317043,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.145318243,247.472820112,10.5075,1.16499813057
 02/03  12:00:00,257.492482489,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.9942015,230.175971802,10.5075,2.31072969836
 02/03  13:00:00,238.300229834,27.4008098999,0.0,0.0,62.886420148,41.4019203762,226.904921853,215.231926833,10.5075,1.16549501961
 02/03  14:00:00,236.52393511,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.380763316,206.707751226,10.5075,1.16551208994
 02/03  15:00:00,232.088120141,27.4008098999,0.0,0.0,62.886420148,41.4019203762,215.938794436,203.120835786,10.5075,2.31045865021
 02/03  16:00:00,229.010279457,27.4008098999,0.0,0.0,62.886420148,41.4019203762,215.844603988,204.17195561,10.5075,1.16514837855
 02/03  17:00:00,229.697670466,27.4008098999,0.0,0.0,62.886420148,41.4019203762,226.195348335,214.522592409,10.5075,1.16525592678
 02/03  18:00:00,239.880857158,27.4008098999,0.0,0.0,62.886420148,41.4019203762,233.888459181,222.215836009,10.5075,1.16512317181
 02/03  19:00:00,241.775535059,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,240.466069113,229.961001266,9.34,1.16506784667
 02/03  20:00:00,219.885611304,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,248.2787304,237.773902314,9.34,1.1648280861
 02/03  21:00:00,194.79626683,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,253.142911044,243.805540174,8.1725,1.16487086974
 02/03  22:00:00,138.688461743,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,218.560667565,213.870667565,4.67,0.02
 02/03  23:00:00,86.9442182715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947312457,0.0,2.335,1.16447312457
 02/03  24:00:00,121.864217116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,89.1882001439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564495677,0.0,1.75125,1.16439495677
 02/04  02:00:00,81.9706299843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,81.4718622256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,81.2019590498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915512305,0.0,1.75125,1.164262305
 02/04  05:00:00,87.7101961382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,87.2124127381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,127.483652572,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,368.004118873,363.337313568,3.5025,1.16430530535
 02/04  08:00:00,128.913622179,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,324.064876324,320.542376324,3.5025,0.02
 02/04  09:00:00,187.115665317,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,293.623859729,286.621614361,5.8375,1.16474536803
 02/04  10:00:00,205.087030943,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,266.804171387,256.299468225,9.34,1.16470316204
 02/04  11:00:00,229.747564591,27.4008098999,0.0360071457976,0.0,62.886420148,41.4019203762,250.791584204,239.118904507,10.5075,1.16517969662
 02/04  12:00:00,260.081122855,27.4008098999,0.0,0.0,62.886420148,41.4019203762,236.948385479,225.275536058,10.5075,1.16534942162
 02/04  13:00:00,240.744597709,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.022013829,219.349084752,10.5075,1.1654290769
 02/04  14:00:00,237.118087639,27.4008098999,0.0,0.0,62.886420148,41.4019203762,234.186002371,221.367566908,10.5075,2.31093546351
 02/04  15:00:00,230.416973948,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.139826639,223.467185286,10.5075,1.16514135262
 02/04  16:00:00,225.686108734,27.4008098999,0.0,0.0,62.886420148,41.4019203762,233.946873306,222.274123233,10.5075,1.16525007361
 02/04  17:00:00,225.081970097,27.4008098999,0.0,0.0,62.886420148,41.4019203762,239.135290203,227.462706474,10.5075,1.16508372942
 02/04  18:00:00,234.828149248,27.4008098999,0.0,0.0,62.886420148,41.4019203762,247.029687134,235.357025218,10.5075,1.16516191592
 02/04  19:00:00,222.979580987,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,266.214300639,256.876605796,8.1725,1.1651948428
 02/04  20:00:00,176.848383735,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,278.285172553,271.282645854,5.8375,1.16502669826
 02/04  21:00:00,166.792759737,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,284.631123126,277.628879785,5.8375,1.1647433412
 02/04  22:00:00,123.955387782,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,257.054793739,252.387658134,3.5025,1.16463560537
 02/04  23:00:00,78.7237832092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,114.326490523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571219011,0.0,1.75125,1.16446219011
 02/05  01:00:00,83.0774196428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,76.068432345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,79.8025826568,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,10.2291557713,7.31357383727,1.75125,1.16433193405
 02/05  04:00:00,83.8443011528,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,16.353076116,14.581826116,1.75125,0.02
 02/05  05:00:00,94.4733296986,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,23.8383145816,22.0670645816,1.75125,0.02
 02/05  06:00:00,90.0137304719,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,19.9626040665,17.0470219954,1.75125,1.16433207115
 02/05  07:00:00,122.65553146,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,452.102961194,448.580461194,3.5025,0.02
 02/05  08:00:00,121.617871845,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,419.414925915,415.892425915,3.5025,0.02
 02/05  09:00:00,153.492564235,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,374.842155874,370.175235843,3.5025,1.16442003067
 02/05  10:00:00,126.095782955,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,359.957436762,356.434936762,3.5025,0.02
 02/05  11:00:00,160.944730843,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,330.78148945,322.611721835,7.005,1.16476761537
 02/05  12:00:00,192.04998078,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,321.187066282,313.017272317,7.005,1.16479396565
 02/05  13:00:00,199.400386059,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,289.146591046,278.641621387,9.34,1.16496965899
 02/05  14:00:00,197.708477961,27.4008098999,0.0158636769005,0.0,41.9242800987,36.8599292233,257.56262593,247.057742469,9.34,1.16488346053
 02/05  15:00:00,194.742318861,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,241.888826882,231.383893302,9.34,1.16493357993
 02/05  16:00:00,191.297083593,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,236.742792794,226.237943737,9.34,1.16484905677
 02/05  17:00:00,191.766607913,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,234.373875561,225.013875561,9.34,0.02
 02/05  18:00:00,172.874456764,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,289.349090073,281.179125766,7.005,1.16496430708
 02/05  19:00:00,181.169986517,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,328.502820173,322.66819103,4.67,1.16462914304
 02/05  20:00:00,160.985457039,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,338.373640523,332.538902304,4.67,1.16473821923
 02/05  21:00:00,152.236113754,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,348.501872743,343.811872743,4.67,0.02
 02/05  22:00:00,137.831575627,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,311.300764635,305.466293969,4.67,1.16447066558
 02/05  23:00:00,77.4976896188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,113.085151294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550980505,0.0,1.75125,1.16425980505
 02/06  01:00:00,84.3633030644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,81.8512728484,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,10.7992533699,8.4442533699,2.335,0.02
 02/06  03:00:00,89.9503198156,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,26.4459187151,22.9466134956,2.335,1.16430521953
 02/06  04:00:00,85.958690444,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.8028289215,17.4478289215,2.335,0.02
 02/06  05:00:00,96.4148322351,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,31.8274707201,29.4724707201,2.335,0.02
 02/06  06:00:00,96.3107218894,12.1689661833,0.0,0.0,3.49369000822,9.08398230582,33.2446691357,29.7454013135,2.335,1.1642678222
 02/06  07:00:00,136.912993489,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,429.380163274,424.690163274,4.67,0.02
 02/06  08:00:00,135.805659761,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,397.593853761,392.903853761,4.67,0.02
 02/06  09:00:00,208.460273171,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,364.171339821,354.834110907,8.1725,1.16472891371
 02/06  10:00:00,232.735567185,27.4008098999,0.0,0.0,62.886420148,41.4019203762,325.727730754,314.055371705,10.5075,1.1648590487
 02/06  11:00:00,222.980332659,27.4008098999,0.0,0.0,62.886420148,41.4019203762,312.393872439,300.721378739,10.5075,1.16499370035
 02/06  12:00:00,253.569361797,27.4008098999,0.0,0.0,62.886420148,41.4019203762,294.282923105,282.609911628,10.5075,1.1655114772
 02/06  13:00:00,233.377792828,27.4008098999,0.0,0.0,62.886420148,41.4019203762,285.920443532,273.101960882,10.5075,2.31098264986
 02/06  14:00:00,230.624510087,27.4008098999,0.0,0.0,62.886420148,41.4019203762,279.794172383,268.121307077,10.5075,1.16536530656
 02/06  15:00:00,228.092600359,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.135857915,255.462996028,10.5075,1.16536188733
 02/06  16:00:00,225.961637776,27.4008098999,0.0,0.0,62.886420148,41.4019203762,252.070039596,240.397429411,10.5075,1.1651101851
 02/06  17:00:00,226.827991628,27.4008098999,0.0,0.0,62.886420148,41.4019203762,249.092516696,237.419807101,10.5075,1.16520959523
 02/06  18:00:00,233.657358418,27.4008098999,0.0,0.0,62.886420148,41.4019203762,252.377603108,240.705034489,10.5075,1.16506861906
 02/06  19:00:00,239.189452882,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,258.803469739,248.298412334,9.34,1.16505740495
 02/06  20:00:00,223.346850706,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,271.704278932,261.199390713,9.34,1.16488821891
 02/06  21:00:00,197.425731338,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,286.5573998,277.219959729,8.1725,1.16494007176
 02/06  22:00:00,138.985348172,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,264.742346872,258.90767228,4.67,1.1646745917
 02/06  23:00:00,81.6907872387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,117.155393639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993112021,0.0,2.335,1.1643112021
 02/07  01:00:00,85.6932010889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,78.4308368224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,86.0652648215,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.4114171714,14.9121313683,2.335,1.16428580311
 02/07  04:00:00,90.0111692222,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.4537189438,25.0987189438,2.335,0.02
 02/07  05:00:00,112.494890454,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.0219539708,25.6669539708,2.335,0.02
 02/07  06:00:00,108.797839036,8.24161123421,0.0,0.0,3.49369000822,9.08398230582,22.0065055877,19.6515055877,2.335,0.02
 02/07  07:00:00,153.435939224,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,432.988360212,427.154086195,4.67,1.16427401671
 02/07  08:00:00,141.711614878,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,392.84448971,388.15448971,4.67,0.02
 02/07  09:00:00,208.61273146,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,354.010363965,344.673191359,8.1725,1.1646726058
 02/07  10:00:00,232.793556352,27.4008098999,0.0,0.0,62.886420148,41.4019203762,314.334297803,302.661994963,10.5075,1.1648028397
 02/07  11:00:00,223.302266082,27.4008098999,0.0,0.0,62.886420148,41.4019203762,296.67833233,285.005894746,10.5075,1.16493758333
 02/07  12:00:00,254.316275816,27.4008098999,0.0,0.0,62.886420148,41.4019203762,280.372885078,268.699929705,10.5075,1.16545537288
 02/07  13:00:00,234.596785532,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.991736456,256.318661813,10.5075,1.1655746431
 02/07  14:00:00,231.601431411,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.198849155,253.380370226,10.5075,2.31097892852
 02/07  15:00:00,227.852306552,27.4008098999,0.0,0.0,62.886420148,41.4019203762,270.459304235,258.786498473,10.5075,1.16530576151
 02/07  16:00:00,225.169281855,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.191696362,256.519141978,10.5075,1.16505438453
 02/07  17:00:00,225.520771232,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.348052048,256.675398265,10.5075,1.1651537826
 02/07  18:00:00,232.128240631,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.258925924,260.586155261,10.5075,1.16527066301
 02/07  19:00:00,237.728345059,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,279.385745402,268.880743804,9.34,1.16500159792
 02/07  20:00:00,215.069066568,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,287.503560293,276.998727899,9.34,1.16483239413
 02/07  21:00:00,189.782728279,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,293.898485755,284.561101366,8.1725,1.16488438889
 02/07  22:00:00,133.60276279,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,269.188290772,263.353671791,4.67,1.16461898005
 02/07  23:00:00,81.1780475132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,116.710327143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934272821,0.0,2.335,1.16434272821
 02/08  01:00:00,85.115547866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,81.9929271888,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,11.0161603758,8.66116037577,2.335,0.02
 02/08  03:00:00,90.0164266363,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,26.8730706705,24.5180706705,2.335,0.02
 02/08  04:00:00,86.0283834844,7.99979789916,0.0,0.0,3.49369000822,9.08398230582,22.6739643964,19.1746836858,2.335,1.16428071066
 02/08  05:00:00,96.823055206,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,35.6751893434,33.3201893434,2.335,0.02
 02/08  06:00:00,96.2981603325,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,36.7895169426,34.4345169426,2.335,0.02
 02/08  07:00:00,136.865239604,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,446.427155652,440.592895192,4.67,1.16426045993
 02/08  08:00:00,132.321418715,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,409.247662509,404.557662509,4.67,0.02
 02/08  09:00:00,208.400910813,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,374.016984325,364.679867176,8.1725,1.16461714905
 02/08  10:00:00,232.597838162,27.4008098999,0.0,0.0,62.886420148,41.4019203762,336.323527341,324.651087757,10.5075,1.16493958493
 02/08  11:00:00,222.936797366,27.4008098999,0.0,0.0,62.886420148,41.4019203762,323.733973175,312.061359631,10.5075,1.16511354432
 02/08  12:00:00,253.559166088,27.4008098999,0.0,0.0,62.886420148,41.4019203762,304.667473815,292.994574066,10.5075,1.16539974976
 02/08  13:00:00,233.370479756,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.898630459,277.22561136,10.5075,1.16551909903
 02/08  14:00:00,230.378181993,27.4008098999,0.0,0.0,62.886420148,41.4019203762,281.453262017,268.634647661,10.5075,2.31111435556
 02/08  15:00:00,226.503532933,27.4008098999,0.0,0.0,62.886420148,41.4019203762,276.207791563,264.535041004,10.5075,1.16525055865
 02/08  16:00:00,223.290162043,27.4008098999,0.0,0.0,62.886420148,41.4019203762,264.603900786,252.931152648,10.5075,1.16524813741
 02/08  17:00:00,223.839701896,27.4008098999,0.0,0.0,62.886420148,41.4019203762,261.890717975,250.21811968,10.5075,1.16509829533
 02/08  18:00:00,230.308954759,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.088964308,259.416249026,10.5075,1.1652152815
 02/08  19:00:00,235.883843499,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,281.016436722,270.511479797,9.34,1.16495692443
 02/08  20:00:00,219.777939882,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,287.877858184,277.372880388,9.34,1.16497779656
 02/08  21:00:00,194.934753345,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,300.027131404,290.689802585,8.1725,1.16482881955
 02/08  22:00:00,137.887457085,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,278.683199658,272.848483436,4.67,1.16471622162
 02/08  23:00:00,80.8293302566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,116.459271913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,84.9610803046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927999896,0.0,2.335,1.16427999896
 02/09  02:00:00,81.9510040696,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,11.274546651,8.91954665103,2.335,0.02
 02/09  03:00:00,90.0055615612,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.018911181,24.663911181,2.335,0.02
 02/09  04:00:00,86.1236294535,8.09652323318,0.0,0.0,3.49369000822,9.08398230582,22.4091198891,18.909848156,2.335,1.16427173309
 02/09  05:00:00,96.7888989707,12.3140541843,0.0,0.0,3.49369000822,9.08398230582,34.3928361019,32.0378361019,2.335,0.02
 02/09  06:00:00,96.3220628663,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,34.8702114274,32.5152114274,2.335,0.02
 02/09  07:00:00,136.879168233,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,437.713871124,431.87959656,4.67,1.16427456391
 02/09  08:00:00,132.335961872,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,399.270083763,394.580083763,4.67,0.02
 02/09  09:00:00,208.407919335,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,356.939053012,347.601838766,8.1725,1.16471424633
 02/09  10:00:00,232.61520563,27.4008098999,0.0,0.0,62.886420148,41.4019203762,315.093212182,303.42082834,10.5075,1.16488384132
 02/09  11:00:00,222.880519388,27.4008098999,0.0,0.0,62.886420148,41.4019203762,303.161241138,291.48868331,10.5075,1.16505782774
 02/09  12:00:00,253.522623556,27.4008098999,0.0,0.0,62.886420148,41.4019203762,290.793273208,279.120429162,10.5075,1.16534404629
 02/09  13:00:00,233.273105133,27.4008098999,0.0,0.0,62.886420148,41.4019203762,284.334615412,272.661652037,10.5075,1.16546337555
 02/09  14:00:00,230.27336383,27.4008098999,0.0,0.0,62.886420148,41.4019203762,286.326451936,273.507948894,10.5075,2.3110030426
 02/09  15:00:00,226.494105589,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.661090361,260.988395212,10.5075,1.1651951491
 02/09  16:00:00,223.052339145,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.311683036,254.63899038,10.5075,1.1651926562
 02/09  17:00:00,223.079378982,27.4008098999,0.0,0.0,62.886420148,41.4019203762,270.316219541,258.643676524,10.5075,1.16504301709
 02/09  18:00:00,229.870854708,27.4008098999,0.0,0.0,62.886420148,41.4019203762,273.850477906,262.177818049,10.5075,1.1651598561
 02/09  19:00:00,236.184670277,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,280.324376327,269.819249437,9.34,1.16512689035
 02/09  20:00:00,220.120339966,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,287.570073018,277.065150541,9.34,1.16492247691
 02/09  21:00:00,194.957046298,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,293.761278911,284.423808904,8.1725,1.16497000675
 02/09  22:00:00,137.863717447,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,268.050138236,262.215477469,4.67,1.16466076654
 02/09  23:00:00,80.2713412744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.814066598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,84.6271441515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922476242,0.0,2.335,1.16422476242
 02/10  02:00:00,77.9913643223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,89.9403520518,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,25.7814657586,23.4264657586,2.335,0.02
 02/10  04:00:00,90.0061003648,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.5766610602,24.0773868957,2.335,1.16427416458
 02/10  05:00:00,108.606971898,8.09652323318,0.0,0.0,3.49369000822,9.08398230582,20.5635022695,18.2085022695,2.335,0.02
 02/10  06:00:00,112.727633722,12.3140541843,0.0,0.0,3.49369000822,9.08398230582,33.6125399326,31.2575399326,2.335,0.02
 02/10  07:00:00,153.5231232,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,424.602661717,418.768442506,4.67,1.16421921125
 02/10  08:00:00,141.724109538,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,392.371225828,387.681225828,4.67,0.02
 02/10  09:00:00,208.622723958,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,361.42303222,352.085873894,8.1725,1.16465832525
 02/10  10:00:00,232.846504053,27.4008098999,0.0,0.0,62.886420148,41.4019203762,324.394485697,312.722157806,10.5075,1.16482789054
 02/10  11:00:00,223.163762087,27.4008098999,0.0,0.0,62.886420148,41.4019203762,305.648012743,293.97551091,10.5075,1.16500183303
 02/10  12:00:00,253.657077475,27.4008098999,0.0,0.0,62.886420148,41.4019203762,289.87554292,278.202754912,10.5075,1.16528800871
 02/10  13:00:00,233.366021749,27.4008098999,0.0,0.0,62.886420148,41.4019203762,283.521648653,271.848741378,10.5075,1.16540727455
 02/10  14:00:00,230.269243871,27.4008098999,0.0,0.0,62.886420148,41.4019203762,279.388935266,266.570544404,10.5075,2.31089086259
 02/10  15:00:00,226.379717495,27.4008098999,0.0,0.0,62.886420148,41.4019203762,274.309067183,262.636427915,10.5075,1.16513926794
 02/10  16:00:00,223.269884578,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.974147499,257.30151083,10.5075,1.16513666937
 02/10  17:00:00,224.328350593,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.715033732,251.042293293,10.5075,1.16524043933
 02/10  18:00:00,232.41891535,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.032872847,250.36026907,10.5075,1.16510377669
 02/10  19:00:00,238.592320743,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,268.558949866,258.053879147,9.34,1.16507071878
 02/10  20:00:00,216.477973922,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,275.787289323,265.282422988,9.34,1.16486633475
 02/10  21:00:00,191.706451075,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,274.900398115,265.562984214,8.1725,1.16491390102
 02/10  22:00:00,135.845658527,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,245.969474733,240.134870071,4.67,1.16460466243
 02/10  23:00:00,83.4093010073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,118.408551282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,84.5977073914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568401446,0.0,1.75125,1.16443401446
 02/11  02:00:00,76.6931463288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,83.7845427983,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,18.3773497858,15.4618031804,1.75125,1.1642966054
 02/11  04:00:00,87.6033891041,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,29.2078348073,27.4365848073,1.75125,0.02
 02/11  05:00:00,94.3987582117,12.1689661833,0.0,0.0,3.49369000822,6.81298672936,31.1311156265,29.3598656265,1.75125,0.02
 02/11  06:00:00,90.104698978,8.38669923524,0.0,0.0,3.49369000822,6.81298672936,26.1068885009,23.1914698252,1.75125,1.16416867579
 02/11  07:00:00,122.429936627,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,456.247369286,452.724869286,3.5025,0.02
 02/11  08:00:00,117.906150079,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,423.842204212,419.175109349,3.5025,1.16459486325
 02/11  09:00:00,180.782652493,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,396.900773275,391.043273275,5.8375,0.02
 02/11  10:00:00,197.749588387,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,354.616434777,344.111661222,9.34,1.16477355505
 02/11  11:00:00,222.677046556,27.4008098999,0.0,0.0,62.886420148,41.4019203762,319.135991078,307.463542019,10.5075,1.16494905897
 02/11  12:00:00,253.483962442,27.4008098999,0.0,0.0,62.886420148,41.4019203762,300.183537273,288.510734657,10.5075,1.16530261572
 02/11  13:00:00,233.299793737,27.4008098999,0.0,0.0,62.886420148,41.4019203762,282.191549684,269.373322378,10.5075,2.31072730616
 02/11  14:00:00,230.533888308,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.788272101,248.115367219,10.5075,1.16540488274
 02/11  15:00:00,227.495983591,27.4008098999,0.0,0.0,62.886420148,41.4019203762,243.699543326,232.026925968,10.5075,1.16511735741
 02/11  16:00:00,224.056570743,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.759372964,220.086642205,10.5075,1.16523075936
 02/11  17:00:00,223.831979434,27.4008098999,0.0,0.0,62.886420148,41.4019203762,226.675579649,215.003010583,10.5075,1.16506906625
 02/11  18:00:00,230.441379277,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.640844329,223.968192476,10.5075,1.16515185311
 02/11  19:00:00,222.538181198,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,264.021128138,253.53842814,8.1725,2.31019999775
 02/11  20:00:00,177.502630954,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,276.835526776,270.978026776,5.8375,0.02
 02/11  21:00:00,167.611779417,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,284.263363749,277.261054952,5.8375,1.1648087963
 02/11  22:00:00,124.774464039,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,257.459490325,252.792406903,3.5025,1.16458342237
 02/11  23:00:00,79.6687360659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,115.065151332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573883833,0.0,1.75125,1.16448883833
 02/12  01:00:00,83.7378502094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,76.1445327454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557798492,0.0,1.75125,1.16432798492
 02/12  03:00:00,83.7064184504,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,15.7964577693,14.0252077693,1.75125,0.02
 02/12  04:00:00,83.7725705386,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,16.6328270745,14.8615770745,1.75125,0.02
 02/12  05:00:00,94.1925844668,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,29.2530182082,26.3374530474,1.75125,1.16431516072
 02/12  06:00:00,94.0064951884,12.1447848498,0.0,0.0,3.49369000822,6.81298672936,29.6080453204,27.8367953204,1.75125,0.02
 02/12  07:00:00,122.655462059,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,455.531817399,452.009317399,3.5025,0.02
 02/12  08:00:00,118.099445661,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,423.423850487,418.756925454,3.5025,1.16442503289
 02/12  09:00:00,153.401258853,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,375.789815303,372.267315303,3.5025,0.02
 02/12  10:00:00,125.877007087,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,366.866619902,362.199688265,3.5025,1.16443163698
 02/12  11:00:00,160.713200139,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,336.669693356,329.644693356,7.005,0.02
 02/12  12:00:00,191.928517405,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,317.763601077,309.593750688,7.005,1.16485038882
 02/12  13:00:00,199.150479445,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,277.264090813,266.759086782,9.34,1.16500403106
 02/12  14:00:00,196.882165446,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,258.021944495,247.517026718,9.34,1.16491777681
 02/12  15:00:00,193.365716769,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,242.220954917,231.715978326,9.34,1.16497659102
 02/12  16:00:00,189.931764138,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,240.629436591,230.124548959,9.34,1.16488763279
 02/12  17:00:00,190.096817482,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,238.348385118,227.843322579,9.34,1.16506253925
 02/12  18:00:00,168.239151575,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,283.234394341,275.064510623,7.005,1.16488371817
 02/12  19:00:00,180.935887134,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,315.496219674,310.806219674,4.67,0.02
 02/12  20:00:00,160.874314005,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,327.311842235,321.477030944,4.67,1.1648112915
 02/12  21:00:00,152.062417849,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,347.354634673,341.520087988,4.67,1.16454668554
 02/12  22:00:00,137.752521739,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,315.229538049,310.539538049,4.67,0.02
 02/12  23:00:00,77.3665810865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567300703,0.0,1.75125,1.16442300703
 02/12  24:00:00,113.016181722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.3198340404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,81.6697766911,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,12.8650388018,9.36574941481,2.335,1.16428938704
 02/13  03:00:00,89.7618384854,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.8653768988,26.5103768988,2.335,0.02
 02/13  04:00:00,85.8422847023,8.04816056617,0.0,0.0,3.49369000822,9.08398230582,22.9710124334,20.6160124334,2.335,0.02
 02/13  05:00:00,96.5909016917,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,37.8565216248,35.5015216248,2.335,0.02
 02/13  06:00:00,96.093567218,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,40.1502849878,36.6510179343,2.335,1.16426705353
 02/13  07:00:00,136.751067443,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,452.730819946,448.040819946,4.67,0.02
 02/13  08:00:00,132.154990309,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,418.729886198,412.895373903,4.67,1.16451229478
 02/13  09:00:00,208.300543779,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,374.836156472,366.643656472,8.1725,0.02
 02/13  10:00:00,232.4708368,27.4008098999,0.0,0.0,62.886420148,41.4019203762,333.040648631,321.368239777,10.5075,1.16490885429
 02/13  11:00:00,222.7394645,27.4008098999,0.0,0.0,62.886420148,41.4019203762,321.049295432,309.376791641,10.5075,1.16500379128
 02/13  12:00:00,253.471963987,27.4008098999,0.0,0.0,62.886420148,41.4019203762,302.824117177,291.151166057,10.5075,1.16545112083
 02/13  13:00:00,233.33364876,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.460460728,275.641819853,10.5075,2.31114087515
 02/13  14:00:00,230.403221432,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.938276168,255.265170544,10.5075,1.16560562347
 02/13  15:00:00,226.734232492,27.4008098999,0.0,0.0,62.886420148,41.4019203762,255.679511259,244.006680596,10.5075,1.16533066302
 02/13  16:00:00,223.367867036,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.068495718,238.395894856,10.5075,1.16510086196
 02/13  17:00:00,223.588570483,27.4008098999,0.0,0.0,62.886420148,41.4019203762,251.033016886,238.215290548,10.5075,2.31022633833
 02/13  18:00:00,230.517235422,27.4008098999,0.0,0.0,62.886420148,41.4019203762,258.729680302,247.05702436,10.5075,1.16515594168
 02/13  19:00:00,236.762576524,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,262.495809748,251.990730781,9.34,1.16507896708
 02/13  20:00:00,221.142175905,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,271.527570178,261.022765805,9.34,1.164804373
 02/13  21:00:00,195.461892724,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,279.184613354,270.992113354,8.1725,0.02
 02/13  22:00:00,138.168494082,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,254.011546947,248.176862233,4.67,1.16468471346
 02/13  23:00:00,81.1804625947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,116.717890704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937563948,0.0,2.335,1.16437563948
 02/14  01:00:00,85.4177777097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,78.171816379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,85.9551496648,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.7052746243,14.2059725259,2.335,1.16430209842
 02/14  04:00:00,85.9591187266,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.4676163208,16.1126163208,2.335,0.02
 02/14  05:00:00,108.437473574,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.211728897,16.856728897,2.335,0.02
 02/14  06:00:00,112.490728882,12.1206035163,0.0,0.0,3.49369000822,9.08398230582,32.7468959449,29.247620592,2.335,1.16427535294
 02/14  07:00:00,153.474197788,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,416.699105289,412.009105289,4.67,0.02
 02/14  08:00:00,141.63399297,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,390.106324993,384.271873952,4.67,1.16445104123
 02/14  09:00:00,208.58175966,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,344.258494643,336.065994643,8.1725,0.02
 02/14  10:00:00,233.242985892,27.4008098999,0.0,0.0,62.886420148,41.4019203762,294.549675622,282.87732829,10.5075,1.16484733219
 02/14  11:00:00,225.269159323,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.887136077,251.214693888,10.5075,1.16494218894
 02/14  12:00:00,257.982992127,27.4008098999,0.0333967492782,0.0,62.886420148,41.4019203762,231.367736107,219.694846929,10.5075,1.16538917805
 02/14  13:00:00,240.574223668,27.4008098999,0.0374431362704,0.0,62.886420148,41.4019203762,205.563496429,192.744979688,10.5075,2.31101674104
 02/14  14:00:00,239.506449455,27.4008098999,0.148934498795,0.0,62.886420148,41.4019203762,176.872085054,165.199041682,10.5075,1.16554337212
 02/14  15:00:00,236.704203959,27.4008098999,0.44165698085,0.0,62.886420148,41.4019203762,158.438923776,146.766155339,10.5075,1.16526843681
 02/14  16:00:00,233.700545658,27.4008098999,0.579189817508,0.0,62.886420148,41.4019203762,151.107165076,139.434626527,10.5075,1.16503854861
 02/14  17:00:00,233.397279342,27.4008098999,0.554025545797,0.0,62.886420148,41.4019203762,157.919310526,146.246677615,10.5075,1.16513291103
 02/14  18:00:00,238.739372335,27.4008098999,0.45270228011,0.0,62.886420148,41.4019203762,173.282525131,160.464687279,10.5075,2.31033785212
 02/14  19:00:00,242.205621757,27.4008098999,0.0315730013469,0.0,41.9242800987,36.8599292233,194.935590856,184.430575032,9.34,1.16501582429
 02/14  20:00:00,219.014341201,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,215.50056305,206.14056305,9.34,0.02
 02/14  21:00:00,192.2526244,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,232.491271667,223.153853138,8.1725,1.16491852821
 02/14  22:00:00,135.394952879,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,208.568111733,202.733414182,4.67,1.16469755176
 02/14  23:00:00,82.7052060473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,117.522564092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931206808,0.0,2.335,1.16431206808
 02/15  01:00:00,85.9664137166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,78.4361743825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,77.9996416229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923864631,0.0,2.335,1.16423864631
 02/15  04:00:00,89.8441013827,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.2758477042,25.9208477042,2.335,0.02
 02/15  05:00:00,96.4126838932,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,32.3360549836,29.9810549836,2.335,0.02
 02/15  06:00:00,92.1537015037,8.16906723369,0.0,0.0,3.49369000822,9.08398230582,28.2178975765,24.7186163638,2.335,1.16428121271
 02/15  07:00:00,136.645477798,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,470.828705285,466.138705285,4.67,0.02
 02/15  08:00:00,132.145369888,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,422.546446283,417.856446283,4.67,0.02
 02/15  09:00:00,208.327271389,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,357.264282464,347.927089372,8.1725,1.16469309241
 02/15  10:00:00,232.505475263,27.4008098999,0.0,0.0,62.886420148,41.4019203762,296.981234317,285.308951195,10.5075,1.16478312158
 02/15  11:00:00,223.271819245,27.4008098999,0.0159468547505,0.0,62.886420148,41.4019203762,264.68195495,253.009345885,10.5075,1.16510906493
 02/15  12:00:00,254.404755727,27.4008098999,0.0407598438426,0.0,62.886420148,41.4019203762,234.407098168,222.734273764,10.5075,1.16532440442
 02/15  13:00:00,236.066136023,27.4008098999,0.0389673334416,0.0,62.886420148,41.4019203762,210.051281029,197.232894656,10.5075,2.31088637316
 02/15  14:00:00,234.52590525,27.4008098999,0.225178282144,0.0,62.886420148,41.4019203762,186.586412794,174.913434857,10.5075,1.16547793636
 02/15  15:00:00,232.46741923,27.4008098999,0.519263163253,0.0,62.886420148,41.4019203762,170.083053979,158.41035097,10.5075,1.16520300982
 02/15  16:00:00,231.098282842,27.4008098999,0.688164770345,0.0,62.886420148,41.4019203762,155.041027382,143.368305678,10.5075,1.16522170387
 02/15  17:00:00,231.804729181,27.4008098999,0.764838990691,0.0,62.886420148,41.4019203762,152.669313643,140.996746698,10.5075,1.16506694505
 02/15  18:00:00,239.191727868,27.4008098999,0.690336968446,0.0,62.886420148,41.4019203762,162.403009288,150.73033068,10.5075,1.16517860749
 02/15  19:00:00,243.905086847,27.4008098999,0.387990798836,0.0,41.9242800987,36.8599292233,173.871661662,162.221545496,9.34,2.31011616628
 02/15  20:00:00,228.857668048,27.4008098999,0.452911360435,0.0,41.9242800987,36.8599292233,167.308176098,157.948176098,9.34,0.02
 02/15  21:00:00,202.911336325,27.4008098999,0.285256387995,0.0,34.9369000822,32.3179380704,166.100064386,156.762712486,8.1725,1.16485190035
 02/15  22:00:00,145.715990326,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,135.822080135,129.98745012,4.67,1.16463001584
 02/15  23:00:00,89.1181506972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,123.027899234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933217317,0.0,2.335,1.16433217317
 02/16  01:00:00,93.2270684436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,85.0154528539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,83.7551434365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924562425,0.0,2.335,1.16424562425
 02/16  04:00:00,82.6566045393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,88.2530840481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,86.8230338388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928377868,0.0,2.335,1.16428377868
 02/16  07:00:00,138.056738741,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,342.099526177,337.409526177,4.67,0.02
 02/16  08:00:00,135.160729881,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,319.02906864,314.33906864,4.67,0.02
 02/16  09:00:00,211.745537986,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,289.636581262,280.299455257,8.1725,1.16462600471
 02/16  10:00:00,236.765357072,27.4008098999,0.0293702999379,0.0,62.886420148,41.4019203762,262.156393591,250.483985764,10.5075,1.16490782676
 02/16  11:00:00,227.624460333,27.4008098999,0.0,0.0,62.886420148,41.4019203762,253.246669028,241.574127672,10.5075,1.1650413553
 02/16  12:00:00,258.151931238,27.4008098999,0.0,0.0,62.886420148,41.4019203762,237.138025809,225.46526925,10.5075,1.16525655942
 02/16  13:00:00,237.964825273,27.4008098999,0.0,0.0,62.886420148,41.4019203762,225.115573956,212.297324418,10.5075,2.31074953778
 02/16  14:00:00,235.69565084,27.4008098999,0.0,0.0,62.886420148,41.4019203762,216.062976948,204.39006774,10.5075,1.16540920847
 02/16  15:00:00,231.524914359,27.4008098999,0.0,0.0,62.886420148,41.4019203762,213.390010013,201.717375739,10.5075,1.16513427465
 02/16  16:00:00,228.087728584,27.4008098999,0.0850696712183,0.0,62.886420148,41.4019203762,209.163650042,197.490997339,10.5075,1.16515270292
 02/16  17:00:00,228.079295585,27.4008098999,0.094155209612,0.0,62.886420148,41.4019203762,209.889295889,198.216544876,10.5075,1.16525101293
 02/16  18:00:00,234.577406785,27.4008098999,0.0779064504858,0.0,62.886420148,41.4019203762,213.909870542,202.237261442,10.5075,1.16510910032
 02/16  19:00:00,239.769139863,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,227.021310791,216.516213656,9.34,1.16509713446
 02/16  20:00:00,223.490429601,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,243.653711783,233.148784548,9.34,1.16492723455
 02/16  21:00:00,197.37547084,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,252.623757593,243.286475778,8.1725,1.16478181478
 02/16  22:00:00,139.899540039,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,220.615673751,214.780960667,4.67,1.16471308452
 02/16  23:00:00,83.1009304817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,118.300084742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934876368,0.0,2.335,1.16434876368
 02/17  01:00:00,87.321641277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,80.0136712745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,79.3179282613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924913514,0.0,2.335,1.16424913514
 02/17  04:00:00,78.7765040907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,109.154322729,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,14.7565933343,12.4015933343,2.335,0.02
 02/17  06:00:00,113.20472883,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,24.19273089,21.83773089,2.335,0.02
 02/17  07:00:00,154.129638595,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,378.450125146,372.615842218,4.67,1.16428292865
 02/17  08:00:00,143.814395651,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,333.922394965,329.232394965,4.67,0.02
 02/17  09:00:00,213.12749244,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,279.369767447,270.032559535,8.1725,1.16470791285
 02/17  10:00:00,240.937495638,27.4008098999,0.0894810829168,0.0,62.886420148,41.4019203762,224.653164383,212.980730388,10.5075,1.16493399433
 02/17  11:00:00,233.878451315,27.4008098999,0.139986649997,0.0,62.886420148,41.4019203762,184.19002439,172.517554407,10.5075,1.1649699825
 02/17  12:00:00,267.651708002,27.4008098999,0.666832197453,0.0,62.886420148,41.4019203762,147.816904245,136.143918546,10.5075,1.16548569873
 02/17  13:00:00,253.674958888,27.4008098999,1.0848238528,0.0,62.886420148,41.4019203762,120.565107993,108.892004678,10.5075,1.16560331454
 02/17  14:00:00,254.155386999,27.4008098999,1.59550685961,0.0,62.886420148,41.4019203762,102.089530214,89.2710706531,10.5075,2.31095956053
 02/17  15:00:00,254.373827112,27.4008098999,2.34681681975,0.0,62.886420148,41.4019203762,76.0998511593,64.427020017,10.5075,1.16533114222
 02/17  16:00:00,252.708313627,27.4008098999,2.853099097,0.0,62.886420148,41.4019203762,60.8223714837,49.1497927327,10.5075,1.16507875103
 02/17  17:00:00,250.401789818,27.4008098999,2.63065941645,0.0,62.886420148,41.4019203762,69.7631900946,58.0905133102,10.5075,1.16517678439
 02/17  18:00:00,253.386212982,27.4008098999,2.3273776842,0.0,62.886420148,41.4019203762,84.8606345375,73.1878423535,10.5075,1.165292184
 02/17  19:00:00,254.581986322,27.4008098999,1.54804884694,0.0,41.9242800987,36.8599292233,98.8487374222,88.3437152203,9.34,1.16502220193
 02/17  20:00:00,231.236024426,27.4008098999,1.15991216737,0.0,41.9242800987,36.8599292233,114.461170314,103.956318192,9.34,1.16485212189
 02/17  21:00:00,202.884970661,27.4008098999,0.733277694353,0.0,34.9369000822,32.3179380704,126.026494542,116.689091692,8.1725,1.16490285008
 02/17  22:00:00,144.24548584,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,93.4494114663,87.6147747224,4.67,1.16463674389
 02/17  23:00:00,92.143310214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,125.904446025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936008281,0.0,2.335,1.16436008281
 02/18  01:00:00,94.5916567095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,86.5099347715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,85.770005986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555586501,0.0,1.75125,1.16430586501
 02/18  04:00:00,85.2936595701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,91.838309674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,90.872626596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555804856,0.0,1.75125,1.16430804856
 02/18  07:00:00,130.765519842,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,222.325309675,218.802809675,3.5025,0.02
 02/18  08:00:00,129.048511266,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,210.655443783,205.988307593,3.5025,1.16463619004
 02/18  09:00:00,193.976646398,27.4008098999,0.0495401077077,0.0,20.9621400493,23.2339557645,179.688018265,173.830518265,5.8375,0.02
 02/18  10:00:00,217.849438647,27.4008098999,0.380461931777,0.0,41.9242800987,36.8599292233,138.835184864,128.330358165,9.34,1.16482669837
 02/18  11:00:00,247.961084793,27.4008098999,1.5091766141,0.0,62.886420148,41.4019203762,95.7986429787,84.1260167553,10.5075,1.16512622342
 02/18  12:00:00,278.778982741,27.4008098999,2.30664982243,0.0,62.886420148,41.4019203762,75.6520565773,63.9793667692,10.5075,1.16518980808
