Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,264.539362559,27.4008098999,2.66600281666,0.0,62.886420148,41.4019203762,68.5635271468,55.7449553947,10.5075,2.31107175218
 02/18  14:00:00,264.93635573,27.4008098999,3.0811105545,0.0,62.886420148,41.4019203762,52.7905894556,41.1175149215,10.5075,1.16557453406
 02/18  15:00:00,262.406781336,27.4008098999,3.32178591781,0.0,62.886420148,41.4019203762,46.4724726302,34.799686928,10.5075,1.16528570222
 02/18  16:00:00,255.299092127,27.4008098999,3.12733333945,0.0,62.886420148,41.4019203762,54.410369772,42.7377339688,10.5075,1.16513580321
 02/18  17:00:00,255.476656161,27.4008098999,3.22337546272,0.0,62.886420148,41.4019203762,54.2861125361,41.4682961886,10.5075,2.31031634744
 02/18  18:00:00,262.218524559,27.4008098999,3.17760671525,0.0,62.886420148,41.4019203762,57.3877251101,45.7150751756,10.5075,1.16514993456
 02/18  19:00:00,249.89583958,27.4008098999,1.60502300392,0.0,34.9369000822,32.3179380704,80.9209015564,71.5832375066,8.1725,1.16516404978
 02/18  20:00:00,205.64762106,27.4008098999,0.633149054175,0.0,20.9621400493,23.2339557645,96.1630262283,89.1606026274,5.8375,1.16492360085
 02/18  21:00:00,190.838225067,27.4008098999,0.521178769137,0.0,20.9621400493,23.2339557645,101.197092353,95.339592353,5.8375,0.02
 02/18  22:00:00,143.099104083,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,68.5393997696,63.8723055238,3.5025,1.16459424586
 02/18  23:00:00,98.0145676198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573676079,0.0,1.75125,1.16448676079
 02/18  24:00:00,131.444603426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,103.338967807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,94.6291694084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557030418,0.0,1.75125,1.16432030418
 02/19  03:00:00,93.9679381969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,93.7298064816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,100.867799019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551341415,0.0,1.75125,1.16426341415
 02/19  06:00:00,100.328084497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,137.683247845,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,210.942600311,207.420100311,3.5025,0.02
 02/19  08:00:00,134.456741175,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,234.904065812,230.237176571,3.5025,1.1643892407
 02/19  09:00:00,165.555647287,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,217.47909423,213.95659423,3.5025,0.02
 02/19  10:00:00,136.921079626,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,238.727817613,234.06084486,3.5025,1.1644727532
 02/19  11:00:00,170.89831732,27.4008098999,0.0197203822329,0.0,27.9495200658,27.7759469175,207.034854344,198.864986943,7.005,1.16486740097
 02/19  12:00:00,201.812498622,27.4008098999,0.0387212338207,0.0,27.9495200658,27.7759469175,172.892352123,165.867352123,7.005,0.02
 02/19  13:00:00,211.803975567,27.4008098999,0.373838766285,0.0,41.9242800987,36.8599292233,145.636919483,135.131972702,9.34,1.16494678035
 02/19  14:00:00,214.141715174,27.4008098999,0.755095473577,0.0,41.9242800987,36.8599292233,123.573053474,113.068196141,9.34,1.164857333
 02/19  15:00:00,213.698161033,27.4008098999,0.872437856599,0.0,41.9242800987,36.8599292233,111.150619162,100.645695904,9.34,1.16492325856
 02/19  16:00:00,210.235823357,27.4008098999,0.864908824357,0.0,41.9242800987,36.8599292233,113.430436841,102.925608318,9.34,1.16482852305
 02/19  17:00:00,209.924719721,27.4008098999,0.891499792319,0.0,41.9242800987,36.8599292233,115.024911013,104.519918264,9.34,1.16499274839
 02/19  18:00:00,183.179175282,27.4008098999,0.180942128176,0.0,27.9495200658,27.7759469175,139.800418094,131.630592262,7.005,1.164825832
 02/19  19:00:00,198.738514682,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,145.937879341,141.247879341,4.67,0.02
 02/19  20:00:00,178.924479633,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,166.123461605,160.288679131,4.67,1.16478247365
 02/19  21:00:00,167.363844826,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,180.092677217,174.257993243,4.67,1.16468397425
 02/19  22:00:00,151.810836812,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,136.270374127,131.580374127,4.67,0.02
 02/19  23:00:00,94.4548119348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565334485,0.0,1.75125,1.16440334485
 02/19  24:00:00,128.348595568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,99.7327547609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,91.8064729248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555654254,0.0,1.75125,1.16430654254
 02/20  03:00:00,91.2198765304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,91.0750902061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,97.9027794319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155819025,0.0,1.75125,1.1643319025
 02/20  06:00:00,97.5050486902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,134.189171077,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,238.388730114,233.721925437,3.5025,1.16430467635
 02/20  08:00:00,138.660653846,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,225.104138525,221.581638525,3.5025,0.02
 02/20  09:00:00,172.756466712,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,202.297759031,198.775259031,3.5025,0.02
 02/20  10:00:00,149.788200621,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,192.80988618,188.142958427,3.5025,1.16442775295
 02/20  11:00:00,186.625577415,27.4008098999,0.0654475225185,0.0,27.9495200658,27.7759469175,166.381828066,158.211983299,7.005,1.1648447669
 02/20  12:00:00,218.781163754,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,146.914813539,139.889813539,7.005,0.02
 02/20  13:00:00,233.099573926,27.4008098999,0.362891849484,0.0,41.9242800987,36.8599292233,129.222925818,118.717912067,9.34,1.16501375118
 02/20  14:00:00,234.133769885,27.4008098999,0.542234500158,0.0,41.9242800987,36.8599292233,122.662816079,112.157891885,9.34,1.16492419313
 02/20  15:00:00,230.203608027,27.4008098999,0.617911114644,0.0,41.9242800987,36.8599292233,118.762556179,108.257566509,9.34,1.16498967014
 02/20  16:00:00,228.331724582,27.4008098999,0.750677011566,0.0,41.9242800987,36.8599292233,110.557977823,100.053083317,9.34,1.16489450576
 02/20  17:00:00,230.568712665,27.4008098999,0.848419302736,0.0,41.9242800987,36.8599292233,104.899139987,94.3940817264,9.34,1.16505826069
 02/20  18:00:00,205.561570729,27.4008098999,0.240435752289,0.0,27.9495200658,27.7759469175,120.149665836,111.979774884,7.005,1.16489095174
 02/20  19:00:00,220.430508951,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,121.865492407,116.03085327,4.67,1.16463913716
 02/20  20:00:00,208.360117525,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,112.179609616,107.489609616,4.67,0.02
 02/20  21:00:00,198.556238034,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,110.08524363,104.250638652,4.67,1.16460497765
 02/20  22:00:00,177.861797598,27.4008098999,0.0232977629551,0.0,13.9747600329,18.6919646116,65.640564597,60.950564597,4.67,0.02
 02/20  23:00:00,118.368643185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566702324,0.0,1.75125,1.16441702324
 02/20  24:00:00,148.83533518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,125.147122463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,115.480752818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927129921,0.0,2.335,1.16427129921
 02/21  03:00:00,113.996784835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,112.812340645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,136.053541878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926126184,0.0,2.335,1.16426126184
 02/21  06:00:00,134.457060173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,180.395052498,27.4008098999,0.0244369382091,0.0,13.9747600329,18.6919646116,152.264028841,147.574028841,4.67,0.02
 02/21  08:00:00,170.745036746,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,189.400272405,183.565795093,4.67,1.16447731188
 02/21  09:00:00,227.317219957,27.4008098999,0.0286369532913,0.0,34.9369000822,32.3179380704,199.699838218,191.507338218,8.1725,0.02
 02/21  10:00:00,248.885153564,27.4008098999,0.03370338724,0.0,62.886420148,41.4019203762,197.036531647,185.364115996,10.5075,1.16491565154
 02/21  11:00:00,236.401842779,27.4008098999,0.0617193345713,0.0,62.886420148,41.4019203762,199.659616861,187.987150049,10.5075,1.16496681164
 02/21  12:00:00,264.489153822,27.4008098999,0.114560779379,0.0,62.886420148,41.4019203762,199.783980353,186.965822245,10.5075,2.31065810829
 02/21  13:00:00,244.558932047,27.4008098999,0.117214550162,0.0,62.886420148,41.4019203762,200.604336418,188.931381161,10.5075,1.16545525753
 02/21  14:00:00,241.723294648,27.4008098999,0.0855509370285,0.0,62.886420148,41.4019203762,205.467041894,193.794071956,10.5075,1.16546993888
 02/21  15:00:00,236.413647531,27.4008098999,0.0719638157141,0.0,62.886420148,41.4019203762,210.092057328,197.274188156,10.5075,2.31036917212
 02/21  16:00:00,232.469564704,27.4008098999,0.0197961513005,0.0,62.886420148,41.4019203762,212.197364206,200.524763719,10.5075,1.16510048695
 02/21  17:00:00,231.112243662,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.671861982,206.99915643,10.5075,1.1652055514
 02/21  18:00:00,233.606137905,27.4008098999,0.0,0.0,62.886420148,41.4019203762,224.164886439,212.492315424,10.5075,1.16507101452
 02/21  19:00:00,241.927829788,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,232.99686101,222.491847468,9.34,1.16501354225
 02/21  20:00:00,219.741905091,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,240.763110301,230.258137601,9.34,1.16497270085
 02/21  21:00:00,194.786934051,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,245.994599141,236.657286305,8.1725,1.16481283538
 02/21  22:00:00,138.52559979,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,212.641636382,207.951636382,4.67,0.02
 02/21  23:00:00,86.3283433766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949593978,0.0,2.335,1.16449593978
 02/21  24:00:00,121.043467783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,89.7397964401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,82.2944220655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924537737,0.0,2.335,1.16424537737
 02/22  03:00:00,81.1210168126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,80.0798409036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,93.8241556032,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,16.6987075593,13.1994420425,2.335,1.16426551685
 02/22  06:00:00,92.9770700174,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.6862879467,15.3312879467,2.335,0.02
 02/22  07:00:00,133.695283751,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,392.622420299,387.932420299,4.67,0.02
 02/22  08:00:00,132.457039143,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,368.393540201,362.559045275,4.67,1.1644949255
 02/22  09:00:00,208.478126609,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,327.652844154,319.460344154,8.1725,0.02
 02/22  10:00:00,232.897812335,27.4008098999,0.0159871757203,0.0,62.886420148,41.4019203762,284.206256668,272.53394318,10.5075,1.164813488
 02/22  11:00:00,224.606796573,27.4008098999,0.0330035996836,0.0,62.886420148,41.4019203762,262.875592732,251.202995911,10.5075,1.16509682077
 02/22  12:00:00,257.010497993,27.4008098999,0.0393365817117,0.0,62.886420148,41.4019203762,232.730847619,221.058108338,10.5075,1.16523928109
 02/22  13:00:00,239.191936042,27.4008098999,0.0401443381068,0.0,62.886420148,41.4019203762,202.009585747,189.191100259,10.5075,2.31098548778
 02/22  14:00:00,237.735929369,27.4008098999,0.107385744059,0.0,62.886420148,41.4019203762,185.08163405,173.408767413,10.5075,1.16536663654
 02/22  15:00:00,234.006014858,27.4008098999,0.315836485303,0.0,62.886420148,41.4019203762,173.156338817,161.483700593,10.5075,1.16513822331
 02/22  16:00:00,228.646023575,27.4008098999,0.47937586852,0.0,62.886420148,41.4019203762,165.62399127,153.951314853,10.5075,1.16517641706
 02/22  17:00:00,227.732335336,27.4008098999,0.601398156685,0.0,62.886420148,41.4019203762,164.82287295,152.005004606,10.5075,2.31036834386
 02/22  18:00:00,230.50485283,27.4008098999,0.652354425845,0.0,62.886420148,41.4019203762,165.033108999,153.360386444,10.5075,1.1652225557
 02/22  19:00:00,238.584142222,27.4008098999,0.162200038126,0.0,41.9242800987,36.8599292233,189.460184764,178.955041869,9.34,1.16514289509
 02/22  20:00:00,222.276126477,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,213.98912943,203.484262957,9.34,1.16486647261
 02/22  21:00:00,197.01400018,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,227.978456752,219.785956752,8.1725,0.02
 02/22  22:00:00,139.25637061,27.4008098999,0.00880075134401,0.0,13.9747600329,18.6919646116,201.723296651,195.888576921,4.67,1.16471973053
 02/22  23:00:00,82.1447805829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944349361,0.0,2.335,1.16444349361
 02/22  24:00:00,117.297625287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,86.4246013249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,78.9613776474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992864343,0.0,2.335,1.1642864343
 02/23  03:00:00,78.5097326473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,78.2740511622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,92.7809907638,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.7005666037,13.3455666037,2.335,0.02
 02/23  06:00:00,96.2134238602,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.0054465031,23.5061833891,2.335,1.16426311397
 02/23  07:00:00,133.605872702,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,393.980017831,389.290017831,4.67,0.02
 02/23  08:00:00,133.772169753,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,356.53424174,350.699736087,4.67,1.16450565359
 02/23  09:00:00,211.126951762,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,280.680977864,272.488477864,8.1725,0.02
 02/23  10:00:00,238.205887307,27.4008098999,0.094664322369,0.0,62.886420148,41.4019203762,216.614157871,204.941758859,10.5075,1.16489901221
 02/23  11:00:00,227.726382151,27.4008098999,0.0,0.0,62.886420148,41.4019203762,201.987730469,190.315241536,10.5075,1.16498893369
 02/23  12:00:00,260.152488851,27.4008098999,0.122132823794,0.0,62.886420148,41.4019203762,188.124153887,176.45122296,10.5075,1.16543092614
 02/23  13:00:00,242.815851452,27.4008098999,0.378976426955,0.0,62.886420148,41.4019203762,174.1586353,161.340046359,10.5075,2.3110889417
 02/23  14:00:00,240.66275096,27.4008098999,0.527357838442,0.0,62.886420148,41.4019203762,159.99069264,148.317618383,10.5075,1.16557425688
 02/23  15:00:00,236.95209521,27.4008098999,0.625475009383,0.0,62.886420148,41.4019203762,153.36842937,141.69563226,10.5075,1.16529710987
 02/23  16:00:00,233.441471474,27.4008098999,0.742924648541,0.0,62.886420148,41.4019203762,149.069701015,137.397136126,10.5075,1.16506488884
 02/23  17:00:00,232.192477386,27.4008098999,0.800851709525,0.0,62.886420148,41.4019203762,151.877927795,140.20527201,10.5075,1.16515578444
 02/23  18:00:00,234.005788172,27.4008098999,0.673446402439,0.0,62.886420148,41.4019203762,170.307242264,157.489368682,10.5075,2.31037358252
 02/23  19:00:00,240.551825727,27.4008098999,0.150089427181,0.0,41.9242800987,36.8599292233,196.529054187,186.024024595,9.34,1.16502959154
 02/23  20:00:00,222.74078115,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,211.820573915,202.460573915,9.34,0.02
 02/23  21:00:00,196.378116161,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,226.578643551,217.24121376,8.1725,1.16492979107
 02/23  22:00:00,138.638429373,27.4008098999,0.00855425213997,0.0,13.9747600329,18.6919646116,199.642406115,193.807699242,4.67,1.16470687303
 02/23  23:00:00,80.9484624351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.914170089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932064972,0.0,2.335,1.16432064972
 02/24  01:00:00,85.3357800678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,78.5334449586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,78.1808653171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924617257,0.0,2.335,1.16424617257
 02/24  04:00:00,77.8923204909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,108.138851014,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,16.1967598682,13.8417598682,2.335,0.02
 02/24  06:00:00,108.141402921,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,20.187300598,16.688082165,2.335,1.16421843305
 02/24  07:00:00,149.918296803,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,396.383129255,391.693129255,4.67,0.02
 02/24  08:00:00,141.35415494,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,366.215401597,361.525401597,4.67,0.02
 02/24  09:00:00,208.41281394,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,326.074392432,316.737196716,8.1725,1.16469571611
 02/24  10:00:00,232.675631448,27.4008098999,0.0,0.0,62.886420148,41.4019203762,280.044094496,268.371812315,10.5075,1.16478218066
 02/24  11:00:00,223.423033927,27.4008098999,0.0158970377475,0.0,62.886420148,41.4019203762,252.449996497,240.7773931,10.5075,1.1651033967
 02/24  12:00:00,254.2710963,27.4008098999,0.0375899199376,0.0,62.886420148,41.4019203762,229.634400133,217.961586041,10.5075,1.16531409214
 02/24  13:00:00,234.688534542,27.4008098999,0.0406300208686,0.0,62.886420148,41.4019203762,206.154782793,193.336429123,10.5075,2.31085367015
 02/24  14:00:00,232.295664064,27.4008098999,0.305435221332,0.0,62.886420148,41.4019203762,189.118285038,177.445329091,10.5075,1.16545594716
 02/24  15:00:00,230.399846656,27.4008098999,0.44335286036,0.0,62.886420148,41.4019203762,176.186296388,164.513617675,10.5075,1.16517871333
 02/24  16:00:00,228.582054977,27.4008098999,0.537363102837,0.0,62.886420148,41.4019203762,169.060495483,157.387801591,10.5075,1.16519389261
 02/24  17:00:00,228.861892074,27.4008098999,0.509083866567,0.0,62.886420148,41.4019203762,176.757178824,165.084642484,10.5075,1.16503633913
 02/24  18:00:00,232.011049937,27.4008098999,0.470269222583,0.0,62.886420148,41.4019203762,183.845028751,172.172384753,10.5075,1.16514399733
 02/24  19:00:00,240.34138084,27.4008098999,0.064559326047,0.0,41.9242800987,36.8599292233,201.889478755,191.384349795,9.34,1.16512895975
 02/24  20:00:00,218.047068547,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,222.809080436,212.304123824,9.34,1.16495661279
 02/24  21:00:00,191.673208829,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,238.488324513,229.151015844,8.1725,1.16480866904
 02/24  22:00:00,135.090216689,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,212.429505413,206.594843855,4.67,1.16466155776
 02/24  23:00:00,82.5945371155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,117.598723907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937254356,0.0,2.335,1.16437254356
 02/25  01:00:00,84.097434214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,76.323223628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560495192,0.0,1.75125,1.16435495192
 02/25  03:00:00,75.8159253821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,83.5992680618,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,17.3031487659,15.5318987659,1.75125,0.02
 02/25  05:00:00,90.2443269858,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,20.0766178811,17.1610415047,1.75125,1.16432637641
 02/25  06:00:00,93.6318513559,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,33.4818954375,31.7106454375,1.75125,0.02
 02/25  07:00:00,119.218387463,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,440.018029136,436.495529136,3.5025,0.02
 02/25  08:00:00,118.066894848,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,408.095682479,403.428592335,3.5025,1.16459014447
 02/25  09:00:00,180.885523093,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,359.913060243,352.910914355,5.8375,1.16464588761
 02/25  10:00:00,197.998302527,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,302.667026106,293.307026106,9.34,0.02
 02/25  11:00:00,223.436509078,27.4008098999,0.0434898196956,0.0,62.886420148,41.4019203762,255.174144778,243.501548329,10.5075,1.16509644876
 02/25  12:00:00,254.572598939,27.4008098999,0.0290827873002,0.0,62.886420148,41.4019203762,221.270587285,208.452462165,10.5075,2.31062511939
 02/25  13:00:00,236.562863901,27.4008098999,0.230302754261,0.0,62.886420148,41.4019203762,182.16723843,170.494435038,10.5075,1.16530339155
 02/25  14:00:00,236.553911967,27.4008098999,0.730147459534,0.0,62.886420148,41.4019203762,146.383264326,134.71043211,10.5075,1.16533221601
 02/25  15:00:00,239.130861495,27.4008098999,1.08382254845,0.0,62.886420148,41.4019203762,118.467150908,106.7945614,10.5075,1.16508950855
 02/25  16:00:00,239.338663353,27.4008098999,1.40130131691,0.0,62.886420148,41.4019203762,109.34768548,96.5299234507,10.5075,2.31026202932
 02/25  17:00:00,240.928721027,27.4008098999,1.72672667859,0.0,62.886420148,41.4019203762,101.203739652,89.5310977224,10.5075,1.16514192916
 02/25  18:00:00,243.35756037,27.4008098999,1.54609523043,0.0,62.886420148,41.4019203762,113.062582473,101.389875755,10.5075,1.16520671792
 02/25  19:00:00,234.58526005,27.4008098999,0.511139985761,0.0,34.9369000822,32.3179380704,144.706588283,135.368870761,8.1725,1.16521752218
 02/25  20:00:00,188.319238458,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,168.800871826,161.798396971,5.8375,1.16497485504
 02/25  21:00:00,175.555554656,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,187.350690058,181.493190058,5.8375,0.02
 02/25  22:00:00,130.868283428,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,159.955140482,155.287995611,3.5025,1.16464487116
 02/25  23:00:00,85.9507373173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578462734,0.0,1.75125,1.16453462734
 02/25  24:00:00,120.39278992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,90.9041652604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,83.547046354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553461329,0.0,1.75125,1.16428461329
 02/26  03:00:00,83.1181613258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,82.8878275711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,89.4445450057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555868485,0.0,1.75125,1.16430868485
 02/26  06:00:00,89.0296877826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,126.215150741,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,317.64772364,312.980943577,3.5025,1.16428006368
 02/26  08:00:00,128.365112011,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,294.089810316,290.567310316,3.5025,0.02
 02/26  09:00:00,163.220755521,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,263.527090423,260.004590423,3.5025,0.02
 02/26  10:00:00,137.788741663,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,259.825228976,255.158215458,3.5025,1.16451351823
 02/26  11:00:00,172.888596965,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,236.464036955,228.294223408,7.005,1.164813547
 02/26  12:00:00,204.241821302,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,221.529830395,214.504830395,7.005,0.02
 02/26  13:00:00,214.586891855,27.4008098999,0.0662806323887,0.0,41.9242800987,36.8599292233,203.736490219,193.231510936,9.34,1.16497928308
 02/26  14:00:00,212.877591296,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,198.087549806,187.582662794,9.34,1.16488701203
 02/26  15:00:00,208.182615097,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,193.296783604,182.791834135,9.34,1.16494946952
 02/26  16:00:00,204.894045131,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,190.854951562,180.350099776,9.34,1.16485178641
 02/26  17:00:00,205.564527741,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,189.835624007,179.330611896,9.34,1.16501211058
 02/26  18:00:00,180.76324811,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,216.582898125,208.413055519,7.005,1.16484260541
 02/26  19:00:00,195.691650162,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,226.125574306,221.435574306,4.67,0.02
 02/26  20:00:00,177.555292647,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,239.417137533,233.582341033,4.67,1.16479650044
 02/26  21:00:00,166.687252857,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,247.496038073,241.661485796,4.67,1.16455227665
 02/26  22:00:00,149.652445288,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,206.72447867,202.03447867,4.67,0.02
 02/26  23:00:00,90.8633705527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565592502,0.0,1.75125,1.16440592502
 02/26  24:00:00,124.822501542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,96.0092644502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,87.534329556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929012534,0.0,2.335,1.16429012534
 02/27  03:00:00,86.0391527159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,84.8259696064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,90.3531875008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927468895,0.0,2.335,1.16427468895
 02/27  06:00:00,88.8725465492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,136.289190784,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,360.491178474,355.801178474,4.67,0.02
 02/27  08:00:00,135.834866151,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,336.417151029,330.582614513,4.67,1.1645365161
 02/27  09:00:00,211.469724437,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,300.07117275,291.87867275,8.1725,0.02
 02/27  10:00:00,236.528504828,27.4008098999,0.0298317220598,0.0,62.886420148,41.4019203762,272.391768403,260.71941539,10.5075,1.16485301216
 02/27  11:00:00,226.217949794,27.4008098999,0.0,0.0,62.886420148,41.4019203762,260.754093135,249.081461927,10.5075,1.16513120764
 02/27  12:00:00,257.330858,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.152429097,228.334415282,10.5075,2.31051381548
 02/27  13:00:00,238.269337899,27.4008098999,0.0,0.0,62.886420148,41.4019203762,230.722619327,219.049741963,10.5075,1.16537736354
 02/27  14:00:00,235.202899928,27.4008098999,0.0,0.0,62.886420148,41.4019203762,226.846523896,215.173635245,10.5075,1.16538865004
 02/27  15:00:00,231.274100744,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.598490932,211.925832787,10.5075,1.16515814479
 02/27  16:00:00,228.526387962,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.731558295,205.913853816,10.5075,2.31020447872
 02/27  17:00:00,228.424464885,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.522339853,206.849727471,10.5075,1.16511238241
 02/27  18:00:00,231.479956673,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.035293282,211.362562101,10.5075,1.16523118154
 02/27  19:00:00,241.314551491,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,229.092884906,218.587735856,9.34,1.16514905021
 02/27  20:00:00,226.484826485,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,235.764629683,225.259758742,9.34,1.16487094084
 02/27  21:00:00,200.996768505,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,239.560590353,231.368090353,8.1725,0.02
 02/27  22:00:00,142.885907675,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,208.339919365,202.505197081,4.67,1.16472228412
 02/27  23:00:00,85.9409010258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994448985,0.0,2.335,1.1644448985
 02/27  24:00:00,120.77603729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,90.0629049031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,82.5049988117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928725278,0.0,2.335,1.16428725278
 02/28  03:00:00,81.6426299423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,80.9524052898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,102.877369745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,110.558588702,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.1376778908,11.638414877,2.335,1.1642630138
 02/28  07:00:00,151.465619947,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,369.943173344,365.253173344,4.67,0.02
 02/28  08:00:00,145.071296837,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,329.838121736,324.003618574,4.67,1.16450316157
 02/28  09:00:00,213.450415619,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,278.372981032,270.180481032,8.1725,0.02
 02/28  10:00:00,240.301203652,27.4008098999,0.0842154684669,0.0,62.886420148,41.4019203762,229.337487774,217.665095299,10.5075,1.16489247464
 02/28  11:00:00,232.600374628,27.4008098999,0.0451652732335,0.0,62.886420148,41.4019203762,196.78506471,185.112585577,10.5075,1.16497913322
 02/28  12:00:00,266.863808581,27.4008098999,0.429107219386,0.0,62.886420148,41.4019203762,162.274646305,150.601729876,10.5075,1.1654164292
 02/28  13:00:00,255.055530814,27.4008098999,0.860530244765,0.0,62.886420148,41.4019203762,129.549089448,116.730539701,10.5075,2.31104974736
 02/28  14:00:00,259.557158328,27.4008098999,1.43898920885,0.0,62.886420148,41.4019203762,97.4036967732,85.7306468832,10.5075,1.16554988991
 02/28  15:00:00,258.797001222,27.4008098999,1.92754221245,0.0,62.886420148,41.4019203762,80.4243695346,68.7515987307,10.5075,1.16527080393
 02/28  16:00:00,255.781857383,27.4008098999,2.20127770499,0.0,62.886420148,41.4019203762,72.3957553917,60.723218948,10.5075,1.16503644371
 02/28  17:00:00,252.30451186,27.4008098999,1.55026066757,0.0,62.886420148,41.4019203762,97.5988253526,85.9262013186,10.5075,1.16512403404
 02/28  18:00:00,251.990554244,27.4008098999,1.01361618006,0.0,62.886420148,41.4019203762,123.849595476,111.031794357,10.5075,2.31030111895
 02/28  19:00:00,258.857203932,27.4008098999,0.648903780178,0.0,41.9242800987,36.8599292233,131.46055545,120.9555659,9.34,1.16498954977
 02/28  20:00:00,239.931749615,27.4008098999,0.583661206769,0.0,41.9242800987,36.8599292233,136.346343609,126.986343609,9.34,0.02
 02/28  21:00:00,212.859237505,27.4008098999,0.34312506323,0.0,34.9369000822,32.3179380704,143.456112948,134.11872542,8.1725,1.16488752834
 02/28  22:00:00,151.574245944,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,120.720510705,114.88584865,4.67,1.16466205464
 02/28  23:00:00,99.2150875723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,131.618289015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936240253,0.0,2.335,1.16436240253
 03/01  01:00:00,100.775837449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,90.7981507081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,87.5160078999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927397828,0.0,2.335,1.16427397828
 03/01  04:00:00,84.963959366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,89.6567495486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,88.0811656003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924098111,0.0,2.335,1.16424098111
 03/01  07:00:00,135.613322677,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,373.89570375,369.20570375,4.67,0.02
 03/01  08:00:00,135.550945822,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,342.203604567,337.513604567,4.67,0.02
 03/01  09:00:00,211.92168548,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,301.870331133,292.533185592,8.1725,1.16464554138
 03/01  10:00:00,238.235147401,27.4008098999,0.04884241133,0.0,62.886420148,41.4019203762,251.088787441,239.416366553,10.5075,1.16492088782
 03/01  11:00:00,229.386257674,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.807266556,224.134720773,10.5075,1.16504578304
 03/01  12:00:00,259.822827958,27.4008098999,0.0,0.0,62.886420148,41.4019203762,224.330637008,212.657884523,10.5075,1.1652524852
 03/01  13:00:00,240.239722029,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.277173968,205.458954565,10.5075,2.31071940329
 03/01  14:00:00,236.882953141,27.4008098999,0.0,0.0,62.886420148,41.4019203762,215.123117502,203.45023368,10.5075,1.16538382257
 03/01  15:00:00,232.615446108,27.4008098999,0.0,0.0,62.886420148,41.4019203762,219.929726961,208.257122329,10.5075,1.165104632
 03/01  16:00:00,229.702282252,27.4008098999,0.0,0.0,62.886420148,41.4019203762,218.299961739,206.627345102,10.5075,1.16511663725
 03/01  17:00:00,230.098562118,27.4008098999,0.0,0.0,62.886420148,41.4019203762,216.983072013,205.310364086,10.5075,1.16520792646
 03/01  18:00:00,233.445807589,27.4008098999,0.0166734224936,0.0,62.886420148,41.4019203762,218.281912108,206.609351357,10.5075,1.16506075074
 03/01  19:00:00,241.94275861,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,229.557306181,219.052263646,9.34,1.16504253514
 03/01  20:00:00,226.508293047,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,239.582985285,229.078117377,9.34,1.16486790851
 03/01  21:00:00,200.963097136,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,244.894450398,235.55703774,8.1725,1.16491265824
 03/01  22:00:00,143.308241468,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,213.216625677,207.381905882,4.67,1.16471979554
 03/01  23:00:00,86.6157119643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,121.354482431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993650128,0.0,2.335,1.1643650128
 03/02  01:00:00,90.6646191119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,83.0228337495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,81.9990054043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925071271,0.0,2.335,1.16425071271
 03/02  04:00:00,80.9624261921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,86.5208289234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,93.3876744895,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.523612894,13.168612894,2.335,0.02
 03/02  07:00:00,133.791641654,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,392.37577732,386.541499199,4.67,1.16427812075
 03/02  08:00:00,132.593934509,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,361.437858724,356.747858724,4.67,0.02
 03/02  09:00:00,208.494679631,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,330.48607105,321.14894555,8.1725,1.16462550024
 03/02  10:00:00,232.52153151,27.4008098999,0.0,0.0,62.886420148,41.4019203762,297.211190298,285.538752707,10.5075,1.16493759052
 03/02  11:00:00,222.794606885,27.4008098999,0.0,0.0,62.886420148,41.4019203762,279.544832475,267.872230738,10.5075,1.16510173723
 03/02  12:00:00,253.599763473,27.4008098999,0.0392732335627,0.0,62.886420148,41.4019203762,249.703474517,238.03059817,10.5075,1.16537634702
 03/02  13:00:00,233.2097181,27.4008098999,0.0,0.0,62.886420148,41.4019203762,235.022686349,223.349700435,10.5075,1.16548591461
 03/02  14:00:00,230.22803674,27.4008098999,0.0,0.0,62.886420148,41.4019203762,229.187250243,216.368728505,10.5075,2.31102173811
 03/02  15:00:00,226.367717982,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.290140674,211.617445572,10.5075,1.16519510169
 03/02  16:00:00,222.847628973,27.4008098999,0.0,0.0,62.886420148,41.4019203762,219.13061051,207.457925775,10.5075,1.16518473498
 03/02  17:00:00,222.614055047,27.4008098999,0.0,0.0,62.886420148,41.4019203762,229.041081252,217.368552933,10.5075,1.16502831942
 03/02  18:00:00,225.859503336,27.4008098999,0.0,0.0,62.886420148,41.4019203762,244.81083882,233.138202868,10.5075,1.16513595256
 03/02  19:00:00,235.514829707,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,263.556197683,253.05110224,9.34,1.16509544252
 03/02  20:00:00,219.149805877,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,281.789466838,271.284581435,9.34,1.16488540281
 03/02  21:00:00,194.318444649,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,291.846738288,282.50931317,8.1725,1.16492511816
 03/02  22:00:00,137.508898408,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,274.477049052,268.642437097,4.67,1.16461195566
 03/02  23:00:00,79.3546480588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.185921165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.0203867405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924501023,0.0,2.335,1.16424501023
 03/03  02:00:00,85.4252216731,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,23.9767858704,21.6217858704,2.335,0.02
 03/03  03:00:00,89.3284263142,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,40.8258141056,38.4708141056,2.335,0.02
 03/03  04:00:00,89.817734968,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,46.8481227873,43.3488431621,2.335,1.16427962518
 03/03  05:00:00,111.633776572,11.7224834815,0.0,0.0,3.49369000822,9.08398230582,40.0553968678,37.7003968678,2.335,0.02
 03/03  06:00:00,115.432535318,15.6816510197,0.0,0.0,3.49369000822,9.08398230582,63.4316710147,61.0766710147,2.335,0.02
 03/03  07:00:00,146.328135824,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,501.771162783,495.936929178,4.67,1.1642336049
 03/03  08:00:00,141.064014105,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,451.19898147,446.50898147,4.67,0.02
 03/03  09:00:00,208.260908581,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,387.924827615,378.587735995,8.1725,1.16459162035
 03/03  10:00:00,232.48867907,27.4008098999,0.0,0.0,62.886420148,41.4019203762,305.382203497,293.709952297,10.5075,1.16475119977
 03/03  11:00:00,223.29104469,27.4008098999,0.0417046971836,0.0,62.886420148,41.4019203762,259.067128671,248.539628671,10.5075,0.02
 03/03  12:00:00,254.531661119,27.4008098999,0.0656308897741,0.0,62.886420148,41.4019203762,218.187425133,205.368920993,10.5075,2.31100414033
 03/03  13:00:00,235.594802477,27.4008098999,0.198290676572,0.0,62.886420148,41.4019203762,184.175863534,172.502747417,10.5075,1.16561611758
 03/03  14:00:00,233.318078996,27.4008098999,0.614103034089,0.0,62.886420148,41.4019203762,159.523854995,146.705715739,10.5075,2.31063925585
 03/03  15:00:00,231.024925265,27.4008098999,0.910352772863,0.0,62.886420148,41.4019203762,137.907941704,126.235170145,10.5075,1.16527155906
 03/03  16:00:00,230.255194885,27.4008098999,1.27371455646,0.0,62.886420148,41.4019203762,120.816441852,109.143702921,10.5075,1.16523893138
 03/03  17:00:00,232.186525907,27.4008098999,1.54038161463,0.0,62.886420148,41.4019203762,117.658419588,105.985833594,10.5075,1.16508599384
 03/03  18:00:00,235.567608264,27.4008098999,1.43020322796,0.0,62.886420148,41.4019203762,126.400968735,114.728271494,10.5075,1.16519724075
 03/03  19:00:00,242.70237653,27.4008098999,0.680113986885,0.0,41.9242800987,36.8599292233,153.369713079,142.864578806,9.34,1.16513427305
 03/03  20:00:00,220.529089385,27.4008098999,0.463814199076,0.0,41.9242800987,36.8599292233,171.321592562,160.816703562,9.34,1.16488900004
 03/03  21:00:00,195.217477218,27.4008098999,0.192890020459,0.0,34.9369000822,32.3179380704,176.832538925,167.495115247,8.1725,1.16492367819
 03/03  22:00:00,139.100011226,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,144.125827578,139.435827578,4.67,0.02
 03/03  23:00:00,87.425899326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947872506,0.0,2.335,1.16447872506
 03/03  24:00:00,121.949191161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,90.5882304094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569113933,0.0,1.75125,1.16444113933
 03/04  02:00:00,82.7532308765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,82.0291741516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,81.2294780752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555501751,0.0,1.75125,1.16430501751
 03/04  05:00:00,87.0059584767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,85.7587372772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  07:00:00,117.994874732,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,343.6776767,339.010833079,3.5025,1.16434362058
 03/04  08:00:00,121.146946249,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,315.730992049,312.208492049,3.5025,0.02
 03/04  09:00:00,184.90926145,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,279.045375069,272.043258917,5.8375,1.16461615209
 03/04  10:00:00,205.181257244,27.4008098999,0.0682441677468,0.0,41.9242800987,36.8599292233,217.013948577,206.509141354,9.34,1.16480722366
 03/04  11:00:00,232.522657824,27.4008098999,0.309398201464,0.0,62.886420148,41.4019203762,166.857478512,155.185027933,10.5075,1.16495057878
 03/04  12:00:00,266.438371475,27.4008098999,0.898765135331,0.0,62.886420148,41.4019203762,130.759021721,119.086179686,10.5075,1.16534203535
 03/04  13:00:00,251.715651248,27.4008098999,1.24856230901,0.0,62.886420148,41.4019203762,109.005195583,97.3322846628,10.5075,1.16541092039
 03/04  14:00:00,251.584304987,27.4008098999,1.7444316322,0.0,62.886420148,41.4019203762,93.2103404123,80.3919714606,10.5075,2.31086895168
 03/04  15:00:00,249.009728303,27.4008098999,2.08698298385,0.0,62.886420148,41.4019203762,87.176374665,75.5037769332,10.5075,1.16509773183
 03/04  16:00:00,245.360518341,27.4008098999,2.28365018717,0.0,62.886420148,41.4019203762,84.6260714631,72.9533755684,10.5075,1.16519589462
 03/04  17:00:00,245.861293039,27.4008098999,2.41300019563,0.0,62.886420148,41.4019203762,83.5278945807,71.8551175859,10.5075,1.16527699484
 03/04  18:00:00,247.467922755,27.4008098999,2.25084340962,0.0,62.886420148,41.4019203762,94.6431322332,82.9705423431,10.5075,1.16508989012
 03/04  19:00:00,238.313039474,27.4008098999,0.863092271381,0.0,34.9369000822,32.3179380704,123.310259123,113.972645822,8.1725,1.16511330101
 03/04  20:00:00,191.539753563,27.4008098999,0.121222156661,0.0,20.9621400493,23.2339557645,147.758944282,140.756507477,5.8375,1.16493680531
 03/04  21:00:00,178.345911078,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,201.226190453,194.223863685,5.8375,1.16482676851
 03/04  22:00:00,129.456514951,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,219.845480398,216.322980398,3.5025,0.02
 03/04  23:00:00,82.1184939397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581083104,0.0,1.75125,1.16456083104
 03/04  24:00:00,116.407042455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,84.0627859562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557635676,0.0,1.75125,1.16432635676
 03/05  02:00:00,76.1796513497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,75.6432966656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555686241,0.0,1.75125,1.16430686241
 03/05  04:00:00,87.4532604172,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,32.963102011,31.191852011,1.75125,0.02
 03/05  05:00:00,94.0121466797,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,37.1629378141,35.3916878141,1.75125,0.02
 03/05  06:00:00,89.5102567128,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,30.3801826013,27.464614417,1.75125,1.16431818425
 03/05  07:00:00,115.492926277,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,517.24582822,513.72332822,3.5025,0.02
 03/05  08:00:00,117.703830261,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,481.426243838,477.903743838,3.5025,0.02
 03/05  09:00:00,153.17238071,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,429.173083175,424.506177486,3.5025,1.164405689
 03/05  10:00:00,125.343021113,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,420.198685154,416.676185154,3.5025,0.02
 03/05  11:00:00,160.354701931,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,380.220560835,372.050745621,7.005,1.16481521384
 03/05  12:00:00,191.779469682,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,355.470419456,347.30057906,7.005,1.16484039596
 03/05  13:00:00,198.821637047,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,324.876574421,314.371548646,9.34,1.16502577594
 03/05  14:00:00,196.180646825,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,316.047459576,305.542528876,9.34,1.16493069994
 03/05  15:00:00,192.406327803,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,303.609535879,294.249535879,9.34,0.02
 03/05  16:00:00,189.022330253,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,298.368946144,287.86396078,9.34,1.16498536348
 03/05  17:00:00,189.042599757,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,297.077329141,286.57240967,9.34,1.16491947041
 03/05  18:00:00,160.591643812,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,346.551321805,338.381350915,7.005,1.1649708903
 03/05  19:00:00,180.621094444,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,364.881598899,359.046845627,4.67,1.16475327217
 03/05  20:00:00,160.647251017,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,371.014072333,365.179371508,4.67,1.16470082461
 03/05  21:00:00,151.842093241,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,381.84235934,377.15235934,4.67,0.02
 03/05  22:00:00,137.625422854,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,347.599829194,341.765327129,4.67,1.16450206497
 03/05  23:00:00,77.1249711057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,112.916665405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,88.0319935091,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,13.5661358888,10.0669030991,2.335,1.16423278969
 03/06  02:00:00,89.6462129422,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,31.8268858341,29.4718858341,2.335,0.02
 03/06  03:00:00,85.6291940159,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,25.1345045786,22.7795045786,2.335,0.02
 03/06  04:00:00,89.8205191683,12.2898728508,0.0,0.0,3.49369000822,9.08398230582,42.6760512788,39.1768077363,2.335,1.16424354249
 03/06  05:00:00,96.5772164954,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,42.054559138,39.699559138,2.335,0.02
 03/06  06:00:00,95.2433227495,11.4407301285,0.0,0.0,3.49369000822,9.08398230582,34.6492954447,32.2942954447,2.335,0.02
 03/06  07:00:00,129.791105448,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,477.60987843,471.775658655,4.67,1.16421977562
 03/06  08:00:00,132.140788864,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,425.619612569,420.929612569,4.67,0.02
 03/06  09:00:00,208.297629792,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,383.318582105,373.981437698,8.1725,1.16464440684
 03/06  10:00:00,232.530317068,27.4008098999,0.0,0.0,62.886420148,41.4019203762,335.723053634,324.05075245,10.5075,1.16480118339
 03/06  11:00:00,222.755196494,27.4008098999,0.0,0.0,62.886420148,41.4019203762,310.704575857,299.032114385,10.5075,1.16496147197
 03/06  12:00:00,253.475583753,27.4008098999,0.0,0.0,62.886420148,41.4019203762,285.381701627,273.708970106,10.5075,1.16523152094
 03/06  13:00:00,233.345394174,27.4008098999,0.0,0.0,62.886420148,41.4019203762,261.877771186,250.204934037,10.5075,1.16533714926
 03/06  14:00:00,230.567564738,27.4008098999,0.0,0.0,62.886420148,41.4019203762,240.406241184,227.588027126,10.5075,2.3107140586
 03/06  15:00:00,226.961766974,27.4008098999,0.0,0.0,62.886420148,41.4019203762,226.241540393,214.568735015,10.5075,1.16530537774
 03/06  16:00:00,223.826592117,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.063227709,202.390703288,10.5075,1.16502442088
