Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  17:00:00,224.83797206,27.4008098999,0.0593239839737,0.0,62.886420148,41.4019203762,204.148674883,192.476059345,10.5075,1.16511553714
 03/06  18:00:00,225.181116368,27.4008098999,0.136992588888,0.0,62.886420148,41.4019203762,203.292741093,191.620017176,10.5075,1.16522391749
 03/06  19:00:00,237.376681067,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,217.0631889,206.558030249,9.34,1.16515865107
 03/06  20:00:00,220.19816756,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,253.044781965,242.539870217,9.34,1.16491174801
 03/06  21:00:00,195.345080623,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,249.014961313,239.67751728,8.1725,1.16494403361
 03/06  22:00:00,138.474672928,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,209.397655202,204.707655202,4.67,0.02
 03/06  23:00:00,80.6392033951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946259411,0.0,2.335,1.16446259411
 03/06  24:00:00,115.877416422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,85.4396014795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,78.3208493696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929854229,0.0,2.335,1.16429854229
 03/07  03:00:00,78.1821790059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,78.1659084105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,108.454037073,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,16.9462685713,13.4472126973,2.335,1.16405587406
 03/07  06:00:00,112.350692532,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,27.3091483847,24.9541483847,2.335,0.02
 03/07  07:00:00,146.717786797,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,404.643555686,399.953555686,4.67,0.02
 03/07  08:00:00,141.823504988,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,361.348449992,355.513955113,4.67,1.16449487904
 03/07  09:00:00,209.503883455,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,302.406811754,294.214311754,8.1725,0.02
 03/07  10:00:00,235.855963327,27.4008098999,0.0529569341919,0.0,62.886420148,41.4019203762,245.436128904,233.763708637,10.5075,1.1649202678
 03/07  11:00:00,228.126798491,27.4008098999,0.0615604736415,0.0,62.886420148,41.4019203762,196.5792324,184.906654373,10.5075,1.16507802701
 03/07  12:00:00,261.492218328,27.4008098999,0.57729312583,0.0,62.886420148,41.4019203762,153.43038879,140.612278784,10.5075,2.31061000509
 03/07  13:00:00,245.657506639,27.4008098999,0.903758006009,0.0,62.886420148,41.4019203762,127.855393589,116.182478898,10.5075,1.16541469048
 03/07  14:00:00,246.003197969,27.4008098999,1.42375976064,0.0,62.886420148,41.4019203762,102.92903273,91.2561134506,10.5075,1.16541927935
 03/07  15:00:00,244.594993163,27.4008098999,2.05340487875,0.0,62.886420148,41.4019203762,83.550143085,71.8774589405,10.5075,1.1651841445
 03/07  16:00:00,242.019024796,27.4008098999,2.46798423254,0.0,62.886420148,41.4019203762,75.9836967954,63.1659582608,10.5075,2.31023853467
 03/07  17:00:00,242.306305138,27.4008098999,2.63844610437,0.0,62.886420148,41.4019203762,76.4741596877,64.801539694,10.5075,1.16511999377
 03/07  18:00:00,240.988672449,27.4008098999,2.52247974381,0.0,62.886420148,41.4019203762,85.0815974533,73.4088658008,10.5075,1.16523165248
 03/07  19:00:00,245.990509462,27.4008098999,1.03659210129,0.0,41.9242800987,36.8599292233,129.062678366,118.557534265,9.34,1.1651441012
 03/07  20:00:00,221.976820861,27.4008098999,0.550930529033,0.0,41.9242800987,36.8599292233,164.767374966,154.262512681,9.34,1.16486228488
 03/07  21:00:00,196.157400841,27.4008098999,0.14643096711,0.0,34.9369000822,32.3179380704,180.116947319,171.924447319,8.1725,0.02
 03/07  22:00:00,139.163221441,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,173.343286519,167.508627657,4.67,1.16465886249
 03/07  23:00:00,86.9371489394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942945136,0.0,2.335,1.16442945136
 03/07  24:00:00,121.265931418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,91.0316155102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,82.9651595899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927065646,0.0,2.335,1.16427065646
 03/08  03:00:00,81.8306488334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,81.4386764517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,87.6440849452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,87.0802214715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924449204,0.0,2.335,1.16424449204
 03/08  07:00:00,132.485136234,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,350.093213836,345.403213836,4.67,0.02
 03/08  08:00:00,138.074464956,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,294.68958196,288.85510254,4.67,1.16447942006
 03/08  09:00:00,218.390047093,27.4008098999,0.0707896982593,0.0,34.9369000822,32.3179380704,215.249984227,207.057484227,8.1725,0.02
 03/08  10:00:00,253.857105165,27.4008098999,0.652790687247,0.0,62.886420148,41.4019203762,140.663832011,128.991473528,10.5075,1.16485848369
 03/08  11:00:00,250.194264122,27.4008098999,1.61117916325,0.0,62.886420148,41.4019203762,92.2856144026,80.6131749734,10.5075,1.16493942918
 03/08  12:00:00,281.43141074,27.4008098999,2.3970502364,0.0,62.886420148,41.4019203762,65.0933145417,53.4204480667,10.5075,1.16536647496
 03/08  13:00:00,267.160212436,27.4008098999,2.69222162243,0.0,62.886420148,41.4019203762,55.6667244969,42.8482967628,10.5075,2.31092773409
 03/08  14:00:00,264.803969315,27.4008098999,2.97655551023,0.0,62.886420148,41.4019203762,47.1803230497,35.5073445275,10.5075,1.16547852228
 03/08  15:00:00,258.086588622,27.4008098999,2.90825961448,0.0,62.886420148,41.4019203762,53.0855101463,41.4128149025,10.5075,1.16519524382
 03/08  16:00:00,247.005605775,27.4008098999,2.39298546639,0.0,62.886420148,41.4019203762,77.6583628022,65.9856613024,10.5075,1.16520149975
 03/08  17:00:00,237.371414115,27.4008098999,1.34944484578,0.0,62.886420148,41.4019203762,129.665976965,117.993440467,10.5075,1.16503649813
 03/08  18:00:00,231.494515616,27.4008098999,0.708471803373,0.0,62.886420148,41.4019203762,176.183299546,164.510665383,10.5075,1.16513416285
 03/08  19:00:00,239.304819418,27.4008098999,0.196473817819,0.0,41.9242800987,36.8599292233,204.994093866,194.488983311,9.34,1.16511055454
 03/08  20:00:00,220.444965812,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,226.622246876,216.117315291,9.34,1.16493158448
 03/08  21:00:00,194.895957427,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,250.90884279,241.571467482,8.1725,1.16487530724
 03/08  22:00:00,137.740065986,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,234.018419093,228.183720095,4.67,1.1646989977
 03/08  23:00:00,79.7846826166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.384230618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933227223,0.0,2.335,1.16433227223
 03/09  01:00:00,84.1441245793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,77.725479288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,85.490256463,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,24.5534791794,21.0541766628,2.335,1.16430251663
 03/09  04:00:00,85.5438625318,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,25.7853401403,23.4303401403,2.335,0.02
 03/09  05:00:00,95.9139959112,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,44.9950460239,42.6400460239,2.335,0.02
 03/09  06:00:00,95.5644756293,12.0722408493,0.0,0.0,3.49369000822,9.08398230582,44.4022881476,42.0472881476,2.335,0.02
 03/09  07:00:00,129.716594221,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,496.469535788,490.635257013,4.67,1.16427877514
 03/09  08:00:00,131.673000549,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,461.496465174,456.806465174,4.67,0.02
 03/09  09:00:00,208.009823715,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,420.184549324,410.847380618,8.1725,1.16466870597
 03/09  10:00:00,231.808909275,27.4008098999,0.0,0.0,62.886420148,41.4019203762,373.657253594,361.984969811,10.5075,1.16478378311
 03/09  11:00:00,222.11955233,27.4008098999,0.0,0.0,62.886420148,41.4019203762,348.39429458,336.721664344,10.5075,1.16513023575
 03/09  12:00:00,253.144331969,27.4008098999,0.0,0.0,62.886420148,41.4019203762,307.130702674,295.457806465,10.5075,1.16539620906
 03/09  13:00:00,232.778300966,27.4008098999,0.0,0.0,62.886420148,41.4019203762,281.335518153,269.662519591,10.5075,1.16549856207
 03/09  14:00:00,229.397388914,27.4008098999,0.0,0.0,62.886420148,41.4019203762,265.930159471,253.111631876,10.5075,2.31102759434
 03/09  15:00:00,225.67131558,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.107595296,238.434904172,10.5075,1.16519112451
 03/09  16:00:00,222.281020309,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.687648721,231.014973775,10.5075,1.16517494618
 03/09  17:00:00,222.313646749,27.4008098999,0.0,0.0,62.886420148,41.4019203762,245.195452981,233.522939435,10.5075,1.16501354589
 03/09  18:00:00,222.304413276,27.4008098999,0.0,0.0,62.886420148,41.4019203762,255.133046291,243.460431916,10.5075,1.16511437537
 03/09  19:00:00,235.417830432,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,272.904641782,262.39957348,9.34,1.16506830234
 03/09  20:00:00,219.220811142,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,285.052749129,274.54789502,9.34,1.16485410946
 03/09  21:00:00,194.209042462,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,297.911841083,288.574453029,8.1725,1.16488805311
 03/09  22:00:00,137.447599484,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,277.562010404,272.872010404,4.67,0.02
 03/09  23:00:00,79.3126606631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949238146,0.0,2.335,1.16449238146
 03/09  24:00:00,115.194462254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.2243456488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927406037,0.0,2.335,1.16427406037
 03/10  02:00:00,85.3138129443,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,22.7967549245,20.4417549245,2.335,0.02
 03/10  03:00:00,85.5105653321,8.04816056617,0.0,0.0,3.49369000822,9.08398230582,26.0947607882,23.7397607882,2.335,0.02
 03/10  04:00:00,90.0000295679,12.7255740076,0.0,0.0,3.49369000822,9.08398230582,46.7364744063,43.2371910374,2.335,1.16428336885
 03/10  05:00:00,114.128582305,14.3962717883,0.0,0.0,3.49369000822,9.08398230582,45.7458965299,43.3908965299,2.335,0.02
 03/10  06:00:00,111.29360209,11.6131512,0.0,0.0,3.49369000822,9.08398230582,37.5123205019,35.1573205019,2.335,0.02
 03/10  07:00:00,146.04765963,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,521.802982571,517.112982571,4.67,0.02
 03/10  08:00:00,140.84397632,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,473.0837216,467.249209646,4.67,1.1645119541
 03/10  09:00:00,208.116907331,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,423.312587131,413.975397062,8.1725,1.16469006855
 03/10  10:00:00,232.046671812,27.4008098999,0.0,0.0,62.886420148,41.4019203762,359.747864129,349.220364129,10.5075,0.02
 03/10  11:00:00,222.217749297,27.4008098999,0.0,0.0,62.886420148,41.4019203762,318.667417501,306.994829222,10.5075,1.16508827867
 03/10  12:00:00,253.214105705,27.4008098999,0.0,0.0,62.886420148,41.4019203762,286.585285561,273.766934327,10.5075,2.31085123459
 03/10  13:00:00,232.977231515,27.4008098999,0.0,0.0,62.886420148,41.4019203762,259.472893241,247.799862887,10.5075,1.16553035361
 03/10  14:00:00,229.737670962,27.4008098999,0.0318771231742,0.0,62.886420148,41.4019203762,238.095369098,226.422337344,10.5075,1.16553175454
 03/10  15:00:00,226.16219857,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.685307373,210.867343965,10.5075,2.31046340764
 03/10  16:00:00,223.053396062,27.4008098999,0.0462194364149,0.0,62.886420148,41.4019203762,207.658511721,195.98588116,10.5075,1.16513056061
 03/10  17:00:00,223.276122383,27.4008098999,0.161715199155,0.0,62.886420148,41.4019203762,205.845421414,194.17269968,10.5075,1.16522173374
 03/10  18:00:00,223.042352635,27.4008098999,0.110502898096,0.0,62.886420148,41.4019203762,215.263179213,203.590602691,10.5075,1.16507652255
 03/10  19:00:00,235.782094562,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,233.621223776,223.116215739,9.34,1.16500803691
 03/10  20:00:00,212.68791453,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,251.684513905,241.179557255,9.34,1.16495665087
 03/10  21:00:00,188.029643102,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,267.178876061,257.841588574,8.1725,1.16478748645
 03/10  22:00:00,132.698161114,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,248.166277902,243.476277902,4.67,0.02
 03/10  23:00:00,79.4001393135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946693402,0.0,2.335,1.16446693402
 03/10  24:00:00,115.254321298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,82.3131382419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.2513489166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156267744,0.0,1.75125,1.1643767744
 03/11  03:00:00,83.0582886292,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,22.9880639319,21.2168139319,1.75125,0.02
 03/11  04:00:00,83.3187972788,8.09652323318,0.0,0.0,3.49369000822,6.81298672936,27.962947309,25.0473797386,1.75125,1.16431757039
 03/11  05:00:00,95.0974172348,13.4518883203,0.0,0.0,3.49369000822,6.81298672936,46.3986747441,44.6274247441,1.75125,0.02
 03/11  06:00:00,94.5403248166,13.3068003193,0.0,0.0,3.49369000822,6.81298672936,41.2354652676,39.4642152676,1.75125,0.02
 03/11  07:00:00,115.557726279,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,491.583289665,486.916509742,3.5025,1.1642799231
 03/11  08:00:00,117.678273119,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,439.168738679,435.646238679,3.5025,0.02
 03/11  09:00:00,180.790323053,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,363.586884644,356.58476739,5.8375,1.16461725314
 03/11  10:00:00,199.075600997,27.4008098999,0.0114042932575,0.0,41.9242800987,36.8599292233,269.612016398,259.107202141,9.34,1.16481425673
 03/11  11:00:00,224.456867852,27.4008098999,0.0707064777953,0.0,62.886420148,41.4019203762,220.449432761,208.776919031,10.5075,1.16501372985
 03/11  12:00:00,255.262550465,27.4008098999,0.159888724045,0.0,62.886420148,41.4019203762,186.073129251,174.400465493,10.5075,1.16516375837
 03/11  13:00:00,238.315931809,27.4008098999,0.749865654539,0.0,62.886420148,41.4019203762,148.519942121,136.846912592,10.5075,1.16552952896
 03/11  14:00:00,237.103900782,27.4008098999,1.0486751884,0.0,62.886420148,41.4019203762,128.322156978,116.649111139,10.5075,1.16554583878
 03/11  15:00:00,234.992581969,27.4008098999,1.39148595218,0.0,62.886420148,41.4019203762,115.987142285,103.169191561,10.5075,2.31045072346
 03/11  16:00:00,233.058960329,27.4008098999,1.72542455418,0.0,62.886420148,41.4019203762,106.93442207,95.2616794022,10.5075,1.16524266808
 03/11  17:00:00,234.356580667,27.4008098999,1.92959329789,0.0,62.886420148,41.4019203762,103.821844575,92.1492853855,10.5075,1.16505918983
 03/11  18:00:00,233.181620349,27.4008098999,1.65588319079,0.0,62.886420148,41.4019203762,117.874960551,106.202344511,10.5075,1.16511604069
 03/11  19:00:00,227.815531166,27.4008098999,0.404444604669,0.0,34.9369000822,32.3179380704,160.335886009,150.998261703,8.1725,1.16512430686
 03/11  20:00:00,181.633471202,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,181.498576211,174.496167558,5.8375,1.16490865317
 03/11  21:00:00,170.911888734,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,187.983109379,180.9808456,5.8375,1.16476377913
 03/11  22:00:00,127.767957854,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,155.00434279,151.48184279,3.5025,0.02
 03/11  23:00:00,83.3891957378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157916795,0.0,1.75125,1.1645416795
 03/11  24:00:00,120.064096016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,92.8239393532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557689229,0.0,1.75125,1.16432689229
 03/12  02:00:00,86.0375959366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,85.9993171929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,92.4523714329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550545426,0.0,1.75125,1.16425545426
 03/12  05:00:00,91.6844858934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,131.68518814,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,309.761291956,306.238791956,3.5025,0.02
 03/12  07:00:00,137.314511442,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,298.289315001,293.62240805,3.5025,1.16440695091
 03/12  08:00:00,165.119170508,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,262.108553935,258.586053935,3.5025,0.02
 03/12  09:00:00,141.502636721,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,226.879242506,222.212228949,3.5025,1.16451355653
 03/12  10:00:00,179.923916055,27.4008098999,0.060726026035,0.0,27.9495200658,27.7759469175,169.39553222,162.37053222,7.005,0.02
 03/12  11:00:00,216.033844802,27.4008098999,0.0537909062457,0.0,27.9495200658,27.7759469175,126.746308843,118.576512188,7.005,1.1647966549
 03/12  12:00:00,235.319235576,27.4008098999,0.972432401456,0.0,41.9242800987,36.8599292233,83.5002305495,72.9952971179,9.34,1.16493343158
 03/12  13:00:00,239.405509138,27.4008098999,1.57256724259,0.0,41.9242800987,36.8599292233,59.3806401112,48.8758091681,9.34,1.16483094313
 03/12  14:00:00,240.090236764,27.4008098999,2.31085523436,0.0,41.9242800987,36.8599292233,37.5798427943,27.0749696276,9.34,1.16487316672
 03/12  15:00:00,238.284686706,27.4008098999,2.74117012889,0.0,41.9242800987,36.8599292233,26.4040825209,15.8991109617,9.34,1.16497155915
 03/12  16:00:00,237.968430897,27.4008098999,2.75540118957,0.0,41.9242800987,36.8599292233,29.1608720906,18.6559466859,9.34,1.16492540474
 03/12  17:00:00,209.11336621,27.4008098999,1.58210720394,0.0,27.9495200658,27.7759469175,38.5097453305,31.4847453305,7.005,0.02
 03/12  18:00:00,212.136822818,27.4008098999,0.715896346257,0.0,13.9747600329,18.6919646116,52.641163531,46.8064385582,4.67,1.16472497282
 03/12  19:00:00,206.580522817,27.4008098999,0.300469653859,0.0,13.9747600329,18.6919646116,82.8864470526,77.0517973106,4.67,1.16464974205
 03/12  20:00:00,188.546622227,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,114.017938691,109.327938691,4.67,0.02
 03/12  21:00:00,169.036693292,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,77.0708222092,71.2362803525,4.67,1.16454185672
 03/12  22:00:00,112.843305235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,144.035615026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557518309,0.0,1.75125,1.16432518309
 03/12  24:00:00,116.145761137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,107.375673608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,105.399163033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930541536,0.0,2.335,1.16430541536
 03/13  03:00:00,103.994631256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,108.717188291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,106.715494702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926924443,0.0,2.335,1.16426924443
 03/13  06:00:00,155.158597852,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,192.61344378,187.92344378,4.67,0.02
 03/13  07:00:00,155.323347641,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,207.365170588,202.675170588,4.67,0.02
 03/13  08:00:00,223.675766105,27.4008098999,0.0329616148015,0.0,34.9369000822,32.3179380704,202.314746811,192.977533811,8.1725,1.1647129999
 03/13  09:00:00,247.403381407,27.4008098999,0.132386323108,0.0,62.886420148,41.4019203762,191.946338274,180.273915511,10.5075,1.16492276211
 03/13  10:00:00,235.05306286,27.4008098999,0.224170803045,0.0,62.886420148,41.4019203762,190.980129541,179.307593105,10.5075,1.16503643615
 03/13  11:00:00,263.753229486,27.4008098999,0.332568709196,0.0,62.886420148,41.4019203762,183.60966397,171.936935202,10.5075,1.16522876793
 03/13  12:00:00,244.087467882,27.4008098999,0.383071760889,0.0,62.886420148,41.4019203762,182.618062663,169.799928055,10.5075,2.3106346078
 03/13  13:00:00,241.925247795,27.4008098999,0.493451545004,0.0,62.886420148,41.4019203762,173.662756668,161.989932728,10.5075,1.16532393993
 03/13  14:00:00,238.349517521,27.4008098999,0.569386629694,0.0,62.886420148,41.4019203762,168.069388032,156.396585283,10.5075,1.16530274889
 03/13  15:00:00,235.951298391,27.4008098999,0.689264963276,0.0,62.886420148,41.4019203762,157.290268007,145.617729453,10.5075,1.16503855458
 03/13  16:00:00,236.320466417,27.4008098999,0.742976435607,0.0,62.886420148,41.4019203762,154.381140504,142.708522703,10.5075,1.16511780091
 03/13  17:00:00,235.500551877,27.4008098999,0.732939973752,0.0,62.886420148,41.4019203762,158.446540349,146.773826297,10.5075,1.16521405172
 03/13  18:00:00,233.019663495,27.4008098999,0.469130842155,0.0,41.9242800987,36.8599292233,164.739306377,154.234373557,9.34,1.16493281964
 03/13  19:00:00,231.303808414,27.4008098999,0.323011138301,0.0,41.9242800987,36.8599292233,177.42198494,166.917037857,9.34,1.16494708289
 03/13  20:00:00,205.224745791,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,184.975339858,175.638055745,8.1725,1.16478411292
 03/13  21:00:00,146.844644301,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,158.55165462,152.716995499,4.67,1.1646591213
 03/13  22:00:00,89.6006746389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,123.679877107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,93.3696419879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922252326,0.0,2.335,1.16422252326
 03/14  01:00:00,85.4218167262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,84.0817303301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,82.8145456442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923059683,0.0,2.335,1.16423059683
 03/14  04:00:00,104.696226217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,104.557357417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,157.149094863,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,342.502509524,336.668236241,4.67,1.16427328261
 03/14  07:00:00,151.270126642,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,305.538917419,300.848917419,4.67,0.02
 03/14  08:00:00,215.022897446,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,270.376338837,261.039220135,8.1725,1.1646187016
 03/14  09:00:00,241.1124188,27.4008098999,0.0579843459829,0.0,62.886420148,41.4019203762,242.483604547,230.811338088,10.5075,1.16476645886
 03/14  10:00:00,232.227738052,27.4008098999,0.0373730315999,0.0,62.886420148,41.4019203762,225.500132805,213.827715691,10.5075,1.1649171143
 03/14  11:00:00,262.777953525,27.4008098999,0.0561311901416,0.0,62.886420148,41.4019203762,203.411913241,191.738942782,10.5075,1.16547045907
 03/14  12:00:00,244.56566306,27.4008098999,0.237342599881,0.0,62.886420148,41.4019203762,187.297271912,175.624184209,10.5075,1.16558770314
 03/14  13:00:00,242.997057335,27.4008098999,0.427747784138,0.0,62.886420148,41.4019203762,171.991011208,159.172642902,10.5075,2.31086830558
 03/14  14:00:00,239.783199962,27.4008098999,0.592210422904,0.0,62.886420148,41.4019203762,152.794664159,141.121949366,10.5075,1.16521479221
 03/14  15:00:00,238.090379605,27.4008098999,0.867064636232,0.0,62.886420148,41.4019203762,129.894792621,118.222120175,10.5075,1.16517244554
 03/14  16:00:00,241.93097356,27.4008098999,1.25559953007,0.0,62.886420148,41.4019203762,115.07452634,103.402015416,10.5075,1.165010924
 03/14  17:00:00,244.279811606,27.4008098999,1.5631745135,0.0,62.886420148,41.4019203762,107.612068745,95.9394586315,10.5075,1.16511011364
 03/14  18:00:00,241.177595003,27.4008098999,1.00275500536,0.0,41.9242800987,36.8599292233,113.54728574,103.042247861,9.34,1.16503787919
 03/14  19:00:00,232.647137725,27.4008098999,0.804382565524,0.0,41.9242800987,36.8599292233,129.208894351,118.704108413,9.34,1.16478593769
 03/14  20:00:00,203.366013683,27.4008098999,0.316789832233,0.0,34.9369000822,32.3179380704,155.208721057,145.871410436,8.1725,1.16481062052
 03/14  21:00:00,144.846110119,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,145.167752936,140.477752936,4.67,0.02
 03/14  22:00:00,92.5092800916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943481958,0.0,2.335,1.16443481958
 03/14  23:00:00,126.314758081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,95.6438284285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,87.2262812317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923526522,0.0,2.335,1.16423526522
 03/15  02:00:00,86.2475025628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,85.5138686061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,91.5523119586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928417942,0.0,2.335,1.16428417942
 03/15  05:00:00,90.5580887979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,142.474165573,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,326.501772463,321.811772463,4.67,0.02
 03/15  07:00:00,144.55983866,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,295.258304919,289.423838631,4.67,1.16446628812
 03/15  08:00:00,218.194538399,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,249.737108369,241.544608369,8.1725,0.02
 03/15  09:00:00,246.774143209,27.4008098999,0.0907977604401,0.0,62.886420148,41.4019203762,210.426195243,198.753804757,10.5075,1.16489048578
 03/15  10:00:00,237.932759341,27.4008098999,0.110605138536,0.0,62.886420148,41.4019203762,189.629958928,177.957434725,10.5075,1.16502420315
 03/15  11:00:00,269.186120699,27.4008098999,0.426234795486,0.0,62.886420148,41.4019203762,164.500318863,152.827379117,10.5075,1.16543974569
 03/15  12:00:00,255.047735783,27.4008098999,0.777036807294,0.0,62.886420148,41.4019203762,132.821509361,120.002960793,10.5075,2.31104856804
 03/15  13:00:00,260.301717748,27.4008098999,1.52191236319,0.0,62.886420148,41.4019203762,88.9772883739,77.3042613142,10.5075,1.1655270597
 03/15  14:00:00,262.877618321,27.4008098999,2.40980760927,0.0,62.886420148,41.4019203762,56.6879679437,45.0152291533,10.5075,1.1652387904
 03/15  15:00:00,265.82242637,27.4008098999,3.45301723936,0.0,62.886420148,41.4019203762,26.8419845049,15.1694900473,10.5075,1.16499445755
 03/15  16:00:00,268.722086583,27.4008098999,4.16838366582,0.0,62.886420148,41.4019203762,13.0895726788,1.41700582975,10.5075,1.16506684905
 03/15  17:00:00,267.873562062,27.4008098999,4.3713217545,0.0,62.886420148,41.4019203762,13.9491527634,2.27649640951,10.5075,1.16515635386
 03/15  18:00:00,261.488633359,27.4008098999,3.44016219558,0.0,41.9242800987,36.8599292233,26.9334532317,16.4283275416,9.34,1.1651256901
 03/15  19:00:00,260.243137823,27.4008098999,2.74785462709,0.0,41.9242800987,36.8599292233,50.1732611712,39.6683198981,9.34,1.16494127316
 03/15  20:00:00,226.828218084,27.4008098999,1.68360231891,0.0,34.9369000822,32.3179380704,71.5537686698,62.2164878657,8.1725,1.1647808041
 03/15  21:00:00,161.098366386,27.4008098999,0.424954375622,0.0,13.9747600329,18.6919646116,50.299672532,44.4649756517,4.67,1.16469688035
 03/15  22:00:00,102.932481942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,134.512798819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932939625,0.0,2.335,1.16432939625
 03/15  24:00:00,105.871788924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,96.1061457848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,93.8144209123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929748054,0.0,2.335,1.16429748054
 03/16  03:00:00,91.4977296529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,96.6628996233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,95.1599269189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,146.172459671,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,247.886751165,242.052471702,4.67,1.16427946286
 03/16  07:00:00,147.125515004,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,237.087599875,232.397599875,4.67,0.02
 03/16  08:00:00,220.535231143,27.4008098999,0.0719354673566,0.0,34.9369000822,32.3179380704,197.232206488,187.895053034,8.1725,1.16465345427
 03/16  09:00:00,251.967587712,27.4008098999,0.566512839861,0.0,62.886420148,41.4019203762,149.393340245,137.721080571,10.5075,1.16475967389
 03/16  10:00:00,250.111508812,27.4008098999,1.29287003349,0.0,62.886420148,41.4019203762,107.199560047,95.5269644557,10.5075,1.16509559153
 03/16  11:00:00,287.188716436,27.4008098999,2.40806143149,0.0,62.886420148,41.4019203762,62.2043588235,50.5315079321,10.5075,1.16535089141
 03/16  12:00:00,279.38211324,27.4008098999,3.27120457376,0.0,62.886420148,41.4019203762,33.1951461043,21.5222018946,10.5075,1.16544420972
 03/16  13:00:00,282.146757818,27.4008098999,3.92142805576,0.0,62.886420148,41.4019203762,15.8442925179,3.02589782723,10.5075,2.31089469067
 03/16  14:00:00,278.53826889,27.4008098999,4.35470864714,0.0,62.886420148,41.4019203762,11.6726163037,0.0,10.5075,1.16511630373
 03/16  15:00:00,274.289332191,27.4008098999,4.73855822216,0.0,62.886420148,41.4019203762,11.6725927259,0.0,10.5075,1.16509272589
 03/16  16:00:00,273.548843837,27.4008098999,5.23075650599,0.0,62.886420148,41.4019203762,11.6726724243,0.0,10.5075,1.1651724243
 03/16  17:00:00,274.039918508,27.4008098999,5.53026790111,0.0,62.886420148,41.4019203762,11.6725175312,0.0,10.5075,1.16501753117
 03/16  18:00:00,266.872237874,27.4008098999,4.43645341329,0.0,41.9242800987,36.8599292233,12.2951083032,1.7901440439,9.34,1.16496425929
 03/16  19:00:00,265.342537237,27.4008098999,3.53729595541,0.0,41.9242800987,36.8599292233,31.4449723238,20.9400309859,9.34,1.16494133789
 03/16  20:00:00,227.551955196,27.4008098999,1.94529576381,0.0,34.9369000822,32.3179380704,69.8707803455,60.5335088352,8.1725,1.16477151033
 03/16  21:00:00,164.899042194,27.4008098999,0.672212481798,0.0,13.9747600329,18.6919646116,35.9224321984,31.2324321984,4.67,0.02
 03/16  22:00:00,107.780383705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948046311,0.0,2.335,1.16448046311
 03/16  23:00:00,137.735207725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,110.879852416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227301,0.0,2.335,1.16422227301
 03/17  01:00:00,101.382206514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,97.7923281795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,94.1782614633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,114.814843769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922870445,0.0,2.335,1.16422870445
 03/17  05:00:00,113.822536922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,164.720074944,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,228.721080216,224.031080216,4.67,0.02
 03/17  07:00:00,158.691300879,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.048348314,227.213848826,4.67,1.16449948829
 03/17  08:00:00,221.072531869,27.4008098999,0.0549514444035,0.0,34.9369000822,32.3179380704,204.593738442,196.401238442,8.1725,0.02
 03/17  09:00:00,251.954950448,27.4008098999,0.62088866939,0.0,62.886420148,41.4019203762,151.034604099,139.362194109,10.5075,1.16490998992
 03/17  10:00:00,252.797515952,27.4008098999,1.34252367387,0.0,62.886420148,41.4019203762,107.218173526,95.5457326885,10.5075,1.16494083726
 03/17  11:00:00,289.51908156,27.4008098999,2.34619773888,0.0,62.886420148,41.4019203762,67.1787259165,54.3606994436,10.5075,2.31052647287
 03/17  12:00:00,278.73689095,27.4008098999,3.08184246909,0.0,62.886420148,41.4019203762,42.2197674795,30.5469129496,10.5075,1.16535452984
 03/17  13:00:00,277.908188754,27.4008098999,3.845458865,0.0,62.886420148,41.4019203762,23.0383612003,11.3655133392,10.5075,1.16534786112
 03/17  14:00:00,273.941955682,27.4008098999,4.35619880632,0.0,62.886420148,41.4019203762,12.1719767587,0.499371798977,10.5075,1.16510495971
 03/17  15:00:00,271.839198253,27.4008098999,4.86262695076,0.0,62.886420148,41.4019203762,11.6726228631,0.0,10.5075,1.16512286309
 03/17  16:00:00,273.852988779,27.4008098999,5.26559747551,0.0,62.886420148,41.4019203762,12.8177024008,0.0,10.5075,2.31020240078
 03/17  17:00:00,270.741687485,27.4008098999,5.09615967537,0.0,62.886420148,41.4019203762,11.6726091399,0.0,10.5075,1.16510913988
 03/17  18:00:00,264.856508501,27.4008098999,4.07493107482,0.0,41.9242800987,36.8599292233,21.056393261,10.5513805962,9.34,1.16501266484
 03/17  19:00:00,257.889979756,27.4008098999,3.53555664258,0.0,41.9242800987,36.8599292233,35.6996247667,26.3396247667,9.34,0.02
 03/17  20:00:00,229.679986623,27.4008098999,2.5885339026,0.0,34.9369000822,32.3179380704,49.208022655,39.8706245681,8.1725,1.16489808683
 03/17  21:00:00,165.370023934,27.4008098999,0.813038446669,0.0,13.9747600329,18.6919646116,28.6632312943,22.8285684042,4.67,1.16466289011
 03/17  22:00:00,113.007882135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,144.491968958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935857477,0.0,2.335,1.16435857477
 03/17  24:00:00,117.504326776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,104.602208819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,102.666634624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559607394,0.0,1.75125,1.16434607394
 03/18  03:00:00,100.3231852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,104.933499245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551180253,0.0,1.75125,1.16426180253
 03/18  05:00:00,103.90912294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,143.678257844,27.4008098999,0.00599775345623,0.0,6.98738001645,14.1499734587,150.156931082,146.634431082,3.5025,0.02
 03/18  07:00:00,147.904368199,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,161.616323654,156.949178638,3.5025,1.16464501642
 03/18  08:00:00,206.109555651,27.4008098999,0.0491827522313,0.0,20.9621400493,23.2339557645,151.238181485,145.380681485,5.8375,0.02
 03/18  09:00:00,230.645354072,27.4008098999,0.652223143172,0.0,41.9242800987,36.8599292233,127.601377498,117.096607669,9.34,1.16476982895
 03/18  10:00:00,258.193166363,27.4008098999,1.43213440841,0.0,62.886420148,41.4019203762,99.2646454723,87.5920641917,10.5075,1.16508128065
 03/18  11:00:00,290.356032717,27.4008098999,2.30820696978,0.0,62.886420148,41.4019203762,71.6632636841,59.9903636468,10.5075,1.16540003733
 03/18  12:00:00,280.307965832,27.4008098999,2.96686578061,0.0,62.886420148,41.4019203762,48.1439261343,35.3255834958,10.5075,2.31084263845
 03/18  13:00:00,282.201739236,27.4008098999,3.45662169476,0.0,62.886420148,41.4019203762,26.9355874905,15.2626636955,10.5075,1.16542379499
 03/18  14:00:00,279.335854168,27.4008098999,3.89181215025,0.0,62.886420148,41.4019203762,14.0980128825,2.42539228286,10.5075,1.16512059963
 03/18  15:00:00,274.703199521,27.4008098999,3.85218079776,0.0,62.886420148,41.4019203762,19.8324961604,8.15978919325,10.5075,1.16520696713
 03/18  16:00:00,273.140356838,27.4008098999,3.80754139749,0.0,62.886420148,41.4019203762,24.2900863979,12.6175607417,10.5075,1.1650256562
 03/18  17:00:00,272.77048701,27.4008098999,3.67566349699,0.0,62.886420148,41.4019203762,31.0640909023,19.3915084966,10.5075,1.16508240569
 03/18  18:00:00,253.527355383,27.4008098999,2.27579783113,0.0,34.9369000822,32.3179380704,51.4835554912,42.1459558171,8.1725,1.16509967414
 03/18  19:00:00,225.483570716,27.4008098999,0.984913621217,0.0,20.9621400493,23.2339557645,64.8591468818,57.8567003533,5.8375,1.16494652849
 03/18  20:00:00,211.152739432,27.4008098999,0.813854317405,0.0,20.9621400493,23.2339557645,73.2181323621,66.2159519141,5.8375,1.16468044797
 03/18  21:00:00,161.162917248,27.4008098999,0.246504204058,0.0,6.98738001645,14.1499734587,42.1685515856,37.5014655342,3.5025,1.16458605141
 03/18  22:00:00,115.478115851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,146.190630404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568988192,0.0,1.75125,1.16443988192
 03/18  24:00:00,120.447969932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,110.819241349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,109.43120732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556332509,0.0,1.75125,1.16431332509
 03/19  03:00:00,108.342113885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,114.785196635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,113.705657313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556172397,0.0,1.75125,1.16431172397
 03/19  06:00:00,152.635062439,27.4008098999,0.00627287382948,0.0,6.98738001645,14.1499734587,132.454301604,128.931801604,3.5025,0.02
 03/19  07:00:00,157.986451287,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,153.054380737,148.387482917,3.5025,1.16439782003
 03/19  08:00:00,185.880499318,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,144.593857255,141.071357255,3.5025,0.02
 03/19  09:00:00,162.146508252,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,143.502158909,138.835255142,3.5025,1.1644037673
 03/19  10:00:00,194.510968646,27.4008098999,0.105883431606,0.0,27.9495200658,27.7759469175,127.921522166,120.896522166,7.005,0.02
 03/19  11:00:00,221.262473321,27.4008098999,0.198093069774,0.0,27.9495200658,27.7759469175,123.969489404,115.799630589,7.005,1.16485881467
 03/19  12:00:00,231.323443196,27.4008098999,0.768114788474,0.0,41.9242800987,36.8599292233,115.355870081,104.850864278,9.34,1.16500580291
 03/19  13:00:00,227.996788269,27.4008098999,0.786963252921,0.0,41.9242800987,36.8599292233,113.821867453,103.316969327,9.34,1.16489812567
 03/19  14:00:00,222.600707026,27.4008098999,0.888512216582,0.0,41.9242800987,36.8599292233,104.814343961,94.3094201085,9.34,1.16492385264
 03/19  15:00:00,217.928838401,27.4008098999,0.925475811951,0.0,41.9242800987,36.8599292233,105.781438568,95.2766207014,9.34,1.16481786665
 03/19  16:00:00,216.18708082,27.4008098999,0.870667449332,0.0,41.9242800987,36.8599292233,114.290387706,104.930387706,9.34,0.02
 03/19  17:00:00,186.241199612,27.4008098999,0.185494620421,0.0,27.9495200658,27.7759469175,139.095407428,130.925501395,7.005,1.16490603311
 03/19  18:00:00,189.451561496,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,155.492419299,149.65770328,4.67,1.16471601884
 03/19  19:00:00,185.242624918,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,163.955884572,158.121241907,4.67,1.16464266489
 03/19  20:00:00,175.366855304,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,165.583163178,160.893163178,4.67,0.02
 03/19  21:00:00,158.542368991,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,127.592682341,121.758199317,4.67,1.1644830244
 03/19  22:00:00,101.055394867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,133.801541885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554866237,0.0,1.75125,1.16429866237
 03/19  24:00:00,105.73579992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,99.936512142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,97.5116482485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926710199,0.0,2.335,1.16426710199
 03/20  03:00:00,96.4762167577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,101.983598845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,100.471064744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,150.992699322,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,230.037284486,224.203009389,4.67,1.16427509751
 03/20  07:00:00,154.063948934,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,217.866216078,213.176216078,4.67,0.02
 03/20  08:00:00,227.75984181,27.4008098999,0.0795936695067,0.0,34.9369000822,32.3179380704,186.306743392,176.969553428,8.1725,1.16468996435
 03/20  09:00:00,257.497774307,27.4008098999,0.451497977283,0.0,62.886420148,41.4019203762,148.431536222,136.759132861,10.5075,1.16490336045
 03/20  10:00:00,250.347372611,27.4008098999,0.718662510393,0.0,62.886420148,41.4019203762,135.911787514,124.239242249,10.5075,1.16504526459
 03/20  11:00:00,280.094844823,27.4008098999,0.930831382591,0.0,62.886420148,41.4019203762,118.842069796,107.169276199,10.5075,1.16529359667
 03/20  12:00:00,264.714531866,27.4008098999,1.14654103057,0.0,62.886420148,41.4019203762,111.048098146,99.3752171686,10.5075,1.16538097713
 03/20  13:00:00,262.773367741,27.4008098999,1.25670859885,0.0,62.886420148,41.4019203762,108.829219526,96.0109671502,10.5075,2.31075237594
 03/20  14:00:00,259.381126998,27.4008098999,1.53289587051,0.0,62.886420148,41.4019203762,95.8122417079,84.1394394075,10.5075,1.16530230043
 03/20  15:00:00,256.952303754,27.4008098999,1.90696062911,0.0,62.886420148,41.4019203762,82.9620160853,71.2895049687,10.5075,1.16501111654
 03/20  16:00:00,255.776367238,27.4008098999,1.91976326063,0.0,62.886420148,41.4019203762,86.0550437236,74.3824583957,10.5075,1.16508532785
 03/20  17:00:00,255.39076269,27.4008098999,1.8672008336,0.0,62.886420148,41.4019203762,90.6825957208,79.0099193343,10.5075,1.16517638645
 03/20  18:00:00,250.340185991,27.4008098999,1.22040312824,0.0,41.9242800987,36.8599292233,100.697181194,90.1920836913,9.34,1.16509750307
 03/20  19:00:00,249.353461352,27.4008098999,1.13067103776,0.0,41.9242800987,36.8599292233,104.739045456,94.2342046265,9.34,1.16484082955
 03/20  20:00:00,225.512834936,27.4008098999,0.736711776318,0.0,34.9369000822,32.3179380704,110.735309105,101.397950567,8.1725,1.16485853781
 03/20  21:00:00,161.689366129,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,90.6544424873,85.9644424873,4.67,0.02
 03/20  22:00:00,104.077519676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948071212,0.0,2.335,1.16448071212
 03/20  23:00:00,135.733574698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,106.176534344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,96.7880095259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927942802,0.0,2.335,1.16427942802
 03/21  02:00:00,94.2746684844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,91.7144094993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,111.393035253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925715698,0.0,2.335,1.16425715698
 03/21  05:00:00,109.496224533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,159.811485191,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,302.248930699,297.558930699,4.67,0.02
 03/21  07:00:00,152.266531251,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,292.068905492,286.234403132,4.67,1.16450235997
 03/21  08:00:00,215.4088009,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,252.868050976,244.675550976,8.1725,0.02
 03/21  09:00:00,241.246758739,27.4008098999,0.0806781625171,0.0,62.886420148,41.4019203762,213.902624703,202.230208657,10.5075,1.16491604601
 03/21  10:00:00,231.706676957,27.4008098999,0.207914016425,0.0,62.886420148,41.4019203762,186.931435951,175.258894678,10.5075,1.16504127364
 03/21  11:00:00,261.764932483,27.4008098999,0.569433107486,0.0,62.886420148,41.4019203762,161.227220428,149.554275351,10.5075,1.16544507672
 03/21  12:00:00,243.520677175,27.4008098999,0.855841749274,0.0,62.886420148,41.4019203762,138.348389933,125.529856335,10.5075,2.31103359806
 03/21  13:00:00,243.140451345,27.4008098999,1.26291075825,0.0,62.886420148,41.4019203762,116.329796913,104.656789262,10.5075,1.16550765138
 03/21  14:00:00,240.524239288,27.4008098999,1.78897881842,0.0,62.886420148,41.4019203762,100.602516084,88.9298016164,10.5075,1.16521446758
 03/21  15:00:00,237.433925565,27.4008098999,2.20336362358,0.0,62.886420148,41.4019203762,91.3986509946,79.7259449622,10.5075,1.16520603243
 03/21  16:00:00,238.266921332,27.4008098999,2.53493540823,0.0,62.886420148,41.4019203762,87.7831511825,76.1106223934,10.5075,1.16502878918
 03/21  17:00:00,238.35408683,27.4008098999,2.51240460827,0.0,62.886420148,41.4019203762,93.2568259658,81.5842160069,10.5075,1.16510995897
 03/21  18:00:00,235.434846968,27.4008098999,1.81530883963,0.0,41.9242800987,36.8599292233,102.373798852,91.8687266258,9.34,1.16507222572
 03/21  19:00:00,220.959389594,27.4008098999,1.29947792301,0.0,41.9242800987,36.8599292233,122.009858422,111.504976093,9.34,1.16488232894
 03/21  20:00:00,197.202096213,27.4008098999,0.701400095061,0.0,34.9369000822,32.3179380704,140.530617116,131.193210018,8.1725,1.16490709813
 03/21  21:00:00,139.447720056,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,130.928123218,125.093496651,4.67,1.16462656662
 03/21  22:00:00,87.4541601542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,121.873221719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934332311,0.0,2.335,1.16434332311
 03/21  24:00:00,92.6064807286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,84.214232424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,83.3527619912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,82.924382601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927401563,0.0,2.335,1.16427401563
 03/22  04:00:00,88.3314728775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,86.9867965252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,138.108394445,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,349.336662315,343.50241743,4.67,1.16424488498
 03/22  07:00:00,134.357042922,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,328.776020895,324.086020895,4.67,0.02
 03/22  08:00:00,211.799032344,27.4008098999,0.0165703653881,0.0,34.9369000822,32.3179380704,269.189052609,259.851985172,8.1725,1.16456743705
 03/22  09:00:00,239.628309068,27.4008098999,0.143057731312,0.0,62.886420148,41.4019203762,206.372215511,194.699862635,10.5075,1.1648528758
 03/22  10:00:00,235.094336691,27.4008098999,0.738780470627,0.0,62.886420148,41.4019203762,156.094750432,144.422258813,10.5075,1.16499161933
 03/22  11:00:00,271.014412737,27.4008098999,1.39815660239,0.0,62.886420148,41.4019203762,111.490176049,99.8174398197,10.5075,1.16523622925
 03/22  12:00:00,257.008255711,27.4008098999,2.18194659645,0.0,62.886420148,41.4019203762,83.1802655717,71.5074451474,10.5075,1.16532042427
 03/22  13:00:00,255.293387425,27.4008098999,2.69661735579,0.0,62.886420148,41.4019203762,69.2390308103,56.4209079638,10.5075,2.31062284653
 03/22  14:00:00,252.817135973,27.4008098999,3.18628064669,0.0,62.886420148,41.4019203762,55.7387532698,44.0660194479,10.5075,1.16523382183
 03/22  15:00:00,251.272731989,27.4008098999,3.81968125225,0.0,62.886420148,41.4019203762,41.2972201943,29.6245381351,10.5075,1.16518205925
 03/22  16:00:00,250.597322549,27.4008098999,3.93376151545,0.0,62.886420148,41.4019203762,43.6938450741,32.0213328763,10.5075,1.16501219775
 03/22  17:00:00,250.363671472,27.4008098999,3.88092077323,0.0,62.886420148,41.4019203762,49.4409100255,37.7683098058,10.5075,1.16510021973
