Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  18:00:00,247.637291529,27.4008098999,3.08831658162,0.0,41.9242800987,36.8599292233,59.3394778663,48.834458762,9.34,1.16501910427
 03/22  19:00:00,243.445329939,27.4008098999,2.63399026146,0.0,41.9242800987,36.8599292233,74.671944294,64.1669886637,9.34,1.16495563035
 03/22  20:00:00,215.779903733,27.4008098999,1.59926982065,0.0,34.9369000822,32.3179380704,92.4848860232,83.1476102107,8.1725,1.16477581246
 03/22  21:00:00,154.209970646,27.4008098999,0.341543675281,0.0,13.9747600329,18.6919646116,69.1293648695,64.4393648695,4.67,0.02
 03/22  22:00:00,98.3798538664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939746131,0.0,2.335,1.16439746131
 03/22  23:00:00,133.182452069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,104.740916591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,94.5975306791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926882553,0.0,2.335,1.16426882553
 03/23  02:00:00,93.6203252017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,92.4506043826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,98.7144117679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924154939,0.0,2.335,1.16424154939
 03/23  05:00:00,95.7142490256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,145.610987714,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,210.267809315,205.577809315,4.67,0.02
 03/23  07:00:00,143.136543267,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,222.844623258,217.010092221,4.67,1.16453103681
 03/23  08:00:00,219.78608655,27.4008098999,0.0887757836791,0.0,34.9369000822,32.3179380704,186.150395294,177.957895294,8.1725,0.02
 03/23  09:00:00,252.715043533,27.4008098999,1.00699264125,0.0,62.886420148,41.4019203762,133.499576259,121.82718855,10.5075,1.16488770951
 03/23  10:00:00,247.779814838,27.4008098999,1.71494556982,0.0,62.886420148,41.4019203762,100.508119623,88.8356713757,10.5075,1.16494824698
 03/23  11:00:00,280.859550043,27.4008098999,2.39878319279,0.0,62.886420148,41.4019203762,73.4903294599,61.8174815871,10.5075,1.16534787285
 03/23  12:00:00,270.055859697,27.4008098999,3.17384897479,0.0,62.886420148,41.4019203762,50.0272144016,37.2088839201,10.5075,2.3108304815
 03/23  13:00:00,269.241718081,27.4008098999,3.93759199629,0.0,62.886420148,41.4019203762,29.2229276067,17.5500257288,10.5075,1.16540187787
 03/23  14:00:00,263.29509609,27.4008098999,4.64218063443,0.0,62.886420148,41.4019203762,16.6974226366,5.02481557175,10.5075,1.16510706482
 03/23  15:00:00,260.602375614,27.4008098999,5.40338960793,0.0,62.886420148,41.4019203762,11.6725958454,0.0,10.5075,1.16509584544
 03/23  16:00:00,262.520083214,27.4008098999,5.7610627175,0.0,62.886420148,41.4019203762,11.6726614043,0.0,10.5075,1.16516140434
 03/23  17:00:00,262.3580666,27.4008098999,5.80583048882,0.0,62.886420148,41.4019203762,11.6727435977,0.0,10.5075,1.16524359771
 03/23  18:00:00,258.400052469,27.4008098999,4.87270501026,0.0,41.9242800987,36.8599292233,17.3063956052,6.80144162518,9.34,1.16495398005
 03/23  19:00:00,253.354815358,27.4008098999,4.08194667765,0.0,41.9242800987,36.8599292233,35.3605523581,24.8555957366,9.34,1.16495662148
 03/23  20:00:00,223.873917223,27.4008098999,2.59442097457,0.0,34.9369000822,32.3179380704,61.202481537,51.8651973675,8.1725,1.16478416952
 03/23  21:00:00,158.189292241,27.4008098999,0.604728409744,0.0,13.9747600329,18.6919646116,52.9403837376,47.1057329614,4.67,1.16465077615
 03/23  22:00:00,100.665127445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,135.785575187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,107.597566837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928235283,0.0,2.335,1.16428235283
 03/24  01:00:00,96.3265461124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,93.91789889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,92.4817281737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921738072,0.0,2.335,1.16421738072
 03/24  04:00:00,115.418782144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,113.921339218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,165.404362362,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,174.361446582,168.527190644,4.67,1.16425593793
 03/24  07:00:00,156.401248611,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,174.448884886,169.758884886,4.67,0.02
 03/24  08:00:00,226.049133406,27.4008098999,0.443501788358,0.0,34.9369000822,32.3179380704,147.58350969,138.246424382,8.1725,1.16458530805
 03/24  09:00:00,261.077398142,27.4008098999,1.73190922832,0.0,62.886420148,41.4019203762,99.8481059031,89.3206059031,10.5075,0.02
 03/24  10:00:00,257.298486655,27.4008098999,2.67727581972,0.0,62.886420148,41.4019203762,70.3719908355,58.6993837156,10.5075,1.16510711994
 03/24  11:00:00,292.547007458,27.4008098999,3.83869266271,0.0,62.886420148,41.4019203762,34.5170167067,21.6986951021,10.5075,2.31082160466
 03/24  12:00:00,283.380465692,27.4008098999,4.6754049553,0.0,62.886420148,41.4019203762,12.7470372528,1.0740509854,10.5075,1.16548626736
 03/24  13:00:00,284.610615957,27.4008098999,5.41547324834,0.0,62.886420148,41.4019203762,11.6729697358,0.0,10.5075,1.16546973578
 03/24  14:00:00,281.844085535,27.4008098999,6.36144418404,0.0,62.886420148,41.4019203762,12.8177999374,0.0,10.5075,2.31029993742
 03/24  15:00:00,279.700595286,27.4008098999,7.58794990867,0.0,62.886420148,41.4019203762,11.6725255127,0.0,10.5075,1.16502551271
 03/24  16:00:00,283.618998411,27.4008098999,8.97077499687,0.0,62.886420148,41.4019203762,11.6725979187,0.0,10.5075,1.16509791872
 03/24  17:00:00,282.270138406,27.4008098999,9.12527642098,0.0,62.886420148,41.4019203762,11.672687006,0.0,10.5075,1.16518700596
 03/24  18:00:00,274.083546276,27.4008098999,7.19748815459,0.0,41.9242800987,36.8599292233,11.230059647,0.724977245109,9.34,1.16508240185
 03/24  19:00:00,263.09807965,27.4008098999,5.84061782555,0.0,41.9242800987,36.8599292233,10.9172468112,0.412457927046,9.34,1.16478888414
 03/24  20:00:00,234.295919416,27.4008098999,4.36496129343,0.0,34.9369000822,32.3179380704,10.1802552134,1.98775521343,8.1725,0.02
 03/24  21:00:00,168.473413766,27.4008098999,2.71986380905,0.0,13.9747600329,18.6919646116,5.83464690966,0.0,4.67,1.16464690966
 03/24  22:00:00,113.080794578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,142.115514087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932804645,0.0,2.335,1.16432804645
 03/24  24:00:00,114.041995868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,99.2268830997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155977859,0.0,1.75125,1.1643477859
 03/25  02:00:00,96.210064695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,93.20894017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,97.6273733837,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555862725,0.0,1.75125,1.16430862725
 03/25  05:00:00,95.0394061225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,133.264061694,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,184.914314,181.391814,3.5025,0.02
 03/25  07:00:00,131.809119716,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,195.230387458,190.56334084,3.5025,1.16454661823
 03/25  08:00:00,194.100352852,27.4008098999,0.0379404353106,0.0,20.9621400493,23.2339557645,182.999153079,177.141653079,5.8375,0.02
 03/25  09:00:00,214.103814965,27.4008098999,0.207553311232,0.0,41.9242800987,36.8599292233,172.833090177,162.328292848,9.34,1.1647973294
 03/25  10:00:00,240.094111082,27.4008098999,0.665098563731,0.0,62.886420148,41.4019203762,158.316787038,146.644190952,10.5075,1.16509608636
 03/25  11:00:00,270.255498583,27.4008098999,0.826799846017,0.0,62.886420148,41.4019203762,143.828658336,132.155757051,10.5075,1.16540128484
 03/25  12:00:00,252.621889907,27.4008098999,0.923670171158,0.0,62.886420148,41.4019203762,137.220434424,124.402119903,10.5075,2.31081452061
 03/25  13:00:00,249.719684801,27.4008098999,1.03924693567,0.0,62.886420148,41.4019203762,131.300537207,119.627642486,10.5075,1.16539472064
 03/25  14:00:00,243.953300866,27.4008098999,1.29467323673,0.0,62.886420148,41.4019203762,124.506771292,112.834185783,10.5075,1.16508550889
 03/25  15:00:00,239.882548048,27.4008098999,1.46783389132,0.0,62.886420148,41.4019203762,120.41857793,108.74591658,10.5075,1.16516135041
 03/25  16:00:00,239.267405033,27.4008098999,1.54967733552,0.0,62.886420148,41.4019203762,119.12350276,107.450782172,10.5075,1.16522058789
 03/25  17:00:00,240.682654271,27.4008098999,1.67079176095,0.0,62.886420148,41.4019203762,115.888323938,104.215804942,10.5075,1.16501899651
 03/25  18:00:00,223.413319113,27.4008098999,0.744179847564,0.0,34.9369000822,32.3179380704,130.681308563,121.343781955,8.1725,1.16502660882
 03/25  19:00:00,186.33336178,27.4008098999,0.0734427672748,0.0,20.9621400493,23.2339557645,150.892159826,143.889690926,5.8375,1.16496890026
 03/25  20:00:00,177.545230928,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,184.809395372,177.807128059,5.8375,1.16476731335
 03/25  21:00:00,133.033004195,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,176.870618164,172.203481359,3.5025,1.16463680487
 03/25  22:00:00,87.7189268746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,121.989863619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569825698,0.0,1.75125,1.16444825698
 03/25  24:00:00,91.5525842689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,83.7219295563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,82.3178314903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554299429,0.0,1.75125,1.16429299429
 03/26  03:00:00,81.0923883115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,86.8621748455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,89.587479897,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,10.6090037652,7.69347042342,1.75125,1.16428334182
 03/26  06:00:00,125.28826254,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,405.87764036,402.35514036,3.5025,0.02
 03/26  07:00:00,122.682168845,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,375.277437976,371.754937976,3.5025,0.02
 03/26  08:00:00,158.959727747,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,306.964067697,302.29714253,3.5025,1.1644251669
 03/26  09:00:00,135.500418661,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,261.545082183,258.022582183,3.5025,0.02
 03/26  10:00:00,175.455941714,27.4008098999,0.033633539931,0.0,27.9495200658,27.7759469175,190.408878311,182.239058066,7.005,1.16482024525
 03/26  11:00:00,210.11690881,27.4008098999,0.0742851991703,0.0,27.9495200658,27.7759469175,139.075475552,130.905748916,7.005,1.16472663561
 03/26  12:00:00,222.698642018,27.4008098999,0.865716250461,0.0,41.9242800987,36.8599292233,101.496760583,90.9918976334,9.34,1.1648629494
 03/26  13:00:00,219.679739468,27.4008098999,1.43369820705,0.0,41.9242800987,36.8599292233,84.485498815,73.9805494842,9.34,1.16494933075
 03/26  14:00:00,214.642752759,27.4008098999,1.93328431253,0.0,41.9242800987,36.8599292233,75.5391237326,65.0343599913,9.34,1.16476374126
 03/26  15:00:00,209.855171594,27.4008098999,2.41306992989,0.0,41.9242800987,36.8599292233,66.5823950902,57.2223950902,9.34,0.02
 03/26  16:00:00,210.476646527,27.4008098999,2.78997719855,0.0,41.9242800987,36.8599292233,61.9282855885,51.4233931286,9.34,1.16489245989
 03/26  17:00:00,180.339252918,27.4008098999,1.53379194444,0.0,27.9495200658,27.7759469175,69.3605729311,61.1906530197,7.005,1.1649199114
 03/26  18:00:00,185.055335365,27.4008098999,0.684124022339,0.0,13.9747600329,18.6919646116,82.3200346782,76.4853473205,4.67,1.1646873577
 03/26  19:00:00,175.022105621,27.4008098999,0.470404688,0.0,13.9747600329,18.6919646116,93.8917074777,89.2017074777,4.67,0.02
 03/26  20:00:00,165.201013485,27.4008098999,0.110439728136,0.0,13.9747600329,18.6919646116,119.823129316,113.988484761,4.67,1.16464455435
 03/26  21:00:00,150.054285532,27.4008098999,0.0219603752849,0.0,13.9747600329,18.6919646116,84.5367949601,78.7022726167,4.67,1.16452234337
 03/26  22:00:00,89.9508503336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,122.545391008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,93.0225189687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552854244,0.0,1.75125,1.16427854244
 03/27  01:00:00,85.8962498952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,85.1564931152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,84.6335592818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992504281,0.0,2.335,1.1642504281
 03/27  04:00:00,90.7339866809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,90.0005902599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,141.664321307,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,232.69141383,226.857194827,4.67,1.1642190031
 03/27  07:00:00,139.449845097,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,208.507208853,203.817208853,4.67,0.02
 03/27  08:00:00,216.305734076,27.4008098999,0.0957159436902,0.0,34.9369000822,32.3179380704,183.899000206,174.561810004,8.1725,1.16469020185
 03/27  09:00:00,245.172044933,27.4008098999,0.840385793802,0.0,62.886420148,41.4019203762,145.509655962,134.982155962,10.5075,0.02
 03/27  10:00:00,238.897859366,27.4008098999,1.37818383838,0.0,62.886420148,41.4019203762,118.457061629,106.784504281,10.5075,1.16505734861
 03/27  11:00:00,273.159929366,27.4008098999,2.2036358175,0.0,62.886420148,41.4019203762,89.5921831886,76.7739778152,10.5075,2.31070537341
 03/27  12:00:00,260.067571225,27.4008098999,2.76744513817,0.0,62.886420148,41.4019203762,68.8657143151,57.1927936354,10.5075,1.16542067972
 03/27  13:00:00,262.105867996,27.4008098999,3.72054988163,0.0,62.886420148,41.4019203762,43.5305578701,31.8576582517,10.5075,1.16539961842
 03/27  14:00:00,261.112985776,27.4008098999,4.5359287319,0.0,62.886420148,41.4019203762,25.8013638104,14.1287170112,10.5075,1.16514679926
 03/27  15:00:00,259.803192219,27.4008098999,5.12368946475,0.0,62.886420148,41.4019203762,14.81079975,3.13814891752,10.5075,1.16515083252
 03/27  16:00:00,260.680022683,27.4008098999,5.31695848908,0.0,62.886420148,41.4019203762,12.8177175129,0.0,10.5075,2.31021751288
 03/27  17:00:00,261.610470323,27.4008098999,5.36812764471,0.0,62.886420148,41.4019203762,14.5356451873,2.86304924428,10.5075,1.16509594301
 03/27  18:00:00,257.980358429,27.4008098999,4.49202624929,0.0,41.9242800987,36.8599292233,22.7906317249,12.2856439237,9.34,1.16498780122
 03/27  19:00:00,256.114863357,27.4008098999,3.94725330787,0.0,41.9242800987,36.8599292233,33.2510082384,23.8910082384,9.34,0.02
 03/27  20:00:00,228.401173509,27.4008098999,2.81071638602,0.0,34.9369000822,32.3179380704,50.354173904,41.0168110361,8.1725,1.16486286788
 03/27  21:00:00,166.404554994,27.4008098999,1.39446084105,0.0,13.9747600329,18.6919646116,14.7088243842,8.87420482368,4.67,1.16461956054
 03/27  22:00:00,107.811718169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,140.418221241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931142677,0.0,2.335,1.16431142677
 03/27  24:00:00,113.632435887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,100.834689602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,96.8331157631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928711307,0.0,2.335,1.16428711307
 03/28  03:00:00,94.6419492328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,115.974301693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,115.297495067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924115969,0.0,2.335,1.16424115969
 03/28  06:00:00,165.99566827,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,210.472839655,205.782839655,4.67,0.02
 03/28  07:00:00,156.108776764,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,222.995358472,218.305358472,4.67,0.02
 03/28  08:00:00,221.242918746,27.4008098999,0.0474968746061,0.0,34.9369000822,32.3179380704,212.747834488,203.410643251,8.1725,1.16469123705
 03/28  09:00:00,246.111375288,27.4008098999,0.0377202206162,0.0,62.886420148,41.4019203762,205.885950885,194.213669952,10.5075,1.16478093343
 03/28  10:00:00,234.07819814,27.4008098999,0.055046873392,0.0,62.886420148,41.4019203762,210.035295676,198.362701372,10.5075,1.16509430373
 03/28  11:00:00,263.074022335,27.4008098999,0.154274262841,0.0,62.886420148,41.4019203762,204.307005044,192.634178431,10.5075,1.16532661312
 03/28  12:00:00,243.830267967,27.4008098999,0.249007990834,0.0,62.886420148,41.4019203762,196.369115179,184.696214566,10.5075,1.1654006123
 03/28  13:00:00,241.603192446,27.4008098999,0.373647102385,0.0,62.886420148,41.4019203762,187.393956008,174.57570042,10.5075,2.31075558824
 03/28  14:00:00,237.531821907,27.4008098999,0.428394907596,0.0,62.886420148,41.4019203762,182.00574062,170.332952945,10.5075,1.16528767467
 03/28  15:00:00,233.445666036,27.4008098999,0.468210459048,0.0,62.886420148,41.4019203762,178.299015453,166.626526386,10.5075,1.16498906648
 03/28  16:00:00,232.942300736,27.4008098999,0.470842428114,0.0,62.886420148,41.4019203762,179.948626316,168.276075456,10.5075,1.16505085945
 03/28  17:00:00,231.881336338,27.4008098999,0.451677087515,0.0,62.886420148,41.4019203762,184.320682423,172.648053185,10.5075,1.16512923869
 03/28  18:00:00,229.603380037,27.4008098999,0.182138999086,0.0,41.9242800987,36.8599292233,190.358282992,179.8532426,9.34,1.16504039201
 03/28  19:00:00,217.336012696,27.4008098999,0.102237803729,0.0,41.9242800987,36.8599292233,197.109456581,186.604680035,9.34,1.16477654658
 03/28  20:00:00,194.954861475,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,202.600760649,193.263477098,8.1725,1.16478355152
 03/28  21:00:00,138.222355907,27.4008098999,0.00825782561321,0.0,13.9747600329,18.6919646116,180.569504673,175.879504673,4.67,0.02
 03/28  22:00:00,86.0068746775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945614151,0.0,2.335,1.16445614151
 03/28  23:00:00,120.696415059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,90.2036107628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,82.4813904076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927214395,0.0,2.335,1.16427214395
 03/29  02:00:00,81.4605487749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,80.7004156912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,86.3948054049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924217496,0.0,2.335,1.16424217496
 03/29  05:00:00,93.3780485132,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,14.3230080617,11.9680080617,2.335,0.02
 03/29  06:00:00,137.794419802,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,362.608535012,357.918535012,4.67,0.02
 03/29  07:00:00,133.095796958,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,342.297450296,336.462925843,4.67,1.16452445258
 03/29  08:00:00,208.995940271,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,302.768251098,294.575751098,8.1725,0.02
 03/29  09:00:00,234.245772031,27.4008098999,0.0252310008181,0.0,62.886420148,41.4019203762,269.063173243,257.390803929,10.5075,1.16486931411
 03/29  10:00:00,225.786772938,27.4008098999,0.0,0.0,62.886420148,41.4019203762,258.413282982,246.740862636,10.5075,1.16492034617
 03/29  11:00:00,256.328585735,27.4008098999,0.0,0.0,62.886420148,41.4019203762,240.48418978,228.811383495,10.5075,1.1653062857
 03/29  12:00:00,236.87088242,27.4008098999,0.0,0.0,62.886420148,41.4019203762,222.654408714,209.836191139,10.5075,2.31071757537
 03/29  13:00:00,234.930340388,27.4008098999,0.0672077265348,0.0,62.886420148,41.4019203762,201.177110578,189.504279078,10.5075,1.16533149971
 03/29  14:00:00,231.367742824,27.4008098999,0.231875878098,0.0,62.886420148,41.4019203762,190.540517305,178.867727576,10.5075,1.16528972932
 03/29  15:00:00,228.799955143,27.4008098999,0.247486336686,0.0,62.886420148,41.4019203762,188.053285446,176.380774623,10.5075,1.16501082313
 03/29  16:00:00,228.558880254,27.4008098999,0.324535691891,0.0,62.886420148,41.4019203762,185.689815875,174.017249028,10.5075,1.16506684724
 03/29  17:00:00,226.957541163,27.4008098999,0.386247061787,0.0,62.886420148,41.4019203762,185.795222474,174.122583128,10.5075,1.16513934576
 03/29  18:00:00,224.292464499,27.4008098999,0.13983337452,0.0,41.9242800987,36.8599292233,192.085699882,181.580630044,9.34,1.16506983807
 03/29  19:00:00,217.619577373,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,204.441602298,193.93676412,9.34,1.16483817856
 03/29  20:00:00,195.945199408,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,218.97149055,209.634142718,8.1725,1.16484783196
 03/29  21:00:00,138.706801494,27.4008098999,0.0087454014957,0.0,13.9747600329,18.6919646116,193.800357744,189.110357744,4.67,0.02
 03/29  22:00:00,80.7966564314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947470495,0.0,2.335,1.16447470495
 03/29  23:00:00,116.050184355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,85.1822633504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921979914,0.0,2.335,1.16421979914
 03/30  01:00:00,78.2582989651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,77.9903186649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,85.9096765008,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,20.0525030762,16.5532488467,2.335,1.16425422948
 03/30  04:00:00,96.4327671444,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,32.3875962014,30.0325962014,2.335,0.02
 03/30  05:00:00,96.0691995263,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,33.8809649261,31.5259649261,2.335,0.02
 03/30  06:00:00,136.907806154,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,429.16797553,424.47797553,4.67,0.02
 03/30  07:00:00,132.403376675,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,400.235768276,394.401336201,4.67,1.1644320752
 03/30  08:00:00,208.458978987,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,346.196899799,336.859815754,8.1725,1.1645840454
 03/30  09:00:00,233.105602454,27.4008098999,0.0173712475917,0.0,62.886420148,41.4019203762,286.419474617,275.891974617,10.5075,0.02
 03/30  10:00:00,224.254230055,27.4008098999,0.0639156171855,0.0,62.886420148,41.4019203762,240.831097401,229.158652723,10.5075,1.16494467727
 03/30  11:00:00,254.894100438,27.4008098999,0.0303678809917,0.0,62.886420148,41.4019203762,202.238388056,189.420278219,10.5075,2.31060983763
 03/30  12:00:00,235.247396243,27.4008098999,0.234503115822,0.0,62.886420148,41.4019203762,185.543369529,173.87057802,10.5075,1.16529150911
 03/30  13:00:00,232.25566027,27.4008098999,0.386307821573,0.0,62.886420148,41.4019203762,177.392284957,165.719519217,10.5075,1.1652657395
 03/30  14:00:00,228.706343782,27.4008098999,0.573913931757,0.0,62.886420148,41.4019203762,163.819935548,152.147167588,10.5075,1.16526796033
 03/30  15:00:00,225.579819693,27.4008098999,0.745694593523,0.0,62.886420148,41.4019203762,153.67283731,142.000328451,10.5075,1.16500885878
 03/30  16:00:00,225.708159429,27.4008098999,0.81866941611,0.0,62.886420148,41.4019203762,153.200050838,141.52749183,10.5075,1.16505900751
 03/30  17:00:00,225.727270809,27.4008098999,0.843135522371,0.0,62.886420148,41.4019203762,156.398387828,144.725762199,10.5075,1.16512562887
 03/30  18:00:00,224.78740385,27.4008098999,0.583290668826,0.0,41.9242800987,36.8599292233,162.857410974,152.352335488,9.34,1.16507548594
 03/30  19:00:00,218.425452794,27.4008098999,0.436002642109,0.0,41.9242800987,36.8599292233,176.488098883,165.983222878,9.34,1.16487600514
 03/30  20:00:00,196.01029453,27.4008098999,0.0170489026207,0.0,34.9369000822,32.3179380704,203.118003711,193.780615476,8.1725,1.16488823493
 03/30  21:00:00,138.610794598,27.4008098999,0.00934194642941,0.0,13.9747600329,18.6919646116,188.157053877,182.322378878,4.67,1.16467499905
 03/30  22:00:00,80.5901723588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,116.021624951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931435933,0.0,2.335,1.16431435933
 03/30  24:00:00,85.8979496106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,78.2650224938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,77.9872413875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,78.1753540625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924189247,0.0,2.335,1.16424189247
 03/31  04:00:00,100.530703625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,108.581110191,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,14.6982953629,12.3432953629,2.335,0.02
 03/31  06:00:00,153.797694964,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,364.86996421,359.035687225,4.67,1.16427698477
 03/31  07:00:00,142.049784255,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,331.998856638,327.308856638,4.67,0.02
 03/31  08:00:00,209.411295016,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,287.026694726,277.68953216,8.1725,1.16466256528
 03/31  09:00:00,234.885846591,27.4008098999,0.134697961554,0.0,62.886420148,41.4019203762,221.355969592,209.683591933,10.5075,1.1648776595
 03/31  10:00:00,228.672717029,27.4008098999,0.595099772616,0.0,62.886420148,41.4019203762,164.31517841,152.642771121,10.5075,1.16490728824
 03/31  11:00:00,263.223223004,27.4008098999,1.18436969278,0.0,62.886420148,41.4019203762,126.050954677,114.378034823,10.5075,1.16541985357
 03/31  12:00:00,249.098060122,27.4008098999,1.86786434749,0.0,62.886420148,41.4019203762,100.376006428,88.7029976956,10.5075,1.16550873283
 03/31  13:00:00,250.425389302,27.4008098999,2.49965351027,0.0,62.886420148,41.4019203762,77.405334148,65.7323530305,10.5075,1.16548111744
 03/31  14:00:00,251.001620805,27.4008098999,3.28044074882,0.0,62.886420148,41.4019203762,57.3739938688,44.5561955759,10.5075,2.31029829296
 03/31  15:00:00,251.790073248,27.4008098999,4.04922762217,0.0,62.886420148,41.4019203762,37.2790110336,25.6065006601,10.5075,1.16501037349
 03/31  16:00:00,254.925318757,27.4008098999,4.49956311475,0.0,62.886420148,41.4019203762,27.6818949404,16.0093237828,10.5075,1.16507115768
 03/31  17:00:00,256.658845318,27.4008098999,4.62563241787,0.0,62.886420148,41.4019203762,27.0099021917,15.3372538056,10.5075,1.16514838616
 03/31  18:00:00,253.535960627,27.4008098999,3.77991299062,0.0,41.9242800987,36.8599292233,37.8484603895,27.3434255511,9.34,1.16503483844
 03/31  19:00:00,243.451317848,27.4008098999,3.47757095734,0.0,41.9242800987,36.8599292233,47.624829651,38.264829651,9.34,0.02
 03/31  20:00:00,215.0647764,27.4008098999,2.49827965942,0.0,34.9369000822,32.3179380704,64.0510137369,54.7136086063,8.1725,1.16490513055
 03/31  21:00:00,152.574433336,27.4008098999,0.840988093833,0.0,13.9747600329,18.6919646116,36.299844524,30.465186309,4.67,1.16465821499
 03/31  22:00:00,99.6019138759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,133.10338491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934827696,0.0,2.335,1.16434827696
 03/31  24:00:00,105.593989182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,93.4849795252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,92.4096759418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557643881,0.0,1.75125,1.16432643881
 04/01  03:00:00,91.48136242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,98.2036209312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,97.231651724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556129233,0.0,1.75125,1.16431129233
 04/01  06:00:00,133.418920376,27.4008098999,0.0278197480953,0.0,6.98738001645,14.1499734587,128.306109622,124.783609622,3.5025,0.02
 04/01  07:00:00,135.447892242,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,132.34427931,127.677181713,3.5025,1.16459759749
 04/01  08:00:00,200.732091449,27.4008098999,0.35485072773,0.0,20.9621400493,23.2339557645,112.720385548,106.862885548,5.8375,0.02
 04/01  09:00:00,225.576301772,27.4008098999,1.89871531575,0.0,41.9242800987,36.8599292233,81.4159607992,70.9112044632,9.34,1.16475633601
 04/01  10:00:00,253.50030329,27.4008098999,3.67905344913,0.0,62.886420148,41.4019203762,51.7033680675,40.030881703,10.5075,1.16498636449
 04/01  11:00:00,285.383534781,27.4008098999,4.62701003148,0.0,62.886420148,41.4019203762,26.4368738685,14.764097446,10.5075,1.16527642249
 04/01  12:00:00,273.677941062,27.4008098999,5.33696947629,0.0,62.886420148,41.4019203762,13.9611919291,1.14316097419,10.5075,2.31053095492
 04/01  13:00:00,274.398914251,27.4008098999,6.59918165074,0.0,62.886420148,41.4019203762,11.6727359084,0.0,10.5075,1.16523590841
 04/01  14:00:00,272.864253482,27.4008098999,8.01020625819,0.0,62.886420148,41.4019203762,11.6726730974,0.0,10.5075,1.16517309738
 04/01  15:00:00,270.784329221,27.4008098999,9.20258320063,0.0,62.886420148,41.4019203762,11.6727331011,0.0,10.5075,1.16523310115
 04/01  16:00:00,272.146475597,27.4008098999,9.83717312963,0.0,62.886420148,41.4019203762,11.6725312834,0.0,10.5075,1.16503128342
 04/01  17:00:00,271.785792303,27.4008098999,9.53549415261,0.0,62.886420148,41.4019203762,11.6725624778,0.0,10.5075,1.16506247777
 04/01  18:00:00,252.645243463,27.4008098999,7.02588708723,0.0,34.9369000822,32.3179380704,9.5912693386,0.253718278137,8.1725,1.16505106047
 04/01  19:00:00,216.151186925,27.4008098999,3.92276527091,0.0,20.9621400493,23.2339557645,12.4421548091,5.43980574995,5.8375,1.16484905918
 04/01  20:00:00,202.838506037,27.4008098999,3.04077917117,0.0,20.9621400493,23.2339557645,23.0276271495,16.0254142285,5.8375,1.164712921
 04/01  21:00:00,151.874493313,27.4008098999,1.70813890295,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/01  22:00:00,101.824692851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157816332,0.0,1.75125,1.1645316332
 04/01  23:00:00,134.580543054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,106.999902721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561906624,0.0,1.75125,1.16436906624
 04/02  01:00:00,95.6148819671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,94.1702264103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,93.3678533818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552191586,0.0,1.75125,1.16427191586
 04/02  04:00:00,99.2361296734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,97.9532730791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,135.635869533,27.4008098999,0.010760152255,0.0,6.98738001645,14.1499734587,146.017754182,141.350910544,3.5025,1.16434363777
 04/02  07:00:00,140.102053619,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,153.108899624,149.586399624,3.5025,0.02
 04/02  08:00:00,179.309039824,27.4008098999,0.0382415059873,0.0,6.98738001645,14.1499734587,124.129455373,119.462580647,3.5025,1.16437472623
 04/02  09:00:00,160.964521103,27.4008098999,0.03427657524,0.0,6.98738001645,14.1499734587,97.8010808756,94.2785808756,3.5025,0.02
 04/02  10:00:00,201.308926741,27.4008098999,1.30075305296,0.0,27.9495200658,27.7759469175,63.4891204114,55.3193102418,7.005,1.16481016959
 04/02  11:00:00,234.166941263,27.4008098999,1.87001274255,0.0,27.9495200658,27.7759469175,39.851267647,31.681457331,7.005,1.16481031601
 04/02  12:00:00,253.326793565,27.4008098999,3.63010976973,0.0,41.9242800987,36.8599292233,15.5962314577,6.23623145769,9.34,0.02
 04/02  13:00:00,253.944472265,27.4008098999,4.37898462624,0.0,41.9242800987,36.8599292233,10.5049751677,0.0,9.34,1.16497516767
 04/02  14:00:00,250.241554529,27.4008098999,5.30620622507,0.0,41.9242800987,36.8599292233,10.5048061482,0.0,9.34,1.16480614823
 04/02  15:00:00,248.453415587,27.4008098999,6.38791407953,0.0,41.9242800987,36.8599292233,10.5048663146,0.0,9.34,1.1648663146
 04/02  16:00:00,251.700456456,27.4008098999,7.75290101017,0.0,41.9242800987,36.8599292233,10.5049813265,0.0,9.34,1.16498132654
 04/02  17:00:00,222.831349407,27.4008098999,7.13849332428,0.0,27.9495200658,27.7759469175,8.1697819292,0.0,7.005,1.1647819292
 04/02  18:00:00,225.703137598,27.4008098999,5.47064241199,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/02  19:00:00,220.161001577,27.4008098999,4.76377001177,0.0,13.9747600329,18.6919646116,5.83470480102,0.0,4.67,1.16470480102
 04/02  20:00:00,203.664733723,27.4008098999,3.38926458729,0.0,13.9747600329,18.6919646116,5.83457584235,0.0,4.67,1.16457584235
 04/02  21:00:00,176.982626483,27.4008098999,2.76733266857,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/02  22:00:00,112.896354529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559142161,0.0,1.75125,1.16434142161
 04/02  23:00:00,144.754194981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,118.683464987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,109.355324149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926736857,0.0,2.335,1.16426736857
 04/03  02:00:00,107.691520876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,106.31979947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,113.846636773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923504663,0.0,2.335,1.16423504663
 04/03  05:00:00,113.549474564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,162.867425693,27.4008098999,0.371454085807,0.0,13.9747600329,18.6919646116,72.9568491882,68.2668491882,4.67,0.02
 04/03  07:00:00,170.520581932,27.4008098999,0.421864840406,0.0,13.9747600329,18.6919646116,90.3674678556,84.5329569724,4.67,1.16451088321
 04/03  08:00:00,249.128041074,27.4008098999,1.34755999381,0.0,34.9369000822,32.3179380704,72.8827644703,64.6902644703,8.1725,0.02
 04/03  09:00:00,280.482072295,27.4008098999,2.91159791857,0.0,62.886420148,41.4019203762,54.0886340182,42.4162904107,10.5075,1.16484360743
 04/03  10:00:00,275.683730645,27.4008098999,3.55654072483,0.0,62.886420148,41.4019203762,35.7675806263,24.0951932624,10.5075,1.16488736394
 04/03  11:00:00,302.112858986,27.4008098999,4.09428844745,0.0,62.886420148,41.4019203762,18.0841928819,6.41143203456,10.5075,1.16526084736
 04/03  12:00:00,293.649498846,27.4008098999,4.84175908697,0.0,62.886420148,41.4019203762,12.8180997348,0.0,10.5075,2.3105997348
 04/03  13:00:00,296.994834144,27.4008098999,5.85412909813,0.0,62.886420148,41.4019203762,11.6727599348,0.0,10.5075,1.16525993482
 04/03  14:00:00,293.160669126,27.4008098999,6.81111915579,0.0,62.886420148,41.4019203762,11.6727104674,0.0,10.5075,1.16521046736
 04/03  15:00:00,289.872804673,27.4008098999,7.4915546817,0.0,62.886420148,41.4019203762,11.6726623484,0.0,10.5075,1.16516234843
 04/03  16:00:00,289.006083815,27.4008098999,7.39194523301,0.0,62.886420148,41.4019203762,11.6724734228,0.0,10.5075,1.16497342278
 04/03  17:00:00,287.813673038,27.4008098999,7.08249120459,0.0,62.886420148,41.4019203762,11.6725369916,0.0,10.5075,1.16503699163
 04/03  18:00:00,282.607743113,27.4008098999,6.04751437784,0.0,41.9242800987,36.8599292233,10.5049602666,0.0,9.34,1.1649602666
 04/03  19:00:00,281.633821141,27.4008098999,5.17360637262,0.0,41.9242800987,36.8599292233,10.504914317,0.0,9.34,1.16491431703
 04/03  20:00:00,256.551719641,27.4008098999,3.9579348547,0.0,34.9369000822,32.3179380704,9.8910340029,0.553621830717,8.1725,1.16491217218
 04/03  21:00:00,185.42259752,27.4008098999,2.48478780498,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/03  22:00:00,124.977527309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947666675,0.0,2.335,1.16447666675
 04/03  23:00:00,154.697978125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,129.825707884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,118.171432462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925097892,0.0,2.335,1.16425097892
 04/04  02:00:00,116.490798046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,115.502231175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,139.878650509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922622674,0.0,2.335,1.16422622674
 04/04  05:00:00,138.804152857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,187.045958874,27.4008098999,0.188352403366,0.0,13.9747600329,18.6919646116,77.8040207789,73.1140207789,4.67,0.02
 04/04  07:00:00,187.53627741,27.4008098999,0.261367315168,0.0,13.9747600329,18.6919646116,95.745855588,89.9114453318,4.67,1.16441025626
 04/04  08:00:00,252.866105776,27.4008098999,1.0956578187,0.0,34.9369000822,32.3179380704,82.3655494426,74.1730494426,8.1725,0.02
 04/04  09:00:00,285.834023575,27.4008098999,2.8720143538,0.0,62.886420148,41.4019203762,57.4240959785,45.7518113256,10.5075,1.16478465287
 04/04  10:00:00,282.830489397,27.4008098999,3.5146073349,0.0,62.886420148,41.4019203762,39.1414963895,27.468987168,10.5075,1.1650092215
 04/04  11:00:00,307.667667149,27.4008098999,4.32204923555,0.0,62.886420148,41.4019203762,16.158630303,4.48575027317,10.5075,1.16538002985
 04/04  12:00:00,298.859842059,27.4008098999,5.0829699223,0.0,62.886420148,41.4019203762,12.8183317807,0.0,10.5075,2.31083178069
 04/04  13:00:00,300.117038807,27.4008098999,5.93121165564,0.0,62.886420148,41.4019203762,11.6728732297,0.0,10.5075,1.16537322973
 04/04  14:00:00,294.684798489,27.4008098999,7.26523327263,0.0,62.886420148,41.4019203762,11.672566284,0.0,10.5075,1.165066284
 04/04  15:00:00,279.045697736,27.4008098999,5.356387412,0.0,62.886420148,41.4019203762,13.1419187643,1.46938193772,10.5075,1.16503682657
 04/04  16:00:00,262.572252008,27.4008098999,2.96505753434,0.0,62.886420148,41.4019203762,55.0671567163,43.3945743852,10.5075,1.16508233109
 04/04  17:00:00,249.410759188,27.4008098999,2.068637893,0.0,62.886420148,41.4019203762,99.2170658562,87.5444218977,10.5075,1.1651439585
 04/04  18:00:00,239.337229703,27.4008098999,1.04635002824,0.0,41.9242800987,36.8599292233,129.420697913,118.915632327,9.34,1.16506558548
 04/04  19:00:00,223.412472654,27.4008098999,0.715515338878,0.0,41.9242800987,36.8599292233,154.334506668,143.829679344,9.34,1.1648273231
 04/04  20:00:00,198.585449779,27.4008098999,0.30211381298,0.0,34.9369000822,32.3179380704,174.812052593,165.474724812,8.1725,1.16482778103
 04/04  21:00:00,140.185312747,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,150.462659268,145.772659268,4.67,0.02
 04/04  22:00:00,87.6766330033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946654818,0.0,2.335,1.16446654818
 04/04  23:00:00,121.894833153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,90.4807025296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926254989,0.0,2.335,1.16426254989
 04/05  01:00:00,83.0511425923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,81.5844044442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,80.4880913983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,86.2580458158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925926853,0.0,2.335,1.16425926853
 04/05  05:00:00,85.09031826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,133.945390753,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,331.236519507,326.546519507,4.67,0.02
 04/05  07:00:00,132.741792777,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,316.269479733,310.43496971,4.67,1.16451002302
 04/05  08:00:00,208.901086116,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,280.919482861,272.726982861,8.1725,0.02
 04/05  09:00:00,233.341917121,27.4008098999,0.0599460588318,0.0,62.886420148,41.4019203762,247.169606089,235.497222463,10.5075,1.16488362606
 04/05  10:00:00,223.981259762,27.4008098999,0.0342316741645,0.0,62.886420148,41.4019203762,227.533397494,215.861012191,10.5075,1.16488530335
 04/05  11:00:00,254.860423804,27.4008098999,0.214235496222,0.0,62.886420148,41.4019203762,198.476405648,186.803717119,10.5075,1.16518852846
 04/05  12:00:00,235.440276667,27.4008098999,0.476986071342,0.0,62.886420148,41.4019203762,179.157182891,166.338671945,10.5075,2.31101094538
 04/05  13:00:00,233.046702074,27.4008098999,0.670128240099,0.0,62.886420148,41.4019203762,160.614849274,148.941889289,10.5075,1.16545998443
 04/05  14:00:00,229.970900715,27.4008098999,1.01981097208,0.0,62.886420148,41.4019203762,138.381351131,126.70869929,10.5075,1.16515184106
 04/05  15:00:00,227.473278953,27.4008098999,1.47169749094,0.0,62.886420148,41.4019203762,123.938543185,112.265922336,10.5075,1.16512084846
 04/05  16:00:00,229.27406572,27.4008098999,1.80137352274,0.0,62.886420148,41.4019203762,115.895114657,104.222450349,10.5075,1.1651643085
 04/05  17:00:00,229.896145472,27.4008098999,1.95185573711,0.0,62.886420148,41.4019203762,113.599875237,101.927236766,10.5075,1.16513847109
 04/05  18:00:00,227.365932566,27.4008098999,1.2004472767,0.0,41.9242800987,36.8599292233,125.65691529,115.151994212,9.34,1.16492107733
 04/05  19:00:00,217.688351192,27.4008098999,0.894085586195,0.0,41.9242800987,36.8599292233,143.012291632,132.50738675,9.34,1.16490488164
 04/05  20:00:00,198.88943529,27.4008098999,0.483166984722,0.0,34.9369000822,32.3179380704,158.717643717,149.380240066,8.1725,1.16490365174
 04/05  21:00:00,141.185030948,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,138.473759088,132.639188946,4.67,1.1645701422
 04/05  22:00:00,84.6952838135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,119.284155419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,89.5121154979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926913472,0.0,2.335,1.16426913472
 04/06  01:00:00,81.720231704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,81.1148657866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,80.9837926612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926540878,0.0,2.335,1.16426540878
 04/06  04:00:00,87.7055292548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,87.3820504838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,136.204482861,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,320.965960285,316.275960285,4.67,0.02
 04/06  07:00:00,137.358840577,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,298.612424072,292.777954216,4.67,1.16446985649
 04/06  08:00:00,214.002358853,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,269.281782918,259.944672694,8.1725,1.16461022339
 04/06  09:00:00,239.842523636,27.4008098999,0.0578111708297,0.0,62.886420148,41.4019203762,243.019347572,232.491847572,10.5075,0.02
 04/06  10:00:00,230.304972343,27.4008098999,0.0175202287241,0.0,62.886420148,41.4019203762,236.273615628,224.601161446,10.5075,1.16495418272
 04/06  11:00:00,260.321239749,27.4008098999,0.0,0.0,62.886420148,41.4019203762,228.359526182,215.541589416,10.5075,2.31043676684
 04/06  12:00:00,241.530707566,27.4008098999,0.0,0.0,62.886420148,41.4019203762,223.05233112,211.379572288,10.5075,1.16525883169
 04/06  13:00:00,239.239579172,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.134850387,202.461829921,10.5075,1.16552046573
 04/06  14:00:00,236.199324808,27.4008098999,0.0728147301324,0.0,62.886420148,41.4019203762,207.786199846,196.113488779,10.5075,1.16521106621
 04/06  15:00:00,233.256552241,27.4008098999,0.11766450287,0.0,62.886420148,41.4019203762,204.969183972,193.296860821,10.5075,1.16482315081
 04/06  16:00:00,233.434748497,27.4008098999,0.119037304343,0.0,62.886420148,41.4019203762,206.659245478,194.986764052,10.5075,1.16498142595
 04/06  17:00:00,233.228921345,27.4008098999,0.0924189514979,0.0,62.886420148,41.4019203762,210.35202652,198.679491162,10.5075,1.16503535728
 04/06  18:00:00,231.241478569,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,217.109639506,206.604665113,9.34,1.16497439234
 04/06  19:00:00,223.193024566,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,225.588183131,215.083416654,9.34,1.16476647734
 04/06  20:00:00,204.311728085,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,228.549582755,219.212314983,8.1725,1.1647677721
 04/06  21:00:00,146.513314909,27.4008098999,0.00903360220507,0.0,13.9747600329,18.6919646116,195.452803926,189.618184257,4.67,1.16461966878
 04/06  22:00:00,90.5297064132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,125.216481143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,95.0307470132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925019633,0.0,2.335,1.16425019633
 04/07  01:00:00,87.3539926492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,86.5576609941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,86.2424608776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924598879,0.0,2.335,1.16424598879
 04/07  04:00:00,108.573191258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,108.739843824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,158.812737907,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,309.651774063,304.961774063,4.67,0.02
 04/07  07:00:00,154.929484084,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,273.431361726,267.596844649,4.67,1.16451707714
 04/07  08:00:00,221.423025337,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,242.975283068,233.638127384,8.1725,1.16465568345
 04/07  09:00:00,246.025580202,27.4008098999,0.0602581980204,0.0,62.886420148,41.4019203762,218.310454886,207.782954886,10.5075,0.02
 04/07  10:00:00,234.331701292,27.4008098999,0.0202485044076,0.0,62.886420148,41.4019203762,209.826971044,198.154473956,10.5075,1.16499708844
 04/07  11:00:00,263.605040646,27.4008098999,0.058778541765,0.0,62.886420148,41.4019203762,193.869340406,181.051324903,10.5075,2.31051550339
 04/07  12:00:00,245.636209302,27.4008098999,0.289690942183,0.0,62.886420148,41.4019203762,177.503892708,165.831097441,10.5075,1.16529526698
 04/07  13:00:00,243.767810295,27.4008098999,0.47813665048,0.0,62.886420148,41.4019203762,164.06812113,152.395365546,10.5075,1.1652555845
 04/07  14:00:00,240.061993945,27.4008098999,0.568424531286,0.0,62.886420148,41.4019203762,157.649927601,145.977183424,10.5075,1.16524417712
 04/07  15:00:00,236.796893079,27.4008098999,0.634626195954,0.0,62.886420148,41.4019203762,151.738880568,140.066404946,10.5075,1.16497562248
 04/07  16:00:00,236.674150933,27.4008098999,0.667287753553,0.0,62.886420148,41.4019203762,151.183281698,139.510770278,10.5075,1.16501141938
 04/07  17:00:00,235.712381933,27.4008098999,0.67713524251,0.0,62.886420148,41.4019203762,154.201998254,142.529434851,10.5075,1.16506340321
 04/07  18:00:00,232.979854281,27.4008098999,0.370672232357,0.0,41.9242800987,36.8599292233,165.620216378,155.115215592,9.34,1.1650007857
 04/07  19:00:00,217.555498966,27.4008098999,0.202338517125,0.0,41.9242800987,36.8599292233,181.159840417,170.655048805,9.34,1.1647916119
 04/07  20:00:00,198.011924067,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,189.234177081,179.896885852,8.1725,1.16479122948
