Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  21:00:00,141.024595562,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.363229095,156.528587162,4.67,1.16464193281
 04/07  22:00:00,88.989903478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,123.539204955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,93.8673395829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992722526,0.0,2.335,1.1642722526
 04/08  01:00:00,83.9590630936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,83.1313433254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,82.6407272415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555456403,0.0,1.75125,1.16430456403
 04/08  04:00:00,88.8027989206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,87.6424420455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,123.260747761,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,343.679393899,339.012555818,3.5025,1.16433808135
 04/08  07:00:00,123.301341058,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,315.495615964,311.973115964,3.5025,0.02
 04/08  08:00:00,185.53498223,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,291.968682829,284.966564065,5.8375,1.16461876394
 04/08  09:00:00,204.441411891,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,261.080843469,250.576164251,9.34,1.1646792187
 04/08  10:00:00,230.250546781,27.4008098999,0.0323348017325,0.0,62.886420148,41.4019203762,248.311464118,236.638893901,10.5075,1.16507021637
 04/08  11:00:00,260.722577475,27.4008098999,0.0,0.0,62.886420148,41.4019203762,239.077432559,227.404762476,10.5075,1.16517008351
 04/08  12:00:00,241.078583727,27.4008098999,0.0,0.0,62.886420148,41.4019203762,228.543671648,216.870695071,10.5075,1.16547657633
 04/08  13:00:00,237.998188662,27.4008098999,0.0,0.0,62.886420148,41.4019203762,227.707613535,216.034663655,10.5075,1.1654498804
 04/08  14:00:00,233.639013668,27.4008098999,0.0,0.0,62.886420148,41.4019203762,228.776760679,217.104089805,10.5075,1.16517087435
 04/08  15:00:00,229.515722063,27.4008098999,0.0,0.0,62.886420148,41.4019203762,222.029902078,209.2121359,10.5075,2.31026617713
 04/08  16:00:00,228.392012196,27.4008098999,0.0,0.0,62.886420148,41.4019203762,222.400227465,210.727660357,10.5075,1.16506710719
 04/08  17:00:00,227.526729992,27.4008098999,0.0,0.0,62.886420148,41.4019203762,229.911150894,218.238573207,10.5075,1.16507768705
 04/08  18:00:00,211.332409271,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,248.733203228,239.395665023,8.1725,1.16503820535
 04/08  19:00:00,171.907198495,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,263.66333849,257.80583849,5.8375,0.02
 04/08  20:00:00,168.83605426,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,273.759891503,266.757583237,5.8375,1.16480826608
 04/08  21:00:00,126.013811673,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,247.4945923,242.82754245,3.5025,1.16454985017
 04/08  22:00:00,81.1725997763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,116.534095412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567399575,0.0,1.75125,1.16442399575
 04/08  24:00:00,85.3511241417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,77.9436104477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555939058,0.0,1.75125,1.16430939058
 04/09  02:00:00,77.1087114648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,80.4650941278,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,8.62824274138,6.85699274138,1.75125,0.02
 04/09  04:00:00,91.0334698132,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,16.5779007683,13.6623522343,1.75125,1.16429853404
 04/09  05:00:00,94.6995247651,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,21.892532564,20.121282564,1.75125,0.02
 04/09  06:00:00,119.813524564,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,418.032614618,414.510114618,3.5025,0.02
 04/09  07:00:00,118.843421523,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,388.482470588,383.81562177,3.5025,1.16434881818
 04/09  08:00:00,154.496105773,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,337.954834983,334.432334983,3.5025,0.02
 04/09  09:00:00,127.201932779,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,327.161477426,322.494553311,3.5025,1.16442411492
 04/09  10:00:00,161.911491315,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,284.730510662,277.705510662,7.005,0.02
 04/09  11:00:00,193.865048137,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,250.566808974,242.396977639,7.005,1.16483133434
 04/09  12:00:00,202.886617107,27.4008098999,0.0667313683417,0.0,41.9242800987,36.8599292233,214.28298674,203.778044826,9.34,1.16494191394
 04/09  13:00:00,201.531197443,27.4008098999,0.0377029145308,0.0,41.9242800987,36.8599292233,193.279595898,182.774788865,9.34,1.1648070333
 04/09  14:00:00,198.796234136,27.4008098999,0.0335268895142,0.0,41.9242800987,36.8599292233,176.857840449,166.353038706,9.34,1.16480174317
 04/09  15:00:00,196.916950659,27.4008098999,0.325273983511,0.0,41.9242800987,36.8599292233,154.915843662,145.555843662,9.34,0.02
 04/09  16:00:00,198.024072283,27.4008098999,0.513601911805,0.0,41.9242800987,36.8599292233,144.277688853,133.772783817,9.34,1.16490503618
 04/09  17:00:00,167.961947504,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,162.638878091,154.468967843,7.005,1.16491024759
 04/09  18:00:00,172.927166051,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,171.016961672,165.182297835,4.67,1.16466383655
 04/09  19:00:00,158.737285867,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,185.613454769,180.923454769,4.67,0.02
 04/09  20:00:00,155.752154868,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,197.24832328,191.41372052,4.67,1.16460276033
 04/09  21:00:00,140.937321412,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,170.321109205,164.486642686,4.67,1.16446651927
 04/09  22:00:00,81.6113671466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,116.488411094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,86.1019454321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554792429,0.0,1.75125,1.16429792429
 04/10  01:00:00,80.6282945632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,79.6594314755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,78.893579783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992505873,0.0,2.335,1.1642505873
 04/10  04:00:00,93.0825152567,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.0540857874,14.6990857874,2.335,0.02
 04/10  05:00:00,96.6838940183,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.8764574052,26.5214574052,2.335,0.02
 04/10  06:00:00,133.663411836,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,415.593721959,410.903721959,4.67,0.02
 04/10  07:00:00,132.540781517,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,378.530108338,372.69565782,4.67,1.1644505185
 04/10  08:00:00,209.980454134,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,316.207561478,306.870477654,8.1725,1.16458382345
 04/10  09:00:00,238.511041881,27.4008098999,0.0667771962744,0.0,62.886420148,41.4019203762,239.587321756,229.059821756,10.5075,0.02
 04/10  10:00:00,232.191785541,27.4008098999,0.186578698163,0.0,62.886420148,41.4019203762,183.895096304,172.222568141,10.5075,1.16502816285
 04/10  11:00:00,265.856557189,27.4008098999,0.826606546923,0.0,62.886420148,41.4019203762,138.56306496,126.89035694,10.5075,1.16520802021
 04/10  12:00:00,248.796791474,27.4008098999,1.41399768113,0.0,62.886420148,41.4019203762,111.598723049,98.7802088167,10.5075,2.31101423241
 04/10  13:00:00,246.383954543,27.4008098999,2.12878539173,0.0,62.886420148,41.4019203762,89.2111467879,77.5381990736,10.5075,1.16544771433
 04/10  14:00:00,242.390993698,27.4008098999,2.76390695088,0.0,62.886420148,41.4019203762,74.726869972,63.0542361034,10.5075,1.16513386857
 04/10  15:00:00,238.825188629,27.4008098999,3.26656965721,0.0,62.886420148,41.4019203762,64.9250303125,53.2524360325,10.5075,1.16509427998
 04/10  16:00:00,240.199764873,27.4008098999,3.69750283078,0.0,62.886420148,41.4019203762,57.9551562384,46.2825279867,10.5075,1.1651282517
 04/10  17:00:00,240.977256678,27.4008098999,3.92348943627,0.0,62.886420148,41.4019203762,55.3838770021,43.7111987523,10.5075,1.16517824983
 04/10  18:00:00,240.037511748,27.4008098999,3.3209883337,0.0,41.9242800987,36.8599292233,60.1834078818,49.6783175636,9.34,1.16509031823
 04/10  19:00:00,230.130874848,27.4008098999,2.77447210611,0.0,41.9242800987,36.8599292233,77.0642339008,66.5593889454,9.34,1.16484495546
 04/10  20:00:00,203.982995396,27.4008098999,1.06389458073,0.0,34.9369000822,32.3179380704,117.563079468,108.225743971,8.1725,1.16483549648
 04/10  21:00:00,144.070414936,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,122.40820613,117.71820613,4.67,0.02
 04/10  22:00:00,88.1705955164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947079952,0.0,2.335,1.16447079952
 04/10  23:00:00,122.42834127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,93.0271101452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926424706,0.0,2.335,1.16426424706
 04/11  01:00:00,84.5371210257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,83.4503408578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,82.5580791613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,104.228693799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992572981,0.0,2.335,1.1642572981
 04/11  05:00:00,103.147850549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,147.773027563,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,352.19964701,347.50964701,4.67,0.02
 04/11  07:00:00,144.169531237,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,319.252373166,313.417872606,4.67,1.16450056015
 04/11  08:00:00,213.531254972,27.4008098999,0.0172626786783,0.0,34.9369000822,32.3179380704,259.32969332,251.13719332,8.1725,0.02
 04/11  09:00:00,243.18669599,27.4008098999,0.263371792931,0.0,62.886420148,41.4019203762,189.302947185,177.630586711,10.5075,1.16486047343
 04/11  10:00:00,240.449155114,27.4008098999,1.0243490058,0.0,62.886420148,41.4019203762,133.802626056,122.13005873,10.5075,1.16506732617
 04/11  11:00:00,274.658425036,27.4008098999,2.20512391812,0.0,62.886420148,41.4019203762,87.5807967165,75.9078777448,10.5075,1.16541897169
 04/11  12:00:00,260.005440538,27.4008098999,3.0328402572,0.0,62.886420148,41.4019203762,65.9590033957,53.1406354641,10.5075,2.31086793158
 04/11  13:00:00,260.368656747,27.4008098999,3.99940569029,0.0,62.886420148,41.4019203762,42.0867139356,30.4138419776,10.5075,1.16537195798
 04/11  14:00:00,259.431957609,27.4008098999,4.84090040706,0.0,62.886420148,41.4019203762,23.3939573693,11.7214003777,10.5075,1.16505699164
 04/11  15:00:00,258.607504604,27.4008098999,5.59089108709,0.0,62.886420148,41.4019203762,12.3855649544,0.713049451678,10.5075,1.16501550273
 04/11  16:00:00,259.678279602,27.4008098999,6.01359950153,0.0,62.886420148,41.4019203762,11.6725476483,0.0,10.5075,1.1650476483
 04/11  17:00:00,260.225844992,27.4008098999,6.17660107373,0.0,62.886420148,41.4019203762,11.6725957386,0.0,10.5075,1.16509573855
 04/11  18:00:00,257.121255033,27.4008098999,5.22885378935,0.0,41.9242800987,36.8599292233,13.597567577,3.09256134265,9.34,1.16500623431
 04/11  19:00:00,241.046771644,27.4008098999,4.14736284969,0.0,41.9242800987,36.8599292233,33.3733448438,22.8685852273,9.34,1.16475961654
 04/11  20:00:00,214.17877123,27.4008098999,2.22300546624,0.0,34.9369000822,32.3179380704,71.1956492656,61.8584008085,8.1725,1.1647484571
 04/11  21:00:00,151.296380253,27.4008098999,0.398487611923,0.0,13.9747600329,18.6919646116,62.8967818518,58.2067818518,4.67,0.02
 04/11  22:00:00,98.3867465773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994424095,0.0,2.335,1.1644424095
 04/11  23:00:00,130.872645706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,102.49723666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,93.4271004071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926565718,0.0,2.335,1.16426565718
 04/12  02:00:00,91.3610460005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,89.4531775172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,94.9055750491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992364334,0.0,2.335,1.1642364334
 04/12  05:00:00,93.6918305397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,138.058547049,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,268.267985171,263.577985171,4.67,0.02
 04/12  07:00:00,143.296787083,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,246.157891792,240.323481017,4.67,1.16441077464
 04/12  08:00:00,221.085354639,27.4008098999,0.0857587364774,0.0,34.9369000822,32.3179380704,199.405156731,191.212656731,8.1725,0.02
 04/12  09:00:00,254.744901951,27.4008098999,0.815110349755,0.0,62.886420148,41.4019203762,140.871413373,129.199084972,10.5075,1.16482840094
 04/12  10:00:00,255.156954383,27.4008098999,2.04042411905,0.0,62.886420148,41.4019203762,87.2638907085,75.5914175543,10.5075,1.16497315423
 04/12  11:00:00,293.171518492,27.4008098999,3.75211599154,0.0,62.886420148,41.4019203762,37.2395977675,25.5667755761,10.5075,1.1653221914
 04/12  12:00:00,285.817399152,27.4008098999,4.74151588056,0.0,62.886420148,41.4019203762,14.0380753296,1.21990657893,10.5075,2.31066875068
 04/12  13:00:00,286.42054287,27.4008098999,6.02604238245,0.0,62.886420148,41.4019203762,11.6727695342,0.0,10.5075,1.16526953419
 04/12  14:00:00,282.9552776,27.4008098999,7.40112590318,0.0,62.886420148,41.4019203762,11.6727049654,0.0,10.5075,1.16520496539
 04/12  15:00:00,279.706004567,27.4008098999,8.5496924235,0.0,62.886420148,41.4019203762,11.672641757,0.0,10.5075,1.165141757
 04/12  16:00:00,280.893418777,27.4008098999,9.3702676814,0.0,62.886420148,41.4019203762,11.6726757009,0.0,10.5075,1.16517570095
 04/12  17:00:00,282.137757904,27.4008098999,9.73877877911,0.0,62.886420148,41.4019203762,11.6724858738,0.0,10.5075,1.16498587383
 04/12  18:00:00,276.64790862,27.4008098999,8.04295692314,0.0,41.9242800987,36.8599292233,10.5048947474,0.0,9.34,1.16489474739
 04/12  19:00:00,272.289649853,27.4008098999,6.23469694398,0.0,41.9242800987,36.8599292233,11.0008358601,0.496000964341,9.34,1.16483489572
 04/12  20:00:00,246.142379787,27.4008098999,4.17587597607,0.0,34.9369000822,32.3179380704,11.0996100519,1.76229203177,8.1725,1.1648180201
 04/12  21:00:00,176.622862127,27.4008098999,2.17981207087,0.0,13.9747600329,18.6919646116,4.86669350573,0.17669350573,4.67,0.02
 04/12  22:00:00,113.61718372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943080671,0.0,2.335,1.16443080671
 04/12  23:00:00,142.032100281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,113.101992311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,101.115225499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992937488,0.0,2.335,1.1642937488
 04/13  02:00:00,97.8381831416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,95.720257348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,102.851513993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925595347,0.0,2.335,1.16425595347
 04/13  05:00:00,101.384561909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,143.604844065,27.4008098999,0.00589118568529,0.0,13.9747600329,18.6919646116,157.796393279,153.106393279,4.67,0.02
 04/13  07:00:00,147.850077988,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.406020291,156.571614833,4.67,1.16440545775
 04/13  08:00:00,224.834447327,27.4008098999,0.544467127707,0.0,34.9369000822,32.3179380704,137.729518699,129.537018699,8.1725,0.02
 04/13  09:00:00,255.980356545,27.4008098999,1.74345516178,0.0,62.886420148,41.4019203762,104.299436335,92.6271098208,10.5075,1.16482651428
 04/13  10:00:00,249.003976164,27.4008098999,2.44536920363,0.0,62.886420148,41.4019203762,85.7432861475,74.0707194759,10.5075,1.16506667166
 04/13  11:00:00,282.512886414,27.4008098999,3.30642812966,0.0,62.886420148,41.4019203762,59.0375255595,47.3648281312,10.5075,1.16519742835
 04/13  12:00:00,274.23601689,27.4008098999,4.38410978611,0.0,62.886420148,41.4019203762,27.8758400603,16.2028217329,10.5075,1.16551832739
 04/13  13:00:00,277.648035127,27.4008098999,5.27407372339,0.0,62.886420148,41.4019203762,12.8184043382,0.0,10.5075,2.31090433818
 04/13  14:00:00,276.793489838,27.4008098999,6.07590969299,0.0,62.886420148,41.4019203762,11.6725722188,0.0,10.5075,1.16507221881
 04/13  15:00:00,277.76521032,27.4008098999,7.71698983908,0.0,62.886420148,41.4019203762,11.6725072585,0.0,10.5075,1.16500725852
 04/13  16:00:00,282.28536172,27.4008098999,8.86841073235,0.0,62.886420148,41.4019203762,11.6725393781,0.0,10.5075,1.16503937813
 04/13  17:00:00,283.684597977,27.4008098999,9.16340951182,0.0,62.886420148,41.4019203762,11.6725873852,0.0,10.5075,1.16508738516
 04/13  18:00:00,279.469030374,27.4008098999,7.96802545756,0.0,41.9242800987,36.8599292233,10.5049746021,0.0,9.34,1.16497460209
 04/13  19:00:00,272.485408371,27.4008098999,6.14070583169,0.0,41.9242800987,36.8599292233,11.6462657682,1.14138462482,9.34,1.16488114337
 04/13  20:00:00,245.235771472,27.4008098999,3.9404918235,0.0,34.9369000822,32.3179380704,13.465213049,5.27271304895,8.1725,0.02
 04/13  21:00:00,173.691324193,27.4008098999,1.52465877243,0.0,13.9747600329,18.6919646116,9.60371560443,3.76907112351,4.67,1.16464448093
 04/13  22:00:00,114.214919503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939114098,0.0,2.335,1.16439114098
 04/13  23:00:00,144.118119593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,119.309692983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,109.515589038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,104.528607623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992939774,0.0,2.335,1.1642939774
 04/14  03:00:00,100.126885621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,121.078338826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,121.173401964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924773077,0.0,2.335,1.16424773077
 04/14  06:00:00,163.738407865,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,165.854183983,161.164183983,4.67,0.02
 04/14  07:00:00,166.500861545,27.4008098999,0.0164579169353,0.0,13.9747600329,18.6919646116,155.04369175,150.35369175,4.67,0.02
 04/14  08:00:00,241.333281163,27.4008098999,0.886745621202,0.0,34.9369000822,32.3179380704,102.825766199,93.4886099476,8.1725,1.16465625092
 04/14  09:00:00,281.627617272,27.4008098999,3.13187280958,0.0,62.886420148,41.4019203762,50.2265897287,38.554231938,10.5075,1.16485779071
 04/14  10:00:00,282.014670727,27.4008098999,4.22716571024,0.0,62.886420148,41.4019203762,19.4535152509,7.78109892517,10.5075,1.16491632573
 04/14  11:00:00,312.18358113,27.4008098999,5.76642040641,0.0,62.886420148,41.4019203762,11.6728231606,0.0,10.5075,1.16532316057
 04/14  12:00:00,305.106350886,27.4008098999,6.90581142477,0.0,62.886420148,41.4019203762,11.6728628117,0.0,10.5075,1.16536281167
 04/14  13:00:00,307.622089924,27.4008098999,8.54779085327,0.0,62.886420148,41.4019203762,12.8180882002,0.0,10.5075,2.31058820015
 04/14  14:00:00,302.585373486,27.4008098999,9.80001814023,0.0,62.886420148,41.4019203762,11.6726627209,0.0,10.5075,1.16516272093
 04/14  15:00:00,298.84190736,27.4008098999,11.0100502853,0.0,62.886420148,41.4019203762,11.6725761732,0.0,10.5075,1.16507617323
 04/14  16:00:00,298.558472232,27.4008098999,11.9930813658,0.0,62.886420148,41.4019203762,11.6726101111,0.0,10.5075,1.16511011107
 04/14  17:00:00,297.637530656,27.4008098999,12.2683367688,0.0,62.886420148,41.4019203762,11.6726599226,0.0,10.5075,1.16515992255
 04/14  18:00:00,291.208233125,27.4008098999,10.6348422497,0.0,41.9242800987,36.8599292233,10.5050255822,0.0,9.34,1.16502558218
 04/14  19:00:00,278.083923715,27.4008098999,8.99879297165,0.0,41.9242800987,36.8599292233,10.1556539427,0.795653942669,9.34,0.02
 04/14  20:00:00,251.072511759,27.4008098999,6.65894974786,0.0,34.9369000822,32.3179380704,10.3838992055,1.04652176211,8.1725,1.16487744344
 04/14  21:00:00,178.777465244,27.4008098999,3.92500231933,0.0,13.9747600329,18.6919646116,5.83461613975,0.0,4.67,1.16461613975
 04/14  22:00:00,123.017239183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,152.76080561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929932639,0.0,2.335,1.16429932639
 04/14  24:00:00,126.671595685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,110.493696766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,106.519742732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559974692,0.0,1.75125,1.16434974692
 04/15  03:00:00,103.443188775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,108.230143949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,105.000350116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556674056,0.0,1.75125,1.16431674056
 04/15  06:00:00,136.455170296,27.4008098999,0.0487998642919,0.0,6.98738001645,14.1499734587,85.2637675478,81.7412675478,3.5025,0.02
 04/15  07:00:00,142.943542381,27.4008098999,0.0857637025978,0.0,6.98738001645,14.1499734587,106.234762847,101.567759438,3.5025,1.16450340856
 04/15  08:00:00,211.877170385,27.4008098999,1.02042041558,0.0,20.9621400493,23.2339557645,76.6358875592,70.7783875592,5.8375,0.02
 04/15  09:00:00,243.868448177,27.4008098999,3.27735115941,0.0,41.9242800987,36.8599292233,39.9009152124,29.3961745363,9.34,1.16474067613
 04/15  10:00:00,275.358698467,27.4008098999,4.91336184407,0.0,62.886420148,41.4019203762,15.7187439813,4.04619114689,10.5075,1.16505283439
 04/15  11:00:00,307.775049369,27.4008098999,6.34735628228,0.0,62.886420148,41.4019203762,11.6725895115,0.0,10.5075,1.16508951153
 04/15  12:00:00,301.555236091,27.4008098999,7.80813955845,0.0,62.886420148,41.4019203762,11.6728570421,0.0,10.5075,1.16535704215
 04/15  13:00:00,302.741244642,27.4008098999,9.37251729389,0.0,62.886420148,41.4019203762,12.8180730835,0.0,10.5075,2.31057308347
 04/15  14:00:00,297.973030581,27.4008098999,11.0180177052,0.0,62.886420148,41.4019203762,11.6726307193,0.0,10.5075,1.16513071931
 04/15  15:00:00,292.372220495,27.4008098999,12.3732433527,0.0,62.886420148,41.4019203762,11.6726595273,0.0,10.5075,1.16515952727
 04/15  16:00:00,291.670835862,27.4008098999,13.2611947845,0.0,62.886420148,41.4019203762,11.6726724201,0.0,10.5075,1.16517242007
 04/15  17:00:00,290.016375319,27.4008098999,13.4956954413,0.0,62.886420148,41.4019203762,11.6726694253,0.0,10.5075,1.16516942528
 04/15  18:00:00,267.509085105,27.4008098999,10.2184895607,0.0,34.9369000822,32.3179380704,9.91469648331,0.577079135533,8.1725,1.16511734778
 04/15  19:00:00,230.686896248,27.4008098999,7.34962106831,0.0,20.9621400493,23.2339557645,7.53671958391,0.534385547333,5.8375,1.16483403658
 04/15  20:00:00,218.511746936,27.4008098999,6.03265492286,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/15  21:00:00,162.403084056,27.4008098999,3.68193896046,0.0,6.98738001645,14.1499734587,4.66711361585,0.0,3.5025,1.16461361585
 04/15  22:00:00,112.99135184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,144.57057382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562702453,0.0,1.75125,1.16437702453
 04/15  24:00:00,119.141938623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,106.802339527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553106043,0.0,1.75125,1.16428106043
 04/16  02:00:00,105.03739061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,103.764959135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,111.462813736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551880519,0.0,1.75125,1.16426880519
 04/16  05:00:00,110.190809197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,143.256444971,27.4008098999,0.330265847555,0.0,6.98738001645,14.1499734587,56.3820971782,52.8595971782,3.5025,0.02
 04/16  07:00:00,153.605636288,27.4008098999,0.215194241377,0.0,6.98738001645,14.1499734587,87.2241497493,82.5572625122,3.5025,1.16438723706
 04/16  08:00:00,190.568520831,27.4008098999,0.325210263217,0.0,6.98738001645,14.1499734587,78.3354108874,74.8129108874,3.5025,0.02
 04/16  09:00:00,171.285423601,27.4008098999,0.514042853884,0.0,6.98738001645,14.1499734587,64.738619252,60.0716665841,3.5025,1.16445266788
 04/16  10:00:00,206.951195787,27.4008098999,1.74602604185,0.0,27.9495200658,27.7759469175,43.953648536,36.928648536,7.005,0.02
 04/16  11:00:00,235.896190413,27.4008098999,2.0825276145,0.0,27.9495200658,27.7759469175,34.7640895523,26.594248554,7.005,1.16484099838
 04/16  12:00:00,249.868100145,27.4008098999,2.88715705838,0.0,41.9242800987,36.8599292233,39.3806520751,28.8757149877,9.34,1.16493708737
 04/16  13:00:00,249.649792866,27.4008098999,2.89706123035,0.0,41.9242800987,36.8599292233,43.3298985365,32.8251070602,9.34,1.1647914763
 04/16  14:00:00,245.057262824,27.4008098999,3.00871578607,0.0,41.9242800987,36.8599292233,45.7510412371,35.2462673198,9.34,1.1647739173
 04/16  15:00:00,241.739576468,27.4008098999,2.96461331432,0.0,41.9242800987,36.8599292233,51.2207366119,41.8607366119,9.34,0.02
 04/16  16:00:00,240.390384837,27.4008098999,2.73086200501,0.0,41.9242800987,36.8599292233,61.204552112,50.6996891718,9.34,1.16486294022
 04/16  17:00:00,208.360580046,27.4008098999,1.10494354045,0.0,27.9495200658,27.7759469175,78.2429124479,70.0730567559,7.005,1.164855692
 04/16  18:00:00,211.844844414,27.4008098999,0.479301436254,0.0,13.9747600329,18.6919646116,86.4804545582,80.6458530862,4.67,1.16460147202
 04/16  19:00:00,202.345488871,27.4008098999,0.273424259012,0.0,13.9747600329,18.6919646116,95.547877761,90.857877761,4.67,0.02
 04/16  20:00:00,194.893173708,27.4008098999,0.0616468560032,0.0,13.9747600329,18.6919646116,108.989305058,103.154775016,4.67,1.16453004296
 04/16  21:00:00,173.726158663,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,71.3408958462,66.6508958462,4.67,0.02
 04/16  22:00:00,113.425408966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564184611,0.0,1.75125,1.16439184611
 04/16  23:00:00,144.168901889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,117.810857918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554385189,0.0,1.75125,1.16429385189
 04/17  01:00:00,111.29969822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,109.834395235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,109.428184812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,116.520094699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923096269,0.0,2.335,1.16423096269
 04/17  05:00:00,115.407653062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,157.462514042,27.4008098999,0.00667877950621,0.0,13.9747600329,18.6919646116,146.195417092,141.505417092,4.67,0.02
 04/17  07:00:00,161.909332221,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,166.369150297,160.534683827,4.67,1.16446646917
 04/17  08:00:00,231.985683032,27.4008098999,0.0614118409753,0.0,34.9369000822,32.3179380704,160.885626601,152.693126601,8.1725,0.02
 04/17  09:00:00,256.4972596,27.4008098999,0.69215143454,0.0,62.886420148,41.4019203762,146.645632461,134.973321565,10.5075,1.16481089614
 04/17  10:00:00,247.445493132,27.4008098999,0.767830515091,0.0,62.886420148,41.4019203762,142.190796842,130.518292553,10.5075,1.165004289
 04/17  11:00:00,274.39334496,27.4008098999,0.857622668163,0.0,62.886420148,41.4019203762,134.560546494,122.887707773,10.5075,1.16533872125
 04/17  12:00:00,256.038521499,27.4008098999,1.00648865753,0.0,62.886420148,41.4019203762,129.881945975,117.06377594,10.5075,2.31067003469
 04/17  13:00:00,254.387266148,27.4008098999,1.21712683657,0.0,62.886420148,41.4019203762,123.20870308,111.535947669,10.5075,1.16525541157
 04/17  14:00:00,250.186250857,27.4008098999,1.32272432385,0.0,62.886420148,41.4019203762,120.266558495,108.593876618,10.5075,1.16518187672
 04/17  15:00:00,246.846165829,27.4008098999,1.43687522969,0.0,62.886420148,41.4019203762,116.144183868,104.471574101,10.5075,1.16510976727
 04/17  16:00:00,246.888688933,27.4008098999,1.45720833682,0.0,62.886420148,41.4019203762,116.941825577,105.269192059,10.5075,1.1651335175
 04/17  17:00:00,246.570945355,27.4008098999,1.41805378962,0.0,62.886420148,41.4019203762,120.710136966,109.037463953,10.5075,1.16517301319
 04/17  18:00:00,243.287539435,27.4008098999,0.867732033883,0.0,41.9242800987,36.8599292233,126.741852771,116.236799275,9.34,1.16505349617
 04/17  19:00:00,236.801483954,27.4008098999,0.78531794794,0.0,41.9242800987,36.8599292233,133.495936964,122.991169256,9.34,1.16476770864
 04/17  20:00:00,218.060845653,27.4008098999,0.53597286822,0.0,34.9369000822,32.3179380704,136.699702117,127.362460096,8.1725,1.16474202155
 04/17  21:00:00,157.807506288,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,106.775172663,102.085172663,4.67,0.02
 04/17  22:00:00,102.44820697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945571663,0.0,2.335,1.16445571663
 04/17  23:00:00,135.381317376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,106.512036638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,98.3042203776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928501998,0.0,2.335,1.16428501998
 04/18  02:00:00,96.9101236234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,95.4750039266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,116.433197569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,115.756435949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924043805,0.0,2.335,1.16424043805
 04/18  06:00:00,160.406179737,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,223.266986658,218.576986658,4.67,0.02
 04/18  07:00:00,159.465347179,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,214.211226594,208.376800084,4.67,1.16442650991
 04/18  08:00:00,225.394253781,27.4008098999,0.0651620914118,0.0,34.9369000822,32.3179380704,193.328846403,185.136346403,8.1725,0.02
 04/18  09:00:00,252.207283046,27.4008098999,0.294092741177,0.0,62.886420148,41.4019203762,170.32259548,158.650372552,10.5075,1.16472292768
 04/18  10:00:00,244.218531052,27.4008098999,0.578324834778,0.0,62.886420148,41.4019203762,156.016340967,144.343890196,10.5075,1.16495077066
 04/18  11:00:00,274.77014667,27.4008098999,0.779628825066,0.0,62.886420148,41.4019203762,136.08724907,124.414403955,10.5075,1.16534511465
 04/18  12:00:00,258.228304444,27.4008098999,0.854950526612,0.0,62.886420148,41.4019203762,128.870149757,117.197274061,10.5075,1.16537569625
 04/18  13:00:00,259.229530856,27.4008098999,1.20519089933,0.0,62.886420148,41.4019203762,114.191968317,101.37387831,10.5075,2.31059000753
 04/18  14:00:00,261.49908365,27.4008098999,1.74092753261,0.0,62.886420148,41.4019203762,88.1457405769,76.473087736,10.5075,1.16515284086
 04/18  15:00:00,264.21377127,27.4008098999,2.36206080802,0.0,62.886420148,41.4019203762,64.8643819019,53.1918226112,10.5075,1.16505929069
 04/18  16:00:00,269.526387368,27.4008098999,2.98725825751,0.0,62.886420148,41.4019203762,45.6973098484,34.0247249383,10.5075,1.1650849101
 04/18  17:00:00,274.099859052,27.4008098999,3.3702502652,0.0,62.886420148,41.4019203762,33.7922635301,22.119637298,10.5075,1.16512623205
 04/18  18:00:00,272.677027218,27.4008098999,2.96367788708,0.0,41.9242800987,36.8599292233,32.8964652042,22.3914797179,9.34,1.16498548629
 04/18  19:00:00,259.57071827,27.4008098999,2.57077432427,0.0,41.9242800987,36.8599292233,46.9434645978,37.5834645978,9.34,0.02
 04/18  20:00:00,240.387708009,27.4008098999,1.97877422447,0.0,34.9369000822,32.3179380704,52.2607620564,42.9234304226,8.1725,1.1648316338
 04/18  21:00:00,172.644750971,27.4008098999,0.672943427834,0.0,13.9747600329,18.6919646116,19.5780132914,13.7434475251,4.67,1.16456576629
 04/18  22:00:00,119.397174828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,149.134881708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993302432,0.0,2.335,1.1643302432
 04/18  24:00:00,123.279643896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,114.11112771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,113.260560755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928213006,0.0,2.335,1.16428213006
 04/19  03:00:00,112.128295389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,118.988612909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,119.839867272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,165.127934806,27.4008098999,0.0327929779476,0.0,13.9747600329,18.6919646116,92.1353753693,86.3011033167,4.67,1.16427205267
 04/19  07:00:00,177.384890728,27.4008098999,0.0185333095058,0.0,13.9747600329,18.6919646116,98.1245492583,93.4345492583,4.67,0.02
 04/19  08:00:00,254.782390763,27.4008098999,1.02678100565,0.0,34.9369000822,32.3179380704,77.4349503023,68.0978926622,8.1725,1.16455764004
 04/19  09:00:00,284.79858723,27.4008098999,2.34568351692,0.0,62.886420148,41.4019203762,62.6895702356,51.0172860031,10.5075,1.16478423258
 04/19  10:00:00,280.968261408,27.4008098999,2.75858653433,0.0,62.886420148,41.4019203762,54.245619461,42.5732522832,10.5075,1.16486717782
 04/19  11:00:00,306.200113401,27.4008098999,3.58204573714,0.0,62.886420148,41.4019203762,33.1367788393,21.4639581272,10.5075,1.16532071204
 04/19  12:00:00,296.803942325,27.4008098999,4.01207375313,0.0,62.886420148,41.4019203762,23.9468784906,12.2740097348,10.5075,1.16536875578
 04/19  13:00:00,292.633804492,27.4008098999,3.74305991437,0.0,62.886420148,41.4019203762,31.1483210153,19.4755151144,10.5075,1.16530590083
 04/19  14:00:00,285.488622845,27.4008098999,3.73446395181,0.0,62.886420148,41.4019203762,29.3767497824,17.7042255341,10.5075,1.16502424834
 04/19  15:00:00,282.185861524,27.4008098999,4.02678776906,0.0,62.886420148,41.4019203762,17.2579359878,5.58544832574,10.5075,1.16498766207
 04/19  16:00:00,280.442917595,27.4008098999,4.02201800683,0.0,62.886420148,41.4019203762,15.7204123735,4.04791282542,10.5075,1.16499954805
 04/19  17:00:00,277.841490742,27.4008098999,3.81197338798,0.0,62.886420148,41.4019203762,24.511141875,12.8386148387,10.5075,1.16502703633
 04/19  18:00:00,274.746205364,27.4008098999,3.29600566295,0.0,41.9242800987,36.8599292233,27.3668196495,16.8618761039,9.34,1.16494354557
 04/19  19:00:00,272.654484605,27.4008098999,3.21471040492,0.0,41.9242800987,36.8599292233,30.2985845957,19.7936811997,9.34,1.16490339595
 04/19  20:00:00,251.106232165,27.4008098999,2.58563193097,0.0,34.9369000822,32.3179380704,34.9267366475,25.5893588289,8.1725,1.16487781857
 04/19  21:00:00,181.717170951,27.4008098999,1.25819708304,0.0,13.9747600329,18.6919646116,4.82141297498,0.131412974979,4.67,0.02
 04/19  22:00:00,122.524550487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946355359,0.0,2.335,1.16446355359
 04/19  23:00:00,148.945529269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,121.747443414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922955263,0.0,2.335,1.16422955263
 04/20  01:00:00,112.35244281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,110.920306843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,109.789537833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921678768,0.0,2.335,1.16421678768
 04/20  04:00:00,116.139183689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,115.079507716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,157.347887194,27.4008098999,0.00588283262223,0.0,13.9747600329,18.6919646116,139.630784304,134.940784304,4.67,0.02
 04/20  07:00:00,162.430788367,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,156.836774752,151.002370026,4.67,1.16440472527
 04/20  08:00:00,232.117327493,27.4008098999,0.120576656472,0.0,34.9369000822,32.3179380704,149.848976084,141.656476084,8.1725,0.02
 04/20  09:00:00,256.496268572,27.4008098999,0.778633855228,0.0,62.886420148,41.4019203762,136.684300001,125.011948164,10.5075,1.16485183668
 04/20  10:00:00,246.825991283,27.4008098999,0.853072443131,0.0,62.886420148,41.4019203762,132.876638542,121.204100559,10.5075,1.16503798257
 04/20  11:00:00,275.525837215,27.4008098999,1.12385674884,0.0,62.886420148,41.4019203762,118.759727407,107.086864071,10.5075,1.165363336
 04/20  12:00:00,259.755750775,27.4008098999,1.48034404406,0.0,62.886420148,41.4019203762,108.119527228,95.3013276776,10.5075,2.31069955054
 04/20  13:00:00,259.38937359,27.4008098999,1.66683016195,0.0,62.886420148,41.4019203762,99.8726475482,88.1998865001,10.5075,1.16526104812
 04/20  14:00:00,255.505267093,27.4008098999,1.90589068705,0.0,62.886420148,41.4019203762,93.4571461344,81.7844641453,10.5075,1.1651819891
 04/20  15:00:00,253.063364854,27.4008098999,2.28160124164,0.0,62.886420148,41.4019203762,81.227269179,69.554664843,10.5075,1.16510433602
 04/20  16:00:00,252.594650707,27.4008098999,2.42709932388,0.0,62.886420148,41.4019203762,79.1519328564,67.4793110954,10.5075,1.16512176101
 04/20  17:00:00,251.985270521,27.4008098999,2.41246167221,0.0,62.886420148,41.4019203762,82.6373376109,70.9646828069,10.5075,1.16515480396
 04/20  18:00:00,249.677695524,27.4008098999,1.83363071533,0.0,41.9242800987,36.8599292233,87.4781552762,76.9731250677,9.34,1.16503020851
 04/20  19:00:00,243.198177854,27.4008098999,1.52538573998,0.0,41.9242800987,36.8599292233,98.6294226858,88.1246819303,9.34,1.16474075544
 04/20  20:00:00,221.426816137,27.4008098999,0.918690684874,0.0,34.9369000822,32.3179380704,105.111752047,95.7745424516,8.1725,1.16470959496
 04/20  21:00:00,159.286660332,27.4008098999,0.199459213147,0.0,13.9747600329,18.6919646116,70.0095765619,65.3195765619,4.67,0.02
 04/20  22:00:00,102.133220841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942145486,0.0,2.335,1.16442145486
 04/20  23:00:00,134.883902241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,106.241595649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,96.1788140183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924982255,0.0,2.335,1.16424982255
 04/21  02:00:00,94.9059278869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,93.8364399163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,115.679235347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,115.167150519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927088551,0.0,2.335,1.16427088551
 04/21  06:00:00,156.581391083,27.4008098999,0.0158794353953,0.0,13.9747600329,18.6919646116,192.837416338,188.147416338,4.67,0.02
 04/21  07:00:00,156.931768542,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,193.447380314,188.757380314,4.67,0.02
 04/21  08:00:00,222.239744911,27.4008098999,0.0716412037997,0.0,34.9369000822,32.3179380704,180.584912791,171.247748353,8.1725,1.16466443789
 04/21  09:00:00,250.441775287,27.4008098999,0.608497739666,0.0,62.886420148,41.4019203762,151.757446978,140.085096951,10.5075,1.16485002713
 04/21  10:00:00,242.201395718,27.4008098999,0.792097321691,0.0,62.886420148,41.4019203762,141.037297835,129.364904439,10.5075,1.16489339642
 04/21  11:00:00,272.780283026,27.4008098999,0.990973381481,0.0,62.886420148,41.4019203762,126.342147425,114.669369271,10.5075,1.16527815411
 04/21  12:00:00,257.517829427,27.4008098999,1.33663706661,0.0,62.886420148,41.4019203762,113.415048397,101.742246317,10.5075,1.16530207976
 04/21  13:00:00,258.263583619,27.4008098999,1.66944063254,0.0,62.886420148,41.4019203762,100.996828678,88.6846441523,10.5075,1.80468452603
 04/21  14:00:00,257.427704322,27.4008098999,2.15101338828,0.0,62.886420148,41.4019203762,85.0511717677,72.8730787772,10.5075,1.67059299051
 04/21  15:00:00,256.466342092,27.4008098999,2.63879601684,0.0,62.886420148,41.4019203762,67.9852321583,56.3127691735,10.5075,1.16496298474
 04/21  16:00:00,257.199146026,27.4008098999,2.79674599865,0.0,62.886420148,41.4019203762,63.9668427459,52.294360461,10.5075,1.16498228493
 04/21  17:00:00,257.800724574,27.4008098999,2.97633237767,0.0,62.886420148,41.4019203762,61.4472092646,49.7746921082,10.5075,1.16501715635
 04/21  18:00:00,254.469606333,27.4008098999,2.5397110932,0.0,41.9242800987,36.8599292233,63.4665536678,52.961682066,9.34,1.16487160181
 04/21  19:00:00,236.991275765,27.4008098999,2.26353157114,0.0,41.9242800987,36.8599292233,73.0635498744,63.7035498744,9.34,0.02
 04/21  20:00:00,216.09746268,27.4008098999,1.3430587116,0.0,34.9369000822,32.3179380704,90.1159255292,80.7787121522,8.1725,1.16471337702
 04/21  21:00:00,153.987784682,27.4008098999,0.254416308979,0.0,13.9747600329,18.6919646116,65.9580059801,60.1234202609,4.67,1.16458571929
 04/21  22:00:00,99.9981018389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,131.744941153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928981535,0.0,2.335,1.16428981535
 04/21  24:00:00,102.747382151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,91.75223155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,89.8302126178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558332994,0.0,1.75125,1.16433332994
 04/22  03:00:00,87.8189766281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,92.3625532009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,90.4167553355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552969301,0.0,1.75125,1.16427969301
 04/22  06:00:00,119.077130317,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,317.718972699,314.196472699,3.5025,0.02
 04/22  07:00:00,127.563401989,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,279.278588014,275.756088014,3.5025,0.02
 04/22  08:00:00,192.819516428,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,231.018637034,224.016490757,5.8375,1.16464627704
 04/22  09:00:00,217.148891816,27.4008098999,0.148806457666,0.0,41.9242800987,36.8599292233,173.636736569,163.132219311,9.34,1.16451725828
 04/22  10:00:00,245.714314272,27.4008098999,0.838859718736,0.0,62.886420148,41.4019203762,126.699508603,115.026976357,10.5075,1.16503224585
 04/22  11:00:00,276.324261315,27.4008098999,1.71867360137,0.0,62.886420148,41.4019203762,94.0033686034,82.330769097,10.5075,1.16509950636
 04/22  12:00:00,261.906952701,27.4008098999,2.3973979094,0.0,62.886420148,41.4019203762,73.8031790276,62.1303120512,10.5075,1.16536697648
 04/22  13:00:00,259.875154239,27.4008098999,2.88475547834,0.0,62.886420148,41.4019203762,61.9971565161,50.3243439369,10.5075,1.16531257911
 04/22  14:00:00,255.970283353,27.4008098999,3.44406888022,0.0,62.886420148,41.4019203762,49.9105948256,38.2380797021,10.5075,1.16501512347
 04/22  15:00:00,253.119270958,27.4008098999,4.09636508065,0.0,62.886420148,41.4019203762,36.9070047338,25.2344639585,10.5075,1.16504077528
 04/22  16:00:00,251.722113301,27.4008098999,4.53905188267,0.0,62.886420148,41.4019203762,30.5291045242,18.8565535157,10.5075,1.16505100853
 04/22  17:00:00,250.268559344,27.4008098999,4.69257192339,0.0,62.886420148,41.4019203762,32.1174512045,20.4449055262,10.5075,1.16504567825
 04/22  18:00:00,232.630998712,27.4008098999,3.05134531853,0.0,34.9369000822,32.3179380704,52.8663061148,43.528802228,8.1725,1.16500388685
 04/22  19:00:00,189.827352644,27.4008098999,1.41229250243,0.0,20.9621400493,23.2339557645,69.6781038912,62.6757984772,5.8375,1.16480541403
 04/22  20:00:00,184.107882749,27.4008098999,0.852587732477,0.0,20.9621400493,23.2339557645,93.3005317618,86.2983638294,5.8375,1.16466793236
 04/22  21:00:00,137.506706425,27.4008098999,0.102814618685,0.0,6.98738001645,14.1499734587,68.595974122,65.073474122,3.5025,0.02
 04/22  22:00:00,91.882095171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576704826,0.0,1.75125,1.16451704826
 04/22  23:00:00,124.33032162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,94.649796026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156050287,0.0,1.75125,1.1643550287
 04/23  01:00:00,86.1030517458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,85.2276524374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553043009,0.0,1.75125,1.16428043009
 04/23  03:00:00,84.713880378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,90.6929967436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,89.277811118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,118.491166429,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,329.622946503,324.956107351,3.5025,1.16433915193
 04/23  07:00:00,127.531621725,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,284.774516951,281.252016951,3.5025,0.02
 04/23  08:00:00,165.051948171,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,214.072625469,209.405728096,3.5025,1.16439737289
 04/23  09:00:00,144.715821677,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,167.501813019,163.979313019,3.5025,0.02
 04/23  10:00:00,181.349620368,27.4008098999,0.219709116175,0.0,27.9495200658,27.7759469175,126.723919659,118.554137281,7.005,1.16478237808
 04/23  11:00:00,213.182045311,27.4008098999,0.642779266213,0.0,27.9495200658,27.7759469175,101.621005861,93.4512606286,7.005,1.16474523268
 04/23  12:00:00,227.160314312,27.4008098999,1.84215243727,0.0,41.9242800987,36.8599292233,77.4412946386,68.0812946386,9.34,0.02
 04/23  13:00:00,228.635088233,27.4008098999,2.76732061362,0.0,41.9242800987,36.8599292233,57.7708751981,47.266010397,9.34,1.16486480108
 04/23  14:00:00,227.380131861,27.4008098999,3.53475835794,0.0,41.9242800987,36.8599292233,38.8995114919,28.3946617788,9.34,1.16484971316
 04/23  15:00:00,223.53055075,27.4008098999,3.94630997167,0.0,41.9242800987,36.8599292233,30.5353996107,20.0305255469,9.34,1.16487406378
 04/23  16:00:00,222.786765831,27.4008098999,4.16965665656,0.0,41.9242800987,36.8599292233,28.3275030655,17.8225489348,9.34,1.1649541307
 04/23  17:00:00,190.915527014,27.4008098999,2.7061547928,0.0,27.9495200658,27.7759469175,39.1414590381,32.1164590381,7.005,0.02
 04/23  18:00:00,193.989639777,27.4008098999,1.13281081556,0.0,13.9747600329,18.6919646116,58.1330321748,52.2983212118,4.67,1.16471096308
 04/23  19:00:00,179.23983105,27.4008098999,0.792726738031,0.0,13.9747600329,18.6919646116,75.8433982234,70.0086597609,4.67,1.1647384625
 04/23  20:00:00,176.911492259,27.4008098999,0.630529420519,0.0,13.9747600329,18.6919646116,84.6644929133,79.9744929133,4.67,0.02
 04/23  21:00:00,157.76737775,27.4008098999,0.504890161,0.0,13.9747600329,18.6919646116,51.1753583256,45.3409264252,4.67,1.16443190046
 04/23  22:00:00,96.1091112176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,128.278364806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551838835,0.0,1.75125,1.16426838835
 04/23  24:00:00,101.638963103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
