Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  01:00:00,96.7548267391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,97.0062880002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928993747,0.0,2.335,1.16428993747
 04/24  03:00:00,96.5694289399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,103.548588094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,103.564242413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,145.035901333,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,182.689061255,176.854794418,4.67,1.16426683643
 04/24  07:00:00,156.724936596,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,178.472330603,173.782330603,4.67,0.02
 04/24  08:00:00,233.163208364,27.4008098999,0.132803337664,0.0,34.9369000822,32.3179380704,155.95007698,146.612954625,8.1725,1.16462235474
 04/24  09:00:00,262.726011717,27.4008098999,0.837675142062,0.0,62.886420148,41.4019203762,129.747636224,118.075370777,10.5075,1.16476544688
 04/24  10:00:00,255.827440912,27.4008098999,0.906971655631,0.0,62.886420148,41.4019203762,121.94746165,111.41996165,10.5075,0.02
 04/24  11:00:00,283.679214781,27.4008098999,1.25068912198,0.0,62.886420148,41.4019203762,109.61111312,96.7929613694,10.5075,2.31065175032
 04/24  12:00:00,269.592495953,27.4008098999,1.4562484128,0.0,62.886420148,41.4019203762,101.373697467,89.7008885909,10.5075,1.16530887572
 04/24  13:00:00,269.619382428,27.4008098999,1.69288713555,0.0,62.886420148,41.4019203762,92.7989323854,81.1261965816,10.5075,1.16523580378
 04/24  14:00:00,265.841571949,27.4008098999,1.87356317547,0.0,62.886420148,41.4019203762,86.690921281,75.0182296111,10.5075,1.16519166987
 04/24  15:00:00,264.951786963,27.4008098999,2.17097467656,0.0,62.886420148,41.4019203762,76.7307310337,65.058105203,10.5075,1.16512583064
 04/24  16:00:00,267.950749174,27.4008098999,2.46871853406,0.0,62.886420148,41.4019203762,68.3755387254,56.7029080124,10.5075,1.16513071308
 04/24  17:00:00,270.074911243,27.4008098999,2.58290398402,0.0,62.886420148,41.4019203762,67.0940221416,55.4213710588,10.5075,1.16515108274
 04/24  18:00:00,266.219590326,27.4008098999,2.01622254192,0.0,41.9242800987,36.8599292233,71.262813317,60.7577744172,9.34,1.16503889983
 04/24  19:00:00,258.318157807,27.4008098999,1.8554507843,0.0,41.9242800987,36.8599292233,77.1072047587,66.6024293528,9.34,1.16477540593
 04/24  20:00:00,243.081010046,27.4008098999,1.30267907182,0.0,34.9369000822,32.3179380704,79.7832334079,70.4459927601,8.1725,1.16474064786
 04/24  21:00:00,172.952294935,27.4008098999,0.132412478231,0.0,13.9747600329,18.6919646116,65.1987979015,60.5087979015,4.67,0.02
 04/24  22:00:00,114.035442256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942523008,0.0,2.335,1.16442523008
 04/24  23:00:00,143.76370616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,115.866044398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,106.906290537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924215407,0.0,2.335,1.16424215407
 04/25  02:00:00,104.737699345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,103.010496071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,124.739595325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927216291,0.0,2.335,1.16427216291
 04/25  05:00:00,123.974479483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,165.027181196,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,183.947988945,179.257988945,4.67,0.02
 04/25  07:00:00,170.576038686,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,175.023081491,169.188609567,4.67,1.16447192391
 04/25  08:00:00,237.102460131,27.4008098999,0.0773436419544,0.0,34.9369000822,32.3179380704,152.00106316,143.80856316,8.1725,0.02
 04/25  09:00:00,266.765037457,27.4008098999,0.867701353761,0.0,62.886420148,41.4019203762,117.801539566,106.129266016,10.5075,1.1647735502
 04/25  10:00:00,263.093319104,27.4008098999,1.33454705698,0.0,62.886420148,41.4019203762,97.2462041337,85.573844606,10.5075,1.16485952763
 04/25  11:00:00,289.549413284,27.4008098999,1.57622116997,0.0,62.886420148,41.4019203762,87.9104400872,76.2377701984,10.5075,1.16516988871
 04/25  12:00:00,273.162589527,27.4008098999,1.56755254095,0.0,62.886420148,41.4019203762,92.5057115451,80.8327561442,10.5075,1.16545540088
 04/25  13:00:00,269.855444913,27.4008098999,1.61853048082,0.0,62.886420148,41.4019203762,94.3306973829,81.5124920825,10.5075,2.31070530036
 04/25  14:00:00,262.57469084,27.4008098999,1.57151159205,0.0,62.886420148,41.4019203762,97.3530916912,85.6804007316,10.5075,1.16519095962
 04/25  15:00:00,256.953242313,27.4008098999,1.59394547333,0.0,62.886420148,41.4019203762,97.7164254408,86.0438408534,10.5075,1.16508458742
 04/25  16:00:00,256.302530618,27.4008098999,1.61129128612,0.0,62.886420148,41.4019203762,99.3897044383,87.7171093711,10.5075,1.16509506721
 04/25  17:00:00,255.738935678,27.4008098999,1.57580797754,0.0,62.886420148,41.4019203762,103.770360506,92.0977395726,10.5075,1.16512093374
 04/25  18:00:00,251.845641676,27.4008098999,1.024477621,0.0,41.9242800987,36.8599292233,110.162472509,99.6575040302,9.34,1.16496847863
 04/25  19:00:00,235.704097287,27.4008098999,0.852026373778,0.0,41.9242800987,36.8599292233,115.979005485,106.619005485,9.34,0.02
 04/25  20:00:00,222.179219111,27.4008098999,0.678064193849,0.0,34.9369000822,32.3179380704,114.975775701,105.638471485,8.1725,1.16480421658
 04/25  21:00:00,160.712855049,27.4008098999,0.0177980346683,0.0,13.9747600329,18.6919646116,83.4192117531,77.5845410126,4.67,1.16467074046
 04/25  22:00:00,108.351628974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,139.444983681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929003078,0.0,2.335,1.16429003078
 04/25  24:00:00,110.314645657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,100.436144113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,98.0657665669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923797851,0.0,2.335,1.16423797851
 04/26  03:00:00,96.1099423202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,100.697771134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,97.9710051793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,136.548145595,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,291.476155521,285.641914832,4.67,1.16424068887
 04/26  07:00:00,144.136016532,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,262.617712362,257.927712362,4.67,0.02
 04/26  08:00:00,221.17924047,27.4008098999,0.0462412520219,0.0,34.9369000822,32.3179380704,220.27881811,210.941684585,8.1725,1.16463352564
 04/26  09:00:00,252.920638827,27.4008098999,0.451556900856,0.0,62.886420148,41.4019203762,156.074427608,144.402136284,10.5075,1.16479132379
 04/26  10:00:00,246.514806626,27.4008098999,1.05172179505,0.0,62.886420148,41.4019203762,120.930984575,110.403484575,10.5075,0.02
 04/26  11:00:00,279.693747243,27.4008098999,1.95951941612,0.0,62.886420148,41.4019203762,89.6668105846,76.8488037264,10.5075,2.31050685824
 04/26  12:00:00,265.014401371,27.4008098999,2.79265957579,0.0,62.886420148,41.4019203762,66.4024934603,54.7297637455,10.5075,1.16522971473
 04/26  13:00:00,264.136337677,27.4008098999,3.44755753087,0.0,62.886420148,41.4019203762,50.2056582907,38.5327203721,10.5075,1.16543791862
 04/26  14:00:00,260.31295771,27.4008098999,4.11629687295,0.0,62.886420148,41.4019203762,35.8998821143,24.2272782191,10.5075,1.16510389524
 04/26  15:00:00,257.205018592,27.4008098999,4.5523354803,0.0,62.886420148,41.4019203762,25.4723811763,13.7998469119,10.5075,1.16503426433
 04/26  16:00:00,258.715331551,27.4008098999,4.93085931828,0.0,62.886420148,41.4019203762,19.2570280139,7.58449307015,10.5075,1.16503494371
 04/26  17:00:00,259.403821503,27.4008098999,5.16312591518,0.0,62.886420148,41.4019203762,18.2658700564,6.59331910649,10.5075,1.16505094986
 04/26  18:00:00,255.97102347,27.4008098999,4.3059881341,0.0,41.9242800987,36.8599292233,26.1575236491,15.6525885005,9.34,1.16493514863
 04/26  19:00:00,246.000778632,27.4008098999,3.55374628886,0.0,41.9242800987,36.8599292233,44.9387652226,34.4339139307,9.34,1.16485129197
 04/26  20:00:00,223.525916829,27.4008098999,2.36524660998,0.0,34.9369000822,32.3179380704,66.7520289734,57.4147201522,8.1725,1.16480882118
 04/26  21:00:00,157.31691698,27.4008098999,0.517481395756,0.0,13.9747600329,18.6919646116,54.7931994177,50.1031994177,4.67,0.02
 04/26  22:00:00,99.4988130876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941467306,0.0,2.335,1.16441467306
 04/26  23:00:00,131.844510572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,103.195279255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,94.2300569321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927122361,0.0,2.335,1.16427122361
 04/27  02:00:00,93.0748795664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,91.730753384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,97.2904009774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922511377,0.0,2.335,1.16422511377
 04/27  05:00:00,96.0242235578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,137.289238863,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,234.376625297,229.686625297,4.67,0.02
 04/27  07:00:00,147.205105435,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,204.295735525,198.461271322,4.67,1.16446420276
 04/27  08:00:00,227.133597384,27.4008098999,0.165818283254,0.0,34.9369000822,32.3179380704,159.456340352,151.263840352,8.1725,0.02
 04/27  09:00:00,265.839204278,27.4008098999,1.55035287598,0.0,62.886420148,41.4019203762,99.0067529009,87.3345161428,10.5075,1.16473675808
 04/27  10:00:00,264.380650341,27.4008098999,2.56393964297,0.0,62.886420148,41.4019203762,67.9727402928,56.30029924,10.5075,1.16494105281
 04/27  11:00:00,293.319529975,27.4008098999,3.4761522557,0.0,62.886420148,41.4019203762,43.3590320905,31.6862260068,10.5075,1.16530608371
 04/27  12:00:00,281.629097279,27.4008098999,4.25306952226,0.0,62.886420148,41.4019203762,23.9531584393,12.2803426949,10.5075,1.16531574445
 04/27  13:00:00,280.924524037,27.4008098999,4.95806759976,0.0,62.886420148,41.4019203762,13.7327817461,0.914867745731,10.5075,2.31041400033
 04/27  14:00:00,277.702446968,27.4008098999,5.82982675172,0.0,62.886420148,41.4019203762,11.6725395413,0.0,10.5075,1.16503954126
 04/27  15:00:00,275.909422418,27.4008098999,6.93438676868,0.0,62.886420148,41.4019203762,11.6724297636,0.0,10.5075,1.16492976362
 04/27  16:00:00,278.074547627,27.4008098999,7.8545858823,0.0,62.886420148,41.4019203762,11.6724359373,0.0,10.5075,1.1649359373
 04/27  17:00:00,281.466098704,27.4008098999,8.55015577718,0.0,62.886420148,41.4019203762,11.6724574074,0.0,10.5075,1.16495740739
 04/27  18:00:00,278.683987307,27.4008098999,7.5716719995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,270.387487208,27.4008098999,6.14277613428,0.0,41.9242800987,36.8599292233,10.8534490623,0.348599691529,9.34,1.1648493708
 04/27  20:00:00,246.607763717,27.4008098999,3.92322781665,0.0,34.9369000822,32.3179380704,14.5295208574,5.19220823508,8.1725,1.16481262227
 04/27  21:00:00,178.961799048,27.4008098999,1.80132681908,0.0,13.9747600329,18.6919646116,6.02731552471,0.192677666931,4.67,1.16463785778
 04/27  22:00:00,122.892076942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,152.528084281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,127.887494918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926616192,0.0,2.335,1.16426616192
 04/28  01:00:00,115.773422863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,114.195654504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,112.70448213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924801455,0.0,2.335,1.16424801455
 04/28  04:00:00,136.281285037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,135.201218231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,177.27943777,27.4008098999,0.1158344315,0.0,13.9747600329,18.6919646116,85.4973514688,80.8073514688,4.67,0.02
 04/28  07:00:00,183.651394865,27.4008098999,0.176606673779,0.0,13.9747600329,18.6919646116,103.101393885,97.2669015958,4.67,1.16449228898
 04/28  08:00:00,252.565224095,27.4008098999,1.15564592344,0.0,34.9369000822,32.3179380704,81.6686154001,72.3315246779,8.1725,1.16459072218
 04/28  09:00:00,284.119577237,27.4008098999,2.66159917503,0.0,62.886420148,41.4019203762,63.13836222,52.61086222,10.5075,0.02
 04/28  10:00:00,277.759994707,27.4008098999,2.79928971631,0.0,62.886420148,41.4019203762,66.5494231326,54.8770486685,10.5075,1.16487446415
 04/28  11:00:00,298.682987526,27.4008098999,3.05626172904,0.0,62.886420148,41.4019203762,61.8735227862,50.2009082726,10.5075,1.16511451362
 04/28  12:00:00,287.145118832,27.4008098999,3.35047142114,0.0,62.886420148,41.4019203762,54.7515133813,41.9333273947,10.5075,2.31068598652
 04/28  13:00:00,286.963428027,27.4008098999,3.50411559389,0.0,62.886420148,41.4019203762,47.7366714237,36.0639422857,10.5075,1.16522913796
 04/28  14:00:00,283.903481489,27.4008098999,3.88278522404,0.0,62.886420148,41.4019203762,36.7118781714,25.0392433297,10.5075,1.16513484173
 04/28  15:00:00,284.566498163,27.4008098999,4.62357771301,0.0,62.886420148,41.4019203762,17.0364214734,5.36387940874,10.5075,1.16504206464
 04/28  16:00:00,286.319028059,27.4008098999,4.93665371301,0.0,62.886420148,41.4019203762,11.6725421473,0.0,10.5075,1.16504214729
 04/28  17:00:00,283.216275964,27.4008098999,4.50712910919,0.0,62.886420148,41.4019203762,19.6974662737,8.02490880339,10.5075,1.16505747026
 04/28  18:00:00,276.418332021,27.4008098999,3.63144987663,0.0,41.9242800987,36.8599292233,29.3912309561,18.8863120367,9.34,1.16491891934
 04/28  19:00:00,260.172728428,27.4008098999,3.28072559656,0.0,41.9242800987,36.8599292233,39.7330749018,29.2282738937,9.34,1.16480100811
 04/28  20:00:00,243.597441864,27.4008098999,2.36495854469,0.0,34.9369000822,32.3179380704,50.1137189797,41.9212189797,8.1725,0.02
 04/28  21:00:00,174.977512426,27.4008098999,0.774097055503,0.0,13.9747600329,18.6919646116,20.634494324,14.7999492138,4.67,1.16454511022
 04/28  22:00:00,121.449196808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,151.485910324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992779585,0.0,2.335,1.1642779585
 04/28  24:00:00,126.350074358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,113.074934618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,111.080999038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155643201,0.0,1.75125,1.1643143201
 04/29  03:00:00,109.384412996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,115.472866927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,113.929593134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552816974,0.0,1.75125,1.16427816974
 04/29  06:00:00,141.609530349,27.4008098999,0.00626153343553,0.0,6.98738001645,14.1499734587,138.659771967,135.137271967,3.5025,0.02
 04/29  07:00:00,155.347958369,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,141.697810913,137.030797299,3.5025,1.16451361384
 04/29  08:00:00,222.084316802,27.4008098999,0.167976150183,0.0,20.9621400493,23.2339557645,106.780468843,100.922968843,5.8375,0.02
 04/29  09:00:00,250.716133211,27.4008098999,1.31621487955,0.0,41.9242800987,36.8599292233,77.969946932,67.4652284109,9.34,1.16471852107
 04/29  10:00:00,277.384572209,27.4008098999,2.60031423353,0.0,62.886420148,41.4019203762,60.1278412045,48.4553499854,10.5075,1.1649912191
 04/29  11:00:00,303.428065357,27.4008098999,3.4291061132,0.0,62.886420148,41.4019203762,40.3597424036,28.686990007,10.5075,1.16525239662
 04/29  12:00:00,295.809639264,27.4008098999,4.32266137052,0.0,62.886420148,41.4019203762,19.5325235996,7.85980042981,10.5075,1.1652231698
 04/29  13:00:00,300.235322512,27.4008098999,5.47420504637,0.0,62.886420148,41.4019203762,11.6726502832,0.0,10.5075,1.1651502832
 04/29  14:00:00,299.36960696,27.4008098999,6.96560783096,0.0,62.886420148,41.4019203762,11.672622477,0.0,10.5075,1.16512247696
 04/29  15:00:00,299.804493303,27.4008098999,8.89915270604,0.0,62.886420148,41.4019203762,11.6726325865,0.0,10.5075,1.16513258649
 04/29  16:00:00,303.531106896,27.4008098999,10.6283402236,0.0,62.886420148,41.4019203762,11.672627379,0.0,10.5075,1.16512737899
 04/29  17:00:00,302.962239786,27.4008098999,10.7976383637,0.0,62.886420148,41.4019203762,11.672606975,0.0,10.5075,1.16510697497
 04/29  18:00:00,282.500159677,27.4008098999,8.69947636065,0.0,34.9369000822,32.3179380704,9.96317366412,0.625622721437,8.1725,1.16505094268
 04/29  19:00:00,244.041763323,27.4008098999,5.71697224285,0.0,20.9621400493,23.2339557645,8.49688032912,1.49453867488,5.8375,1.16484165424
 04/29  20:00:00,231.692085603,27.4008098999,3.54122605923,0.0,20.9621400493,23.2339557645,9.00164296015,1.99944986382,5.8375,1.16469309633
 04/29  21:00:00,174.417748578,27.4008098999,2.13223682478,0.0,6.98738001645,14.1499734587,4.6670201499,0.0,3.5025,1.1645201499
 04/29  22:00:00,124.984551052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,153.081450872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,130.693121548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561406545,0.0,1.75125,1.16436406545
 04/30  01:00:00,120.344778714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,118.724470526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553355537,0.0,1.75125,1.16428355537
 04/30  03:00:00,117.130983608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,123.235719232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,121.976245557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,151.956160333,27.4008098999,0.00135193060716,0.0,6.98738001645,14.1499734587,75.4945748677,70.8277391142,3.5025,1.16433575359
 04/30  07:00:00,169.587075658,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,82.8806389958,79.3581389958,3.5025,0.02
 04/30  08:00:00,206.177474331,27.4008098999,0.354050414011,0.0,6.98738001645,14.1499734587,63.047659431,58.3807752532,3.5025,1.16438417777
 04/30  09:00:00,188.484347494,27.4008098999,0.534764295023,0.0,6.98738001645,14.1499734587,48.820071137,45.297571137,3.5025,0.02
 04/30  10:00:00,224.58735749,27.4008098999,2.10881539697,0.0,27.9495200658,27.7759469175,28.7970171675,20.6272679712,7.005,1.16474919628
 04/30  11:00:00,251.752785655,27.4008098999,3.16875935451,0.0,27.9495200658,27.7759469175,10.3685416899,2.19884187521,7.005,1.16469981468
 04/30  12:00:00,276.639270089,27.4008098999,5.98365629096,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  13:00:00,280.102554154,27.4008098999,7.63379374147,0.0,41.9242800987,36.8599292233,10.5048027623,0.0,9.34,1.16480276226
 04/30  14:00:00,275.591702284,27.4008098999,9.02838271263,0.0,41.9242800987,36.8599292233,10.504773928,0.0,9.34,1.164773928
 04/30  15:00:00,271.419657198,27.4008098999,9.76614327563,0.0,41.9242800987,36.8599292233,10.5047837501,0.0,9.34,1.16478375015
 04/30  16:00:00,273.244799316,27.4008098999,10.753609796,0.0,41.9242800987,36.8599292233,10.5048481133,0.0,9.34,1.16484811334
 04/30  17:00:00,241.681271689,27.4008098999,9.27663442705,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,241.507795083,27.4008098999,6.93959982564,0.0,13.9747600329,18.6919646116,5.8345958401,0.0,4.67,1.1645958401
 04/30  19:00:00,232.798453547,27.4008098999,6.03815913793,0.0,13.9747600329,18.6919646116,5.83460988099,0.0,4.67,1.16460988099
 04/30  20:00:00,223.643153339,27.4008098999,4.41948636153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,194.257832871,27.4008098999,3.9017231016,0.0,13.9747600329,18.6919646116,5.83440943138,0.0,4.67,1.16440943138
 04/30  22:00:00,128.386829657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,157.164346186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,133.688066623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155479986,0.0,1.75125,1.1642979986
 05/01  01:00:00,123.949078882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,122.892597479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,121.59650836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926145575,0.0,2.335,1.16426145575
 05/01  04:00:00,127.345427188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,125.540527168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,165.841118689,27.4008098999,0.418366516503,0.0,13.9747600329,18.6919646116,53.6046316183,47.7704209346,4.67,1.16421068369
 05/01  07:00:00,178.998530471,27.4008098999,0.434432628722,0.0,13.9747600329,18.6919646116,80.3316768888,75.6416768888,4.67,0.02
 05/01  08:00:00,255.706961149,27.4008098999,1.44436632912,0.0,34.9369000822,32.3179380704,67.9202091294,58.583047576,8.1725,1.16466155343
 05/01  09:00:00,287.674677971,27.4008098999,3.25766664909,0.0,62.886420148,41.4019203762,46.6858641297,36.1583641297,10.5075,0.02
 05/01  10:00:00,282.961134219,27.4008098999,3.66736411716,0.0,62.886420148,41.4019203762,42.5212109579,30.8487746263,10.5075,1.16493633154
 05/01  11:00:00,303.278118659,27.4008098999,4.09520816988,0.0,62.886420148,41.4019203762,34.9666481767,23.293980944,10.5075,1.16516723275
 05/01  12:00:00,293.346448201,27.4008098999,4.55309432014,0.0,62.886420148,41.4019203762,27.6486301682,14.830363639,10.5075,2.31076652923
 05/01  13:00:00,298.501117508,27.4008098999,5.69839763807,0.0,62.886420148,41.4019203762,12.7315304797,1.05877087575,10.5075,1.16525960398
 05/01  14:00:00,299.876156814,27.4008098999,7.76660249148,0.0,62.886420148,41.4019203762,11.6726595434,0.0,10.5075,1.16515954343
 05/01  15:00:00,299.538413522,27.4008098999,9.28039697682,0.0,62.886420148,41.4019203762,11.6725608644,0.0,10.5075,1.16506086436
 05/01  16:00:00,298.685604349,27.4008098999,9.14729434204,0.0,62.886420148,41.4019203762,11.6725542413,0.0,10.5075,1.16505424135
 05/01  17:00:00,293.745132057,27.4008098999,7.84789288193,0.0,62.886420148,41.4019203762,11.6725627314,0.0,10.5075,1.16506273143
 05/01  18:00:00,283.204464659,27.4008098999,5.64416661736,0.0,41.9242800987,36.8599292233,10.8572031387,0.352284345436,9.34,1.16491879331
 05/01  19:00:00,273.338104177,27.4008098999,4.60558579828,0.0,41.9242800987,36.8599292233,16.8627881583,6.35799239165,9.34,1.16479576661
 05/01  20:00:00,256.001593329,27.4008098999,3.40739178825,0.0,34.9369000822,32.3179380704,28.7993522095,20.6068522095,8.1725,0.02
 05/01  21:00:00,181.09367214,27.4008098999,1.09814773076,0.0,13.9747600329,18.6919646116,13.1092743046,7.27473827335,4.67,1.16453603124
 05/01  22:00:00,120.591930943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,148.80444169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934871028,0.0,2.335,1.16434871028
 05/01  24:00:00,120.932137197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,109.305896433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,105.516224295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923344203,0.0,2.335,1.16423344203
 05/02  03:00:00,101.942484798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,122.171321417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,120.511548937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923992064,0.0,2.335,1.16423992064
 05/02  06:00:00,158.21928948,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,159.172242103,154.482242103,4.67,0.02
 05/02  07:00:00,157.208636898,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,179.476211275,174.786211275,4.67,0.02
 05/02  08:00:00,221.166068306,27.4008098999,0.0963463595209,0.0,34.9369000822,32.3179380704,169.360663874,160.02355035,8.1725,1.16461352421
 05/02  09:00:00,245.925328317,27.4008098999,0.835591945873,0.0,62.886420148,41.4019203762,146.575978463,134.903671659,10.5075,1.16480680398
 05/02  10:00:00,236.836276777,27.4008098999,1.08188930365,0.0,62.886420148,41.4019203762,131.579046186,119.906687281,10.5075,1.16485890531
 05/02  11:00:00,267.322668657,27.4008098999,1.42464816346,0.0,62.886420148,41.4019203762,118.151381415,106.478614321,10.5075,1.1652670939
 05/02  12:00:00,249.273652249,27.4008098999,1.75080814748,0.0,62.886420148,41.4019203762,107.947635372,96.2748516926,10.5075,1.16528367931
 05/02  13:00:00,248.86024086,27.4008098999,2.1810558874,0.0,62.886420148,41.4019203762,94.6922053523,83.0195116311,10.5075,1.1651937212
 05/02  14:00:00,246.281384992,27.4008098999,2.64553381695,0.0,62.886420148,41.4019203762,80.8254973397,69.1528643619,10.5075,1.16513297783
 05/02  15:00:00,243.007870654,27.4008098999,3.17462030797,0.0,62.886420148,41.4019203762,66.7698849986,55.0973337059,10.5075,1.16505129268
 05/02  16:00:00,242.667806089,27.4008098999,3.41801523151,0.0,62.886420148,41.4019203762,62.8519972039,51.1794585387,10.5075,1.16503866527
 05/02  17:00:00,243.14091258,27.4008098999,3.65150314045,0.0,62.886420148,41.4019203762,60.0605090002,48.3879678835,10.5075,1.16504111674
 05/02  18:00:00,238.173748506,27.4008098999,2.81902357088,0.0,41.9242800987,36.8599292233,73.7855685041,63.2806542984,9.34,1.16491420576
 05/02  19:00:00,219.463245528,27.4008098999,2.41023544291,0.0,41.9242800987,36.8599292233,86.3974425189,75.8926229633,9.34,1.16481955557
 05/02  20:00:00,202.591886472,27.4008098999,1.44663071876,0.0,34.9369000822,32.3179380704,101.049443243,91.7121776498,8.1725,1.16476559368
 05/02  21:00:00,142.680521181,27.4008098999,0.106893860702,0.0,13.9747600329,18.6919646116,89.1145266977,84.4245266977,4.67,0.02
 05/02  22:00:00,91.6423176962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936828873,0.0,2.335,1.16436828873
 05/02  23:00:00,125.15696941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,95.5730265594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,87.9485523243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929272987,0.0,2.335,1.16429272987
 05/03  02:00:00,86.7277554517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,85.881580692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,91.9609100606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,90.9378360242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992391326,0.0,2.335,1.1642391326
 05/03  06:00:00,128.247137457,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,291.566761964,286.876761964,4.67,0.02
 05/03  07:00:00,139.850783669,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,260.098018351,254.263617053,4.67,1.16440129748
 05/03  08:00:00,218.277838509,27.4008098999,0.0683146125789,0.0,34.9369000822,32.3179380704,203.969528522,195.777028522,8.1725,0.02
 05/03  09:00:00,251.424082014,27.4008098999,0.761673721236,0.0,62.886420148,41.4019203762,139.185098366,127.512767662,10.5075,1.16483070378
 05/03  10:00:00,245.358033189,27.4008098999,1.71108512998,0.0,62.886420148,41.4019203762,102.187614732,90.5152692164,10.5075,1.16484551598
 05/03  11:00:00,274.728264299,27.4008098999,2.55581095595,0.0,62.886420148,41.4019203762,81.4049875527,69.732297108,10.5075,1.16519044468
 05/03  12:00:00,259.486754563,27.4008098999,3.41276370745,0.0,62.886420148,41.4019203762,60.3638449204,48.6911588752,10.5075,1.16518604525
 05/03  13:00:00,258.601797873,27.4008098999,3.97061021545,0.0,62.886420148,41.4019203762,45.9941512774,34.3212735804,10.5075,1.16537769704
 05/03  14:00:00,254.644412226,27.4008098999,4.26812039553,0.0,62.886420148,41.4019203762,37.6749335187,26.0023576001,10.5075,1.16507591862
 05/03  15:00:00,253.751035271,27.4008098999,5.04850163179,0.0,62.886420148,41.4019203762,21.9546535026,10.2821424607,10.5075,1.16501104189
 05/03  16:00:00,254.971370311,27.4008098999,5.26369878849,0.0,62.886420148,41.4019203762,20.0450135837,8.37252113991,10.5075,1.16499244382
 05/03  17:00:00,253.167581705,27.4008098999,4.89828448818,0.0,62.886420148,41.4019203762,29.2212755468,17.5487866657,10.5075,1.16498888118
 05/03  18:00:00,250.184587719,27.4008098999,4.06729923894,0.0,41.9242800987,36.8599292233,38.1610841718,27.6562052374,9.34,1.16487893443
 05/03  19:00:00,239.982409607,27.4008098999,3.60497742621,0.0,41.9242800987,36.8599292233,51.9553192574,41.4505066853,9.34,1.16481257208
 05/03  20:00:00,218.382104963,27.4008098999,2.27916216169,0.0,34.9369000822,32.3179380704,75.4603066842,66.1230462632,8.1725,1.16476042104
 05/03  21:00:00,154.185379608,27.4008098999,0.499106948834,0.0,13.9747600329,18.6919646116,60.5566587174,55.8666587174,4.67,0.02
 05/03  22:00:00,95.8858149364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943813924,0.0,2.335,1.16443813924
 05/03  23:00:00,130.420370922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,101.743981753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,91.4277170798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925035631,0.0,2.335,1.16425035631
 05/04  02:00:00,90.0859092306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,89.2273234029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,94.836628154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920735343,0.0,2.335,1.16420735343
 05/04  05:00:00,93.8916345297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,132.165715724,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,236.833730334,232.143730334,4.67,0.02
 05/04  07:00:00,145.034020115,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,215.227094478,209.392634409,4.67,1.16446006882
 05/04  08:00:00,224.274308184,27.4008098999,0.147080784131,0.0,34.9369000822,32.3179380704,168.154472187,159.961972187,8.1725,0.02
 05/04  09:00:00,258.454896087,27.4008098999,1.21252432374,0.0,62.886420148,41.4019203762,116.629832904,104.957510128,10.5075,1.16482277581
 05/04  10:00:00,251.768488444,27.4008098999,2.15174186011,0.0,62.886420148,41.4019203762,89.3993989958,77.726892241,10.5075,1.16500675484
 05/04  11:00:00,279.900453041,27.4008098999,2.82937873662,0.0,62.886420148,41.4019203762,71.9485565834,60.2759730295,10.5075,1.16508355388
 05/04  12:00:00,266.605198445,27.4008098999,3.55366488066,0.0,62.886420148,41.4019203762,51.7076461878,40.0348052106,10.5075,1.16534097714
 05/04  13:00:00,268.813468257,27.4008098999,4.30298206079,0.0,62.886420148,41.4019203762,31.2309443717,18.4130249934,10.5075,2.31041937829
 05/04  14:00:00,267.129385465,27.4008098999,4.99444738333,0.0,62.886420148,41.4019203762,15.5987075465,3.92618561507,10.5075,1.16502193145
 05/04  15:00:00,265.723602606,27.4008098999,5.52042889444,0.0,62.886420148,41.4019203762,11.6723989305,0.0,10.5075,1.16489893049
 05/04  16:00:00,269.931916452,27.4008098999,6.0926249884,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  17:00:00,275.829628166,27.4008098999,6.99682713493,0.0,62.886420148,41.4019203762,11.6726332319,0.0,10.5075,1.16513323193
 05/04  18:00:00,273.272202084,27.4008098999,6.17471045571,0.0,41.9242800987,36.8599292233,10.5050213778,0.0,9.34,1.16502137785
 05/04  19:00:00,266.304398689,27.4008098999,5.21661746295,0.0,41.9242800987,36.8599292233,10.5047741701,0.0,9.34,1.16477417013
 05/04  20:00:00,242.866870558,27.4008098999,3.2981871179,0.0,34.9369000822,32.3179380704,25.5070182652,16.1697944569,8.1725,1.16472380831
 05/04  21:00:00,173.182695461,27.4008098999,1.12025732075,0.0,13.9747600329,18.6919646116,14.3187227591,8.48418328836,4.67,1.16453947075
 05/04  22:00:00,113.81096252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,143.781629913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,116.921839459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923421439,0.0,2.335,1.16423421439
 05/05  01:00:00,105.991959757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,102.891090447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,100.332161605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921087041,0.0,2.335,1.16421087041
 05/05  04:00:00,120.910697395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,119.711356462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,157.809221059,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,164.663727413,159.973727413,4.67,0.02
 05/05  07:00:00,168.865814546,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,151.799404113,145.964916944,4.67,1.16448716892
 05/05  08:00:00,240.618418443,27.4008098999,0.594765287259,0.0,34.9369000822,32.3179380704,116.128057187,107.935557187,8.1725,0.02
 05/05  09:00:00,277.019260847,27.4008098999,2.24995900974,0.0,62.886420148,41.4019203762,69.5785102642,57.9062268559,10.5075,1.16478340831
 05/05  10:00:00,277.487328817,27.4008098999,3.62604282966,0.0,62.886420148,41.4019203762,34.1392907901,22.4668596517,10.5075,1.16493113839
 05/05  11:00:00,305.908203703,27.4008098999,4.83794972345,0.0,62.886420148,41.4019203762,12.4248447571,0.752135017911,10.5075,1.16520973917
 05/05  12:00:00,297.80796974,27.4008098999,5.93813363155,0.0,62.886420148,41.4019203762,11.6726817714,0.0,10.5075,1.16518177143
 05/05  13:00:00,299.633551331,27.4008098999,7.14938898713,0.0,62.886420148,41.4019203762,12.8181586058,0.0,10.5075,2.31065860582
 05/05  14:00:00,296.570357345,27.4008098999,8.85255210555,0.0,62.886420148,41.4019203762,11.6726386666,0.0,10.5075,1.16513866662
 05/05  15:00:00,293.860941513,27.4008098999,10.5100960118,0.0,62.886420148,41.4019203762,11.6725135573,0.0,10.5075,1.16501355728
 05/05  16:00:00,294.586862888,27.4008098999,11.3553723009,0.0,62.886420148,41.4019203762,11.6725016953,0.0,10.5075,1.16500169531
 05/05  17:00:00,294.09375484,27.4008098999,11.6081738037,0.0,62.886420148,41.4019203762,11.6725047434,0.0,10.5075,1.16500474335
 05/05  18:00:00,289.541969813,27.4008098999,10.2968158412,0.0,41.9242800987,36.8599292233,10.5048350473,0.0,9.34,1.16483504731
 05/05  19:00:00,271.401568721,27.4008098999,8.75121810494,0.0,41.9242800987,36.8599292233,10.0651087228,0.705108722785,9.34,0.02
 05/05  20:00:00,248.571348555,27.4008098999,6.47266039217,0.0,34.9369000822,32.3179380704,10.3647922234,1.02746192899,8.1725,1.16483029445
 05/05  21:00:00,178.904935668,27.4008098999,3.80034515162,0.0,13.9747600329,18.6919646116,5.83464458793,0.0,4.67,1.16464458793
 05/05  22:00:00,124.793956889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,155.129543615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,131.662614857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927201384,0.0,2.335,1.16427201384
 05/06  01:00:00,117.658219526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,116.902656008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,116.645494863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552411143,0.0,1.75125,1.16427411143
 05/06  04:00:00,125.314253403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,124.6239544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,151.587577706,27.4008098999,0.34245814285,0.0,6.98738001645,14.1499734587,41.9162034251,37.2493820884,3.5025,1.16432133674
 05/06  07:00:00,171.512220265,27.4008098999,0.447202416856,0.0,6.98738001645,14.1499734587,65.352216675,61.829716675,3.5025,0.02
 05/06  08:00:00,235.471819369,27.4008098999,1.3050875717,0.0,20.9621400493,23.2339557645,47.2846146166,40.2824735201,5.8375,1.16464109654
 05/06  09:00:00,258.921988413,27.4008098999,2.96928433148,0.0,41.9242800987,36.8599292233,43.6860236563,33.1813640341,9.34,1.16465962221
 05/06  10:00:00,279.56194642,27.4008098999,3.40065868294,0.0,62.886420148,41.4019203762,44.9168900458,34.3893900458,10.5075,0.02
 05/06  11:00:00,303.4223378,27.4008098999,3.98674927386,0.0,62.886420148,41.4019203762,29.9535637431,17.1357022864,10.5075,2.31036145673
 05/06  12:00:00,294.318582541,27.4008098999,4.66925700859,0.0,62.886420148,41.4019203762,14.8038183464,3.13097563777,10.5075,1.16534270861
 05/06  13:00:00,296.353814264,27.4008098999,5.27497733723,0.0,62.886420148,41.4019203762,11.672761648,0.0,10.5075,1.16526164798
 05/06  14:00:00,291.605774466,27.4008098999,5.58253547042,0.0,62.886420148,41.4019203762,11.6726370304,0.0,10.5075,1.16513703042
 05/06  15:00:00,289.145425625,27.4008098999,5.98929387941,0.0,62.886420148,41.4019203762,11.6726235378,0.0,10.5075,1.16512353783
 05/06  16:00:00,293.003451635,27.4008098999,7.22153187725,0.0,62.886420148,41.4019203762,11.6725952192,0.0,10.5075,1.1650952192
 05/06  17:00:00,295.298505926,27.4008098999,7.93425510451,0.0,62.886420148,41.4019203762,11.6725520889,0.0,10.5075,1.16505208892
 05/06  18:00:00,274.608066875,27.4008098999,5.71743554232,0.0,34.9369000822,32.3179380704,10.0609739446,0.723507265039,8.1725,1.16496667952
 05/06  19:00:00,238.213561306,27.4008098999,3.46107869009,0.0,20.9621400493,23.2339557645,7.36072338656,0.358351184206,5.8375,1.16487220235
 05/06  20:00:00,233.130457927,27.4008098999,3.00249235042,0.0,20.9621400493,23.2339557645,9.81943287946,3.96193287946,5.8375,0.02
 05/06  21:00:00,175.067993627,27.4008098999,1.90222581439,0.0,6.98738001645,14.1499734587,4.66712742027,0.0,3.5025,1.16462742027
 05/06  22:00:00,127.086862362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,156.521009378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562086565,0.0,1.75125,1.16437086565
 05/06  24:00:00,136.748655851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,124.0618254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550577426,0.0,1.75125,1.16425577426
 05/07  02:00:00,120.853545794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,119.842103507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,126.495566287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554977226,0.0,1.75125,1.16429977226
 05/07  05:00:00,124.054052674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,149.20896659,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,71.8416250802,68.3191250802,3.5025,0.02
 05/07  07:00:00,168.593227269,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,86.6349827068,81.9681645573,3.5025,1.16431814945
 05/07  08:00:00,203.701386277,27.4008098999,0.22638956784,0.0,6.98738001645,14.1499734587,69.8493269449,66.3268269449,3.5025,0.02
 05/07  09:00:00,181.618937063,27.4008098999,0.17292415528,0.0,6.98738001645,14.1499734587,71.4995176999,67.9770176999,3.5025,0.02
 05/07  10:00:00,213.361255903,27.4008098999,1.06178586884,0.0,27.9495200658,27.7759469175,68.7002768236,60.5305212338,7.005,1.16475558984
 05/07  11:00:00,237.52362849,27.4008098999,1.06717799663,0.0,27.9495200658,27.7759469175,65.630061224,57.4603841607,7.005,1.16467706339
 05/07  12:00:00,255.106084988,27.4008098999,2.42390012609,0.0,41.9242800987,36.8599292233,51.1714728967,40.666561494,9.34,1.16491140266
 05/07  13:00:00,255.35374627,27.4008098999,2.66328037428,0.0,41.9242800987,36.8599292233,45.2671171678,34.7623866028,9.34,1.16473056506
 05/07  14:00:00,249.547217078,27.4008098999,2.8629323336,0.0,41.9242800987,36.8599292233,37.9329790755,28.5729790755,9.34,0.02
 05/07  15:00:00,243.610514733,27.4008098999,2.84215056403,0.0,41.9242800987,36.8599292233,40.6147877952,30.1099207518,9.34,1.16486704346
 05/07  16:00:00,242.513726452,27.4008098999,2.71991737886,0.0,41.9242800987,36.8599292233,47.5455329015,37.040625132,9.34,1.16490776949
 05/07  17:00:00,211.924051201,27.4008098999,1.1340728997,0.0,27.9495200658,27.7759469175,66.0695682055,57.8997308728,7.005,1.16483733263
 05/07  18:00:00,214.473231558,27.4008098999,0.481247022913,0.0,13.9747600329,18.6919646116,75.6831337318,70.9931337318,4.67,0.02
 05/07  19:00:00,201.345801325,27.4008098999,0.407594629951,0.0,13.9747600329,18.6919646116,78.9062098802,73.0715266353,4.67,1.16468324492
 05/07  20:00:00,203.211582577,27.4008098999,0.368999331734,0.0,13.9747600329,18.6919646116,80.3732120231,74.5387261795,4.67,1.16448584367
 05/07  21:00:00,180.482058922,27.4008098999,0.372529549025,0.0,13.9747600329,18.6919646116,37.7980372223,33.1080372223,4.67,0.02
 05/07  22:00:00,120.324769992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,151.246892751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551768731,0.0,1.75125,1.16426768731
 05/07  24:00:00,127.379917492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,119.79344348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,118.011673639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928144884,0.0,2.335,1.16428144884
 05/08  03:00:00,116.602176788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,123.309531225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,123.128562542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499213737,0.0,2.335,1.164213737
 05/08  06:00:00,161.5954874,27.4008098999,0.0148543971097,0.0,13.9747600329,18.6919646116,81.4349473498,76.7449473498,4.67,0.02
 05/08  07:00:00,180.761188541,27.4008098999,0.0244284881893,0.0,13.9747600329,18.6919646116,94.0686098092,89.3786098092,4.67,0.02
 05/08  08:00:00,258.652165221,27.4008098999,1.2822669622,0.0,34.9369000822,32.3179380704,70.8373015777,61.5002299514,8.1725,1.16457162628
 05/08  09:00:00,292.801437019,27.4008098999,3.42702930931,0.0,62.886420148,41.4019203762,38.6626628434,26.9904125923,10.5075,1.16475025114
 05/08  10:00:00,291.749854646,27.4008098999,4.3963230346,0.0,62.886420148,41.4019203762,15.0759403302,4.54844033022,10.5075,0.02
 05/08  11:00:00,313.98415245,27.4008098999,5.74770056339,0.0,62.886420148,41.4019203762,12.8179826087,0.0,10.5075,2.31048260875
 05/08  12:00:00,306.909440139,27.4008098999,6.64336763632,0.0,62.886420148,41.4019203762,11.6726757352,0.0,10.5075,1.16517573524
 05/08  13:00:00,309.861604727,27.4008098999,7.87379163365,0.0,62.886420148,41.4019203762,11.6728491079,0.0,10.5075,1.16534910793
 05/08  14:00:00,303.021630737,27.4008098999,8.56695900912,0.0,62.886420148,41.4019203762,11.6724992471,0.0,10.5075,1.16499924709
 05/08  15:00:00,298.777529874,27.4008098999,9.01650255306,0.0,62.886420148,41.4019203762,11.6724053574,0.0,10.5075,1.16490535736
 05/08  16:00:00,302.482104272,27.4008098999,10.1932525465,0.0,62.886420148,41.4019203762,11.6726008496,0.0,10.5075,1.16510084964
 05/08  17:00:00,304.176485704,27.4008098999,10.64485496,0.0,62.886420148,41.4019203762,11.6725931243,0.0,10.5075,1.16509312433
 05/08  18:00:00,294.317335824,27.4008098999,8.57442855715,0.0,41.9242800987,36.8599292233,10.8458090971,0.340872619421,9.34,1.1649364777
 05/08  19:00:00,283.891823801,27.4008098999,7.70460370849,0.0,41.9242800987,36.8599292233,10.5048013951,0.0,9.34,1.16480139507
 05/08  20:00:00,270.665997516,27.4008098999,6.3767149987,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  21:00:00,187.04108377,27.4008098999,2.41495631681,0.0,13.9747600329,18.6919646116,6.3926011366,0.557999208225,4.67,1.16460192838
 05/08  22:00:00,122.572314403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,152.581816172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933925482,0.0,2.335,1.16433925482
 05/08  24:00:00,129.947178136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,119.565162449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,117.808654129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929008038,0.0,2.335,1.16429008038
 05/09  03:00:00,114.557234744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,133.554247969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,129.037748776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922180008,0.0,2.335,1.16422180008
 05/09  06:00:00,161.964375769,27.4008098999,0.00107006581624,0.0,13.9747600329,18.6919646116,132.364640574,127.674640574,4.67,0.02
 05/09  07:00:00,163.903346283,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,152.528977243,147.838977243,4.67,0.02
 05/09  08:00:00,226.473766143,27.4008098999,0.386576038745,0.0,34.9369000822,32.3179380704,139.452569103,130.11542288,8.1725,1.16464622214
 05/09  09:00:00,252.669632684,27.4008098999,1.32385465515,0.0,62.886420148,41.4019203762,115.031957887,103.359704647,10.5075,1.16475323949
 05/09  10:00:00,242.566486125,27.4008098999,1.91657654457,0.0,62.886420148,41.4019203762,101.499039972,90.971539972,10.5075,0.02
 05/09  11:00:00,273.054181804,27.4008098999,2.54261921304,0.0,62.886420148,41.4019203762,85.7579743176,72.9399958255,10.5075,2.31047849208
 05/09  12:00:00,256.844096455,27.4008098999,3.07457307399,0.0,62.886420148,41.4019203762,69.647534367,57.974864212,10.5075,1.16517015496
 05/09  13:00:00,256.715140849,27.4008098999,3.61514137915,0.0,62.886420148,41.4019203762,54.7551341156,43.0822935246,10.5075,1.16534059099
 05/09  14:00:00,253.157060597,27.4008098999,3.97934727495,0.0,62.886420148,41.4019203762,46.2091098304,34.5366204304,10.5075,1.1649894
 05/09  15:00:00,249.329103963,27.4008098999,4.28162020799,0.0,62.886420148,41.4019203762,39.5995974878,27.9272040278,10.5075,1.16489346002
 05/09  16:00:00,249.835830104,27.4008098999,4.62259194251,0.0,62.886420148,41.4019203762,33.7485195745,22.075933438,10.5075,1.16508613647
 05/09  17:00:00,248.768876827,27.4008098999,4.56525210018,0.0,62.886420148,41.4019203762,38.8583350631,27.1857589285,10.5075,1.16507613463
 05/09  18:00:00,245.872665397,27.4008098999,3.76509218725,0.0,41.9242800987,36.8599292233,48.3718267588,37.8669090868,9.34,1.16491767199
 05/09  19:00:00,224.660936543,27.4008098999,3.30922450144,0.0,41.9242800987,36.8599292233,60.8882840788,50.3835032284,9.34,1.16478085038
 05/09  20:00:00,208.306387203,27.4008098999,2.00188848918,0.0,34.9369000822,32.3179380704,83.4539098012,75.2614098012,8.1725,0.02
 05/09  21:00:00,146.758230009,27.4008098999,0.354731985366,0.0,13.9747600329,18.6919646116,72.0488798479,66.2142324614,4.67,1.16464738645
 05/09  22:00:00,94.2270827402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,128.092667847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931641029,0.0,2.335,1.16431641029
 05/09  24:00:00,99.1560764376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,91.1434820081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,90.0436244323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926666057,0.0,2.335,1.16426666057
 05/10  03:00:00,89.1097043158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,94.9950430857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,94.111922794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,132.469082193,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,236.778248487,230.94398422,4.67,1.16426426778
