Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  07:00:00,145.754485335,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,218.032232293,213.342232293,4.67,0.02
 05/10  08:00:00,223.099372771,27.4008098999,0.109399182554,0.0,34.9369000822,32.3179380704,176.185705491,166.848585904,8.1725,1.16461958685
 05/10  09:00:00,254.681008952,27.4008098999,1.02204971966,0.0,62.886420148,41.4019203762,124.72756092,113.055336786,10.5075,1.16472413411
 05/10  10:00:00,246.54426475,27.4008098999,1.69725462983,0.0,62.886420148,41.4019203762,100.471973705,89.9444737046,10.5075,0.02
 05/10  11:00:00,275.155976879,27.4008098999,2.3527531134,0.0,62.886420148,41.4019203762,85.3117604226,72.4938499367,10.5075,2.31041048591
 05/10  12:00:00,260.265474939,27.4008098999,3.12912999066,0.0,62.886420148,41.4019203762,64.4323898164,52.7594786943,10.5075,1.16541112211
 05/10  13:00:00,259.135426267,27.4008098999,3.60694386009,0.0,62.886420148,41.4019203762,51.7045701803,40.0317703398,10.5075,1.16529984052
 05/10  14:00:00,254.929780275,27.4008098999,4.06885181336,0.0,62.886420148,41.4019203762,41.3160999634,29.6434177409,10.5075,1.16518222248
 05/10  15:00:00,252.671008843,27.4008098999,4.74490277199,0.0,62.886420148,41.4019203762,27.0753306235,15.4027648525,10.5075,1.16506577092
 05/10  16:00:00,254.839524168,27.4008098999,5.32523720441,0.0,62.886420148,41.4019203762,18.0072360985,6.33469724603,10.5075,1.16503885244
 05/10  17:00:00,254.816881223,27.4008098999,5.31683417518,0.0,62.886420148,41.4019203762,19.807610313,8.13508368342,10.5075,1.16502662957
 05/10  18:00:00,251.145873305,27.4008098999,4.31485240378,0.0,41.9242800987,36.8599292233,29.9064962631,19.4016299096,9.34,1.16486635353
 05/10  19:00:00,237.5961685,27.4008098999,3.75065197299,0.0,41.9242800987,36.8599292233,42.7716071277,32.2668793563,9.34,1.16472777135
 05/10  20:00:00,222.542106173,27.4008098999,2.92889801571,0.0,34.9369000822,32.3179380704,50.4633595129,42.2708595129,8.1725,0.02
 05/10  21:00:00,159.650806133,27.4008098999,1.11750232309,0.0,13.9747600329,18.6919646116,26.4044018141,20.5698091148,4.67,1.16459269931
 05/10  22:00:00,101.573106766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,134.309744109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934231421,0.0,2.335,1.16434231421
 05/10  24:00:00,107.079985396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,97.2260238182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,96.3491971367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928091757,0.0,2.335,1.16428091757
 05/11  03:00:00,96.4055203156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,103.555634598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,103.194933319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,142.807079753,27.4008098999,0.00122436740344,0.0,13.9747600329,18.6919646116,120.606074287,114.771813297,4.67,1.1642609898
 05/11  07:00:00,160.139023139,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,127.895653896,123.205653896,4.67,0.02
 05/11  08:00:00,240.919479906,27.4008098999,0.821864301764,0.0,34.9369000822,32.3179380704,103.692127976,94.3550003629,8.1725,1.16462761344
 05/11  09:00:00,276.082374664,27.4008098999,2.16272064074,0.0,62.886420148,41.4019203762,73.6322507599,61.9600883967,10.5075,1.16466236314
 05/11  10:00:00,275.832592269,27.4008098999,2.89297075271,0.0,62.886420148,41.4019203762,51.3757521885,40.8482521885,10.5075,0.02
 05/11  11:00:00,303.049875116,27.4008098999,3.55624548652,0.0,62.886420148,41.4019203762,36.8414530895,24.0236754984,10.5075,2.31027759109
 05/11  12:00:00,294.894251005,27.4008098999,4.18391794589,0.0,62.886420148,41.4019203762,20.5978321831,8.92499193322,10.5075,1.16534024986
 05/11  13:00:00,299.579846719,27.4008098999,5.20129614997,0.0,62.886420148,41.4019203762,11.6727271956,0.0,10.5075,1.16522719563
 05/11  14:00:00,297.753149037,27.4008098999,6.28098184087,0.0,62.886420148,41.4019203762,11.6726074619,0.0,10.5075,1.16510746186
 05/11  15:00:00,297.055689583,27.4008098999,7.59266954021,0.0,62.886420148,41.4019203762,11.6724891684,0.0,10.5075,1.16498916837
 05/11  16:00:00,300.728021582,27.4008098999,9.09876480124,0.0,62.886420148,41.4019203762,11.6724600474,0.0,10.5075,1.16496004742
 05/11  17:00:00,302.115843584,27.4008098999,9.70767253575,0.0,62.886420148,41.4019203762,11.672445539,0.0,10.5075,1.16494553895
 05/11  18:00:00,293.106228772,27.4008098999,7.9493011314,0.0,41.9242800987,36.8599292233,10.5049886156,0.0,9.34,1.1649886156
 05/11  19:00:00,280.626287748,27.4008098999,6.64196843061,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/11  20:00:00,267.524423913,27.4008098999,5.39205619868,0.0,34.9369000822,32.3179380704,9.3372994404,0.0,8.1725,1.1647994404
 05/11  21:00:00,192.916906154,27.4008098999,3.67075953742,0.0,13.9747600329,18.6919646116,5.83464209611,0.0,4.67,1.16464209611
 05/11  22:00:00,131.070273127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,160.677028532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933614145,0.0,2.335,1.16433614145
 05/11  24:00:00,140.917673945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,130.796299514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,129.795925804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,128.48775063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924360028,0.0,2.335,1.16424360028
 05/12  04:00:00,154.803154823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,153.985285555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,193.765293503,27.4008098999,1.29341879489,0.0,13.9747600329,18.6919646116,14.1858714478,8.35161904107,4.67,1.16425240674
 05/12  07:00:00,204.722808584,27.4008098999,1.13677190035,0.0,13.9747600329,18.6919646116,42.2354406211,37.5454406211,4.67,0.02
 05/12  08:00:00,268.063671183,27.4008098999,2.90934167964,0.0,34.9369000822,32.3179380704,35.8100705138,26.4730343523,8.1725,1.16453616155
 05/12  09:00:00,300.425472178,27.4008098999,5.221497354,0.0,62.886420148,41.4019203762,13.5554372868,3.02793728684,10.5075,0.02
 05/12  10:00:00,296.137875534,27.4008098999,5.66968176887,0.0,62.886420148,41.4019203762,11.6724139324,0.0,10.5075,1.16491393241
 05/12  11:00:00,311.401029262,27.4008098999,5.92260363396,0.0,62.886420148,41.4019203762,11.672611784,0.0,10.5075,1.16511178399
 05/12  12:00:00,300.276339557,27.4008098999,5.77537707248,0.0,62.886420148,41.4019203762,12.8180633385,0.0,10.5075,2.31056333853
 05/12  13:00:00,296.838547713,27.4008098999,5.41787226601,0.0,62.886420148,41.4019203762,12.0299445719,0.357322182804,10.5075,1.16512238908
 05/12  14:00:00,287.177547543,27.4008098999,4.97603306679,0.0,62.886420148,41.4019203762,17.60936725,5.93686683663,10.5075,1.1650004134
 05/12  15:00:00,277.154627226,27.4008098999,4.12987040635,0.0,62.886420148,41.4019203762,33.9677630219,22.2953826942,10.5075,1.16488032768
 05/12  16:00:00,270.198888429,27.4008098999,3.29557301303,0.0,62.886420148,41.4019203762,52.5332765723,40.860708437,10.5075,1.16506813533
 05/12  17:00:00,262.637229024,27.4008098999,2.59760448385,0.0,62.886420148,41.4019203762,74.917857587,63.2453027385,10.5075,1.16505484847
 05/12  18:00:00,254.113381024,27.4008098999,1.69260321475,0.0,41.9242800987,36.8599292233,92.0207527539,81.5158799657,9.34,1.16487278815
 05/12  19:00:00,232.636042107,27.4008098999,1.43057847726,0.0,41.9242800987,36.8599292233,100.766782288,91.406782288,9.34,0.02
 05/12  20:00:00,217.284858559,27.4008098999,0.790312038531,0.0,34.9369000822,32.3179380704,113.80087861,104.463696523,8.1725,1.16468208754
 05/12  21:00:00,156.792196185,27.4008098999,0.0233591137374,0.0,13.9747600329,18.6919646116,83.2747696703,77.4402465399,4.67,1.16452313041
 05/12  22:00:00,105.869935893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,136.742678293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,107.450223681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921934712,0.0,2.335,1.16421934712
 05/13  01:00:00,96.4329564603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,94.7195776956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,93.3048638949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552982884,0.0,1.75125,1.16427982884
 05/13  04:00:00,98.5689075127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,96.9496705939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,121.483608296,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,203.678666197,199.011846152,3.5025,1.16432004598
 05/13  07:00:00,132.551030458,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,202.369847176,198.847347176,3.5025,0.02
 05/13  08:00:00,193.85607013,27.4008098999,0.0292719981906,0.0,20.9621400493,23.2339557645,182.864516581,175.862395273,5.8375,1.16462130779
 05/13  09:00:00,214.752055643,27.4008098999,0.231409884615,0.0,41.9242800987,36.8599292233,153.133078589,142.628453095,9.34,1.16462549378
 05/13  10:00:00,240.774635164,27.4008098999,0.855996190616,0.0,62.886420148,41.4019203762,128.846976858,118.319476858,10.5075,0.02
 05/13  11:00:00,273.091330257,27.4008098999,1.45797704587,0.0,62.886420148,41.4019203762,104.941661389,92.123939181,10.5075,2.31022220823
 05/13  12:00:00,258.872232583,27.4008098999,2.05623977584,0.0,62.886420148,41.4019203762,84.0766474367,72.403903171,10.5075,1.16524426568
 05/13  13:00:00,261.676292789,27.4008098999,2.79490255769,0.0,62.886420148,41.4019203762,62.1139069011,50.441258856,10.5075,1.16514804513
 05/13  14:00:00,260.97224347,27.4008098999,3.43352474482,0.0,62.886420148,41.4019203762,42.9489316928,31.2764219485,10.5075,1.16500974429
 05/13  15:00:00,259.158798914,27.4008098999,3.72327291445,0.0,62.886420148,41.4019203762,32.5393958943,20.8669154176,10.5075,1.16498047666
 05/13  16:00:00,261.140626536,27.4008098999,4.09803676537,0.0,62.886420148,41.4019203762,22.1369944041,10.4645577406,10.5075,1.16493666352
 05/13  17:00:00,261.975692269,27.4008098999,4.30125703352,0.0,62.886420148,41.4019203762,20.6847021688,9.01232380876,10.5075,1.16487836006
 05/13  18:00:00,243.305436608,27.4008098999,2.82777808626,0.0,34.9369000822,32.3179380704,39.2968320341,29.9593419885,8.1725,1.1649900456
 05/13  19:00:00,200.02066958,27.4008098999,1.31829861808,0.0,20.9621400493,23.2339557645,54.4048877067,48.5473877067,5.8375,0.02
 05/13  20:00:00,198.882623938,27.4008098999,0.87770450415,0.0,20.9621400493,23.2339557645,71.9007262995,64.8985096461,5.8375,1.16471665336
 05/13  21:00:00,149.905540579,27.4008098999,0.148822253902,0.0,6.98738001645,14.1499734587,51.305208366,46.6381586836,3.5025,1.16454968245
 05/13  22:00:00,104.767187742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,135.704917585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560265668,0.0,1.75125,1.16435265668
 05/13  24:00:00,107.510796652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,96.8764375301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,94.4447173133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551453139,0.0,1.75125,1.16426453139
 05/14  03:00:00,93.0863018876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,98.2051414966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,96.5252657876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554094674,0.0,1.75125,1.16429094674
 05/14  06:00:00,121.928661042,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,233.816458864,230.293958864,3.5025,0.02
 05/14  07:00:00,135.684374916,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,206.815499902,203.292999902,3.5025,0.02
 05/14  08:00:00,175.235684968,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,162.719745044,158.052854286,3.5025,1.16439075879
 05/14  09:00:00,156.693997337,27.4008098999,0.0167566752778,0.0,6.98738001645,14.1499734587,130.713729064,127.191229064,3.5025,0.02
 05/14  10:00:00,191.625565109,27.4008098999,0.481425731387,0.0,27.9495200658,27.7759469175,96.2153052844,88.0456500131,7.005,1.16465527136
 05/14  11:00:00,219.17138878,27.4008098999,0.974574435334,0.0,27.9495200658,27.7759469175,80.7001082286,72.5303726597,7.005,1.16473556891
 05/14  12:00:00,232.170598589,27.4008098999,2.67887258933,0.0,41.9242800987,36.8599292233,54.849477583,45.489477583,9.34,0.02
 05/14  13:00:00,231.153823488,27.4008098999,3.35609935323,0.0,41.9242800987,36.8599292233,41.5379215465,31.0331171553,9.34,1.16480439118
 05/14  14:00:00,226.176621022,27.4008098999,3.68794023063,0.0,41.9242800987,36.8599292233,33.7061459306,23.2013986651,9.34,1.16474726551
 05/14  15:00:00,223.123594644,27.4008098999,4.27665636726,0.0,41.9242800987,36.8599292233,23.9205521736,13.4158250533,9.34,1.16472712033
 05/14  16:00:00,223.742368257,27.4008098999,4.72991940155,0.0,41.9242800987,36.8599292233,17.9305776741,7.42581858112,9.34,1.16475909296
 05/14  17:00:00,194.230950784,27.4008098999,3.47445659324,0.0,27.9495200658,27.7759469175,19.980932502,12.955932502,7.005,0.02
 05/14  18:00:00,198.059837354,27.4008098999,2.13184586919,0.0,13.9747600329,18.6919646116,26.977629371,21.1429985924,4.67,1.16463077858
 05/14  19:00:00,179.089980006,27.4008098999,1.33431252271,0.0,13.9747600329,18.6919646116,44.903488998,39.0688647883,4.67,1.16462420972
 05/14  20:00:00,182.082645936,27.4008098999,0.700432845776,0.0,13.9747600329,18.6919646116,70.9319833676,66.2419833676,4.67,0.02
 05/14  21:00:00,164.049970954,27.4008098999,0.328938233331,0.0,13.9747600329,18.6919646116,51.488343637,45.6538658989,4.67,1.16447773806
 05/14  22:00:00,104.203757763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,135.943517748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,107.90129443,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915540475,0.0,1.75125,1.164290475
 05/15  01:00:00,99.9948097685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,98.0151571745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,96.4595440445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922285268,0.0,2.335,1.16422285268
 05/15  04:00:00,101.848273982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,100.68843436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,138.837247892,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,168.077304839,163.387304839,4.67,0.02
 05/15  07:00:00,155.378619454,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,156.382977646,150.548493892,4.67,1.16448375476
 05/15  08:00:00,237.383154954,27.4008098999,0.709065515475,0.0,34.9369000822,32.3179380704,109.822273986,101.629773986,8.1725,0.02
 05/15  09:00:00,273.235349506,27.4008098999,2.39270864173,0.0,62.886420148,41.4019203762,67.9676902755,56.2954378836,10.5075,1.16475239189
 05/15  10:00:00,270.77752088,27.4008098999,3.58846722504,0.0,62.886420148,41.4019203762,38.9496001519,27.2772262836,10.5075,1.16487386829
 05/15  11:00:00,298.31868388,27.4008098999,4.56716426348,0.0,62.886420148,41.4019203762,16.2691092445,4.59648876316,10.5075,1.16512048136
 05/15  12:00:00,285.999816813,27.4008098999,5.05785451616,0.0,62.886420148,41.4019203762,11.6728433113,0.0,10.5075,1.16534331134
 05/15  13:00:00,284.528346864,27.4008098999,5.7983357404,0.0,62.886420148,41.4019203762,12.8178516868,0.0,10.5075,2.31035168681
 05/15  14:00:00,280.298439797,27.4008098999,6.80676414696,0.0,62.886420148,41.4019203762,11.6724557755,0.0,10.5075,1.16495577552
 05/15  15:00:00,279.291724251,27.4008098999,7.56849007913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,279.790713492,27.4008098999,7.60589595102,0.0,62.886420148,41.4019203762,11.6725450165,0.0,10.5075,1.16504501649
 05/15  17:00:00,279.067513634,27.4008098999,7.48371328705,0.0,62.886420148,41.4019203762,11.6725139801,0.0,10.5075,1.16501398006
 05/15  18:00:00,272.805396628,27.4008098999,6.30260449097,0.0,41.9242800987,36.8599292233,10.5048807393,0.0,9.34,1.1648807393
 05/15  19:00:00,260.659456942,27.4008098999,5.2761052545,0.0,41.9242800987,36.8599292233,10.5047912228,0.0,9.34,1.16479122276
 05/15  20:00:00,239.100537753,27.4008098999,3.63571903932,0.0,34.9369000822,32.3179380704,22.8942532985,13.5570378274,8.1725,1.16471547108
 05/15  21:00:00,170.162357096,27.4008098999,1.62347831548,0.0,13.9747600329,18.6919646116,7.20272667752,2.51272667752,4.67,0.02
 05/15  22:00:00,111.662409047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938357529,0.0,2.335,1.16438357529
 05/15  23:00:00,142.336454268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,115.725346758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,106.191512491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925960333,0.0,2.335,1.16425960333
 05/16  02:00:00,106.860041841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,107.343053641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,132.278854905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920506443,0.0,2.335,1.16420506443
 05/16  05:00:00,132.109042015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,171.590785841,27.4008098999,0.149095356184,0.0,13.9747600329,18.6919646116,81.8521086503,77.1621086503,4.67,0.02
 05/16  07:00:00,182.126221303,27.4008098999,0.213867368443,0.0,13.9747600329,18.6919646116,100.578276705,94.743798543,4.67,1.16447816211
 05/16  08:00:00,246.882847983,27.4008098999,0.891983418446,0.0,34.9369000822,32.3179380704,95.0860708673,86.8935708673,8.1725,0.02
 05/16  09:00:00,276.642924786,27.4008098999,2.04058762508,0.0,62.886420148,41.4019203762,82.2764071017,70.6042089875,10.5075,1.16469811414
 05/16  10:00:00,272.342789817,27.4008098999,2.47331144978,0.0,62.886420148,41.4019203762,71.8773493316,60.2049986263,10.5075,1.16485070531
 05/16  11:00:00,297.414346016,27.4008098999,2.95768042507,0.0,62.886420148,41.4019203762,56.096770661,44.4241193164,10.5075,1.16515134458
 05/16  12:00:00,284.634357354,27.4008098999,3.19093535703,0.0,62.886420148,41.4019203762,50.270471857,38.5975828182,10.5075,1.16538903884
 05/16  13:00:00,285.78394099,27.4008098999,3.47082502063,0.0,62.886420148,41.4019203762,42.8358485658,31.1630801414,10.5075,1.1652684244
 05/16  14:00:00,281.66337442,27.4008098999,3.69488732998,0.0,62.886420148,41.4019203762,37.3475695512,25.6751220916,10.5075,1.16494745961
 05/16  15:00:00,280.163381093,27.4008098999,4.06541440187,0.0,62.886420148,41.4019203762,27.4220152732,15.7496600621,10.5075,1.16485521116
 05/16  16:00:00,282.736435202,27.4008098999,4.48533967577,0.0,62.886420148,41.4019203762,19.2497669902,7.57724244888,10.5075,1.16502454132
 05/16  17:00:00,282.779377779,27.4008098999,4.46396314349,0.0,62.886420148,41.4019203762,23.4524943619,11.7799994747,10.5075,1.16499488713
 05/16  18:00:00,277.053531877,27.4008098999,3.66004848924,0.0,41.9242800987,36.8599292233,31.5382612634,21.0334196222,9.34,1.16484164125
 05/16  19:00:00,257.535035036,27.4008098999,3.30630472612,0.0,41.9242800987,36.8599292233,42.1376459254,31.6329245722,9.34,1.16472135325
 05/16  20:00:00,246.294388646,27.4008098999,2.57020367125,0.0,34.9369000822,32.3179380704,46.9241839618,38.7316839618,8.1725,0.02
 05/16  21:00:00,177.173477903,27.4008098999,0.958545236356,0.0,13.9747600329,18.6919646116,12.7878653094,6.95324859319,4.67,1.16461671623
 05/16  22:00:00,124.287675168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,154.836919422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933575312,0.0,2.335,1.16433575312
 05/16  24:00:00,132.167093046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,122.530750842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,120.520199546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922242237,0.0,2.335,1.16422242237
 05/17  03:00:00,119.830889897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,126.477727542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,124.933887492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992227723,0.0,2.335,1.1642227723
 05/17  06:00:00,162.960112396,27.4008098999,0.152358317269,0.0,13.9747600329,18.6919646116,66.0720012612,61.3820012612,4.67,0.02
 05/17  07:00:00,180.529753446,27.4008098999,0.185259415875,0.0,13.9747600329,18.6919646116,91.5680441084,86.8780441084,4.67,0.02
 05/17  08:00:00,254.218470977,27.4008098999,1.03634517413,0.0,34.9369000822,32.3179380704,87.0793176494,77.7421931149,8.1725,1.16462453445
 05/17  09:00:00,279.177741491,27.4008098999,1.92893706703,0.0,62.886420148,41.4019203762,83.5854421669,71.9131623349,10.5075,1.16477983198
 05/17  10:00:00,263.051799333,27.4008098999,1.33273252251,0.0,62.886420148,41.4019203762,108.27866198,96.606366738,10.5075,1.16479524227
 05/17  11:00:00,276.973246362,27.4008098999,0.932229214546,0.0,62.886420148,41.4019203762,130.796839777,119.1241904,10.5075,1.16514937758
 05/17  12:00:00,254.735156825,27.4008098999,0.986020729411,0.0,62.886420148,41.4019203762,134.562268017,122.889639233,10.5075,1.16512878323
 05/17  13:00:00,250.957909615,27.4008098999,1.10169505047,0.0,62.886420148,41.4019203762,132.641324153,120.968548376,10.5075,1.16527577674
 05/17  14:00:00,245.698481743,27.4008098999,1.10923574899,0.0,62.886420148,41.4019203762,132.730256438,121.057612091,10.5075,1.16514434731
 05/17  15:00:00,241.371418939,27.4008098999,1.15024431155,0.0,62.886420148,41.4019203762,130.672703781,119.000189615,10.5075,1.16501416535
 05/17  16:00:00,241.874072079,27.4008098999,1.11245588748,0.0,62.886420148,41.4019203762,132.234551853,120.562080371,10.5075,1.16497148221
 05/17  17:00:00,241.816752205,27.4008098999,1.04654846353,0.0,62.886420148,41.4019203762,136.088653937,124.416210801,10.5075,1.16494313623
 05/17  18:00:00,238.498411836,27.4008098999,0.605276484991,0.0,41.9242800987,36.8599292233,149.689458651,139.184486505,9.34,1.16497214626
 05/17  19:00:00,223.25486544,27.4008098999,0.550494626019,0.0,41.9242800987,36.8599292233,153.774967863,144.414967863,9.34,0.02
 05/17  20:00:00,210.377205372,27.4008098999,0.271677057889,0.0,34.9369000822,32.3179380704,160.916392851,151.579119279,8.1725,1.16477357281
 05/17  21:00:00,150.957852737,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,138.181473591,132.346866405,4.67,1.16460718621
 05/17  22:00:00,94.6120599695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,128.153815622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929828155,0.0,2.335,1.16429828155
 05/17  24:00:00,98.1336519951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,89.9206214616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,88.3994140545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,87.198452605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926880046,0.0,2.335,1.16426880046
 05/18  04:00:00,92.8471369539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,88.7737358124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,130.348767703,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,295.093003535,289.258796037,4.67,1.16420749793
 05/18  07:00:00,142.524727005,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,265.512758305,260.822758305,4.67,0.02
 05/18  08:00:00,219.771516659,27.4008098999,0.0449652407523,0.0,34.9369000822,32.3179380704,218.834484838,209.497375512,8.1725,1.16460932547
 05/18  09:00:00,249.55149963,27.4008098999,0.305049594918,0.0,62.886420148,41.4019203762,164.952293581,154.424793581,10.5075,0.02
 05/18  10:00:00,242.978280634,27.4008098999,0.75235628668,0.0,62.886420148,41.4019203762,137.818482317,126.146148861,10.5075,1.16483345645
 05/18  11:00:00,272.604556691,27.4008098999,1.12564347648,0.0,62.886420148,41.4019203762,115.632060268,103.959292146,10.5075,1.1652681224
 05/18  12:00:00,254.248273383,27.4008098999,1.67233834321,0.0,62.886420148,41.4019203762,98.4038960498,86.7311871204,10.5075,1.16520892936
 05/18  13:00:00,252.718274558,27.4008098999,2.23802725488,0.0,62.886420148,41.4019203762,84.2662762858,71.4481681069,10.5075,2.31060817888
 05/18  14:00:00,248.513521879,27.4008098999,2.61696141915,0.0,62.886420148,41.4019203762,74.726721451,63.0541461843,10.5075,1.16507526666
 05/18  15:00:00,245.495833925,27.4008098999,3.06113987321,0.0,62.886420148,41.4019203762,63.8074427796,52.1350173427,10.5075,1.16492543693
 05/18  16:00:00,247.930187443,27.4008098999,3.48718746599,0.0,62.886420148,41.4019203762,53.2481637812,41.5757796926,10.5075,1.16488408861
 05/18  17:00:00,248.402145574,27.4008098999,3.68521844194,0.0,62.886420148,41.4019203762,50.0786741822,39.5511741822,10.5075,0.02
 05/18  18:00:00,245.461024015,27.4008098999,3.13768083324,0.0,41.9242800987,36.8599292233,56.0429148483,45.5379347489,9.34,1.16498009939
 05/18  19:00:00,229.685796552,27.4008098999,2.63887498062,0.0,41.9242800987,36.8599292233,72.6652677987,62.1605560208,9.34,1.16471177785
 05/18  20:00:00,213.015448636,27.4008098999,1.34818194302,0.0,34.9369000822,32.3179380704,97.8871043256,88.549800941,8.1725,1.16480338458
 05/18  21:00:00,151.886085855,27.4008098999,0.0895028206195,0.0,13.9747600329,18.6919646116,82.5589236978,77.8689236978,4.67,0.02
 05/18  22:00:00,96.2113723441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943045608,0.0,2.335,1.16443045608
 05/18  23:00:00,129.292689642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,100.898042382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,91.9577767742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927384156,0.0,2.335,1.16427384156
 05/19  02:00:00,90.3020749653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,88.6464926406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,109.765351086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922095882,0.0,2.335,1.16422095882
 05/19  05:00:00,105.454711087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,147.546845478,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,267.146671978,262.456671978,4.67,0.02
 05/19  07:00:00,153.502991465,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,239.864624558,234.030175129,4.67,1.16444942884
 05/19  08:00:00,222.82858817,27.4008098999,0.121198577488,0.0,34.9369000822,32.3179380704,185.748325586,177.555825586,8.1725,0.02
 05/19  09:00:00,255.813685457,27.4008098999,0.859740308497,0.0,62.886420148,41.4019203762,128.278707353,116.606441001,10.5075,1.16476635176
 05/19  10:00:00,251.928495224,27.4008098999,1.84656194661,0.0,62.886420148,41.4019203762,92.1855832658,80.513172642,10.5075,1.16491062377
 05/19  11:00:00,279.490301682,27.4008098999,2.82917150615,0.0,62.886420148,41.4019203762,68.9898298196,57.3171288208,10.5075,1.16520099884
 05/19  12:00:00,261.276898955,27.4008098999,3.36482669543,0.0,62.886420148,41.4019203762,59.4088020559,47.7361445753,10.5075,1.1651574806
 05/19  13:00:00,257.235946372,27.4008098999,3.7064103754,0.0,62.886420148,41.4019203762,51.9598076069,40.2870053203,10.5075,1.16530228665
 05/19  14:00:00,254.020608711,27.4008098999,4.22797489079,0.0,62.886420148,41.4019203762,39.9556772148,28.2832004375,10.5075,1.16497677725
 05/19  15:00:00,250.241349613,27.4008098999,4.72067398371,0.0,62.886420148,41.4019203762,29.8743929336,18.2020145537,10.5075,1.16487837991
 05/19  16:00:00,248.942824083,27.4008098999,4.97787759242,0.0,62.886420148,41.4019203762,28.796416154,17.1238768725,10.5075,1.16503928149
 05/19  17:00:00,248.040312398,27.4008098999,5.08082153144,0.0,62.886420148,41.4019203762,31.1205456061,19.4480429033,10.5075,1.16500270283
 05/19  18:00:00,244.793333981,27.4008098999,4.21365582459,0.0,41.9242800987,36.8599292233,40.7211519643,30.2163081093,9.34,1.16484385493
 05/19  19:00:00,221.335692129,27.4008098999,3.64241940777,0.0,41.9242800987,36.8599292233,56.6479458559,46.1432277405,9.34,1.16471811544
 05/19  20:00:00,207.320680654,27.4008098999,2.62168223328,0.0,34.9369000822,32.3179380704,68.4982975679,60.3057975679,8.1725,0.02
 05/19  21:00:00,145.584698358,27.4008098999,0.629853146764,0.0,13.9747600329,18.6919646116,55.6085137062,49.7739053514,4.67,1.16460835482
 05/19  22:00:00,90.6568598463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,124.430993081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932509158,0.0,2.335,1.16432509158
 05/19  24:00:00,96.5935272399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,86.2970851901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,85.5414512528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915589012,0.0,1.75125,1.164339012
 05/20  03:00:00,84.589995705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,90.3124633156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,85.9346147145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553531404,0.0,1.75125,1.16428531404
 05/20  06:00:00,115.223336521,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,273.369132902,269.846632902,3.5025,0.02
 05/20  07:00:00,127.710580439,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,247.180145724,242.513167339,3.5025,1.16447838541
 05/20  08:00:00,194.313167688,27.4008098999,0.0286987017758,0.0,20.9621400493,23.2339557645,189.684958694,183.827458694,5.8375,0.02
 05/20  09:00:00,220.314077775,27.4008098999,0.55159094696,0.0,41.9242800987,36.8599292233,135.013757618,124.509125146,9.34,1.1646324725
 05/20  10:00:00,248.713764208,27.4008098999,1.84306357344,0.0,62.886420148,41.4019203762,92.9088413947,81.2364981414,10.5075,1.16484325332
 05/20  11:00:00,278.010107831,27.4008098999,2.75098260938,0.0,62.886420148,41.4019203762,72.4996032722,60.8270635661,10.5075,1.1650397061
 05/20  12:00:00,260.879616482,27.4008098999,3.38907548898,0.0,62.886420148,41.4019203762,58.673953708,47.0012314541,10.5075,1.16522225383
 05/20  13:00:00,257.392851331,27.4008098999,3.91864112832,0.0,62.886420148,41.4019203762,46.0661236782,34.3935166402,10.5075,1.16510703797
 05/20  14:00:00,251.990442604,27.4008098999,4.28363938898,0.0,62.886420148,41.4019203762,39.2853190152,27.6128248452,10.5075,1.16499416995
 05/20  15:00:00,247.96187969,27.4008098999,4.60147031404,0.0,62.886420148,41.4019203762,34.8156160576,23.1431634517,10.5075,1.16495260591
 05/20  16:00:00,248.615184785,27.4008098999,4.78528014907,0.0,62.886420148,41.4019203762,32.3414444416,20.6690476335,10.5075,1.16489680804
 05/20  17:00:00,248.84468094,27.4008098999,4.78237330469,0.0,62.886420148,41.4019203762,35.2803081288,23.6077667376,10.5075,1.16504139116
 05/20  18:00:00,231.208396224,27.4008098999,3.08769400636,0.0,34.9369000822,32.3179380704,57.2526311583,47.9152037133,8.1725,1.16492744506
 05/20  19:00:00,183.785077322,27.4008098999,1.26845476915,0.0,20.9621400493,23.2339557645,79.2048139925,72.2025069033,5.8375,1.16480708927
 05/20  20:00:00,183.718365036,27.4008098999,0.868418667395,0.0,20.9621400493,23.2339557645,93.6966575908,87.8391575908,5.8375,0.02
 05/20  21:00:00,136.381412554,27.4008098999,0.0924518628115,0.0,6.98738001645,14.1499734587,75.2347405114,70.5676949752,3.5025,1.16454553627
 05/20  22:00:00,90.6603120049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,123.383899635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562319807,0.0,1.75125,1.16437319807
 05/20  24:00:00,94.9710074732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,86.6722299635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,85.7683546472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555015791,0.0,1.75125,1.16430015791
 05/21  03:00:00,85.1117369599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,90.9298024644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,86.5003491421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550065089,0.0,1.75125,1.16425065089
 05/21  06:00:00,115.916319837,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,263.976363915,260.453863915,3.5025,0.02
 05/21  07:00:00,127.544307364,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,245.036559637,241.514059637,3.5025,0.02
 05/21  08:00:00,162.684698627,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,206.691619433,202.024727648,3.5025,1.16439178488
 05/21  09:00:00,137.500875865,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,183.932595717,180.410095717,3.5025,0.02
 05/21  10:00:00,174.544190877,27.4008098999,0.122925373701,0.0,27.9495200658,27.7759469175,150.582119544,142.412386145,7.005,1.16473339942
 05/21  11:00:00,206.473877143,27.4008098999,0.290010296677,0.0,27.9495200658,27.7759469175,129.588300201,121.418665019,7.005,1.16463518201
 05/21  12:00:00,218.382164657,27.4008098999,1.15451470042,0.0,41.9242800987,36.8599292233,106.559450716,97.1994507162,9.34,0.02
 05/21  13:00:00,218.26917889,27.4008098999,1.74861714539,0.0,41.9242800987,36.8599292233,91.6297914155,81.1249429072,9.34,1.1648485083
 05/21  14:00:00,215.933519266,27.4008098999,2.38229372225,0.0,41.9242800987,36.8599292233,76.2122536394,65.7074763548,9.34,1.16477728459
 05/21  15:00:00,212.337102022,27.4008098999,2.79993831904,0.0,41.9242800987,36.8599292233,66.3233815567,55.8186393517,9.34,1.16474220493
 05/21  16:00:00,214.082653367,27.4008098999,3.20993162853,0.0,41.9242800987,36.8599292233,55.6057052991,45.1009472707,9.34,1.16475802842
 05/21  17:00:00,185.132476631,27.4008098999,1.99619225519,0.0,27.9495200658,27.7759469175,59.6307043935,52.6057043935,7.005,0.02
 05/21  18:00:00,190.634661599,27.4008098999,0.921836207083,0.0,13.9747600329,18.6919646116,67.5271146725,61.6924962734,4.67,1.16461839908
 05/21  19:00:00,172.277463438,27.4008098999,0.650941272032,0.0,13.9747600329,18.6919646116,81.9982739834,76.163676195,4.67,1.16459778839
 05/21  20:00:00,173.63752037,27.4008098999,0.316651235335,0.0,13.9747600329,18.6919646116,101.400320161,96.7103201614,4.67,0.02
 05/21  21:00:00,155.929327306,27.4008098999,0.168741913668,0.0,13.9747600329,18.6919646116,69.2267739764,63.3923310698,4.67,1.16444290661
 05/21  22:00:00,95.8119324872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,127.88120147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,99.0036003081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550191868,0.0,1.75125,1.16425191868
 05/22  01:00:00,91.6731142531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,90.7593815032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,90.1568403362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,96.061077992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924610514,0.0,2.335,1.16424610514
 05/22  05:00:00,91.7584031004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,133.38741201,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,189.108394636,184.418394636,4.67,0.02
 05/22  07:00:00,146.958243629,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,174.310562306,168.476131572,4.67,1.16443073446
 05/22  08:00:00,226.14494485,27.4008098999,0.402071427674,0.0,34.9369000822,32.3179380704,138.312912906,130.120412906,8.1725,0.02
 05/22  09:00:00,260.118240905,27.4008098999,1.81896998751,0.0,62.886420148,41.4019203762,94.9035461973,83.231255779,10.5075,1.16479041823
 05/22  10:00:00,253.112682084,27.4008098999,2.70716453818,0.0,62.886420148,41.4019203762,73.9354845071,62.2632008398,10.5075,1.16478366726
 05/22  11:00:00,286.346498682,27.4008098999,3.56865668393,0.0,62.886420148,41.4019203762,48.1856646196,36.5129046723,10.5075,1.16525994726
 05/22  12:00:00,276.245486073,27.4008098999,4.25646574952,0.0,62.886420148,41.4019203762,28.1018510589,16.4291420943,10.5075,1.16520896457
 05/22  13:00:00,279.206778389,27.4008098999,5.15106259785,0.0,62.886420148,41.4019203762,13.1652277571,1.49238241214,10.5075,1.16534534496
 05/22  14:00:00,278.352916874,27.4008098999,5.78572409699,0.0,62.886420148,41.4019203762,11.6725152823,0.0,10.5075,1.16501528232
 05/22  15:00:00,278.429323082,27.4008098999,6.83734304737,0.0,62.886420148,41.4019203762,11.6724108214,0.0,10.5075,1.16491082137
 05/22  16:00:00,280.823982323,27.4008098999,7.59691281661,0.0,62.886420148,41.4019203762,11.672563358,0.0,10.5075,1.16506335797
 05/22  17:00:00,279.768839423,27.4008098999,7.37794442505,0.0,62.886420148,41.4019203762,11.6725198874,0.0,10.5075,1.16501988739
 05/22  18:00:00,275.001147168,27.4008098999,6.33968526551,0.0,41.9242800987,36.8599292233,10.5048554961,0.0,9.34,1.16485549606
 05/22  19:00:00,262.561461292,27.4008098999,5.25248723454,0.0,41.9242800987,36.8599292233,10.848674798,0.34395043235,9.34,1.16472436565
 05/22  20:00:00,244.283377773,27.4008098999,3.71193129045,0.0,34.9369000822,32.3179380704,15.8840407269,7.69154072694,8.1725,0.02
 05/22  21:00:00,175.473072439,27.4008098999,1.93564259295,0.0,13.9747600329,18.6919646116,5.93722175546,0.102611475199,4.67,1.16461028026
 05/22  22:00:00,115.569479774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,145.965273613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932406152,0.0,2.335,1.16432406152
 05/22  24:00:00,119.661213064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,108.652090736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,106.978951927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927638565,0.0,2.335,1.16427638565
 05/23  03:00:00,105.861351133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,129.148257175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,123.839235383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920340149,0.0,2.335,1.16420340149
 05/23  06:00:00,164.662303861,27.4008098999,0.137189910599,0.0,13.9747600329,18.6919646116,88.5423274202,83.8523274202,4.67,0.02
 05/23  07:00:00,171.643504942,27.4008098999,0.284868065969,0.0,13.9747600329,18.6919646116,101.497437552,96.807437552,4.67,0.02
 05/23  08:00:00,240.397569297,27.4008098999,1.4173747948,0.0,34.9369000822,32.3179380704,79.9594006646,70.6223105102,8.1725,1.16459015449
 05/23  09:00:00,277.590964622,27.4008098999,3.71333295066,0.0,62.886420148,41.4019203762,40.1418116562,28.46958147,10.5075,1.16473018616
 05/23  10:00:00,275.837040008,27.4008098999,4.50530150673,0.0,62.886420148,41.4019203762,16.4641345574,5.93663455736,10.5075,0.02
 05/23  11:00:00,304.929380592,27.4008098999,5.00177102128,0.0,62.886420148,41.4019203762,12.8177926891,0.0,10.5075,2.31029268907
 05/23  12:00:00,296.783223099,27.4008098999,5.79878926557,0.0,62.886420148,41.4019203762,11.6727965925,0.0,10.5075,1.1652965925
 05/23  13:00:00,297.29535912,27.4008098999,6.56676213528,0.0,62.886420148,41.4019203762,11.6726579563,0.0,10.5075,1.16515795625
 05/23  14:00:00,292.057201437,27.4008098999,7.01944350031,0.0,62.886420148,41.4019203762,11.6725146635,0.0,10.5075,1.16501466349
 05/23  15:00:00,290.38449569,27.4008098999,7.70807920242,0.0,62.886420148,41.4019203762,11.6723729793,0.0,10.5075,1.16487297927
 05/23  16:00:00,292.465210035,27.4008098999,8.04623494509,0.0,62.886420148,41.4019203762,11.6725298104,0.0,10.5075,1.16502981037
 05/23  17:00:00,292.786309169,27.4008098999,8.00491483118,0.0,62.886420148,41.4019203762,11.6724911808,0.0,10.5075,1.16499118076
 05/23  18:00:00,287.142161947,27.4008098999,6.9370590248,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  19:00:00,269.282562504,27.4008098999,6.46289237678,0.0,41.9242800987,36.8599292233,10.5048375982,0.0,9.34,1.1648375982
 05/23  20:00:00,256.245339379,27.4008098999,5.1568595236,0.0,34.9369000822,32.3179380704,9.33724970443,0.0,8.1725,1.16474970443
 05/23  21:00:00,184.56792495,27.4008098999,3.34864849744,0.0,13.9747600329,18.6919646116,5.83453917443,0.0,4.67,1.16453917443
 05/23  22:00:00,128.540658127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,156.54430928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,134.303870931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923082221,0.0,2.335,1.16423082221
 05/24  01:00:00,123.889294757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,122.654730299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,121.81199207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,128.906110135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925951,0.0,2.335,1.16425951
 05/24  05:00:00,124.513799613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,166.914894074,27.4008098999,0.615209188105,0.0,13.9747600329,18.6919646116,44.7267472882,40.0367472882,4.67,0.02
 05/24  07:00:00,185.191339445,27.4008098999,0.600956272338,0.0,13.9747600329,18.6919646116,73.6458164277,67.8113752356,4.67,1.16444119211
 05/24  08:00:00,256.529702555,27.4008098999,1.30018878576,0.0,34.9369000822,32.3179380704,74.9734589168,66.7809589168,8.1725,0.02
 05/24  09:00:00,282.256555699,27.4008098999,2.61486395212,0.0,62.886420148,41.4019203762,67.6637910392,55.9916070574,10.5075,1.16468398179
 05/24  10:00:00,274.934805666,27.4008098999,2.79209007641,0.0,62.886420148,41.4019203762,63.6833060509,52.0110224728,10.5075,1.16478357816
 05/24  11:00:00,296.849867035,27.4008098999,3.03349423393,0.0,62.886420148,41.4019203762,55.4876639985,43.8149118391,10.5075,1.16525215946
 05/24  12:00:00,285.507049549,27.4008098999,3.36381184106,0.0,62.886420148,41.4019203762,47.9146539228,36.2419575037,10.5075,1.16519641906
 05/24  13:00:00,284.955034488,27.4008098999,3.42750933632,0.0,62.886420148,41.4019203762,47.5844034211,35.9115763723,10.5075,1.16532704882
 05/24  14:00:00,279.115548525,27.4008098999,3.49089844653,0.0,62.886420148,41.4019203762,42.8286455353,31.156151416,10.5075,1.1649941193
 05/24  15:00:00,276.144983486,27.4008098999,3.85605934628,0.0,62.886420148,41.4019203762,29.8513997585,18.1790142234,10.5075,1.16488553508
 05/24  16:00:00,279.047978723,27.4008098999,4.26859002735,0.0,62.886420148,41.4019203762,20.4509687841,8.77843618064,10.5075,1.16503260344
 05/24  17:00:00,281.098102496,27.4008098999,4.47775047405,0.0,62.886420148,41.4019203762,18.8472739569,7.1747892426,10.5075,1.16498471429
 05/24  18:00:00,276.594823519,27.4008098999,3.91556068143,0.0,41.9242800987,36.8599292233,23.0202873945,12.5154707737,9.34,1.16481662086
 05/24  19:00:00,263.76775833,27.4008098999,3.4279141082,0.0,41.9242800987,36.8599292233,38.7692200639,28.264538203,9.34,1.16468186089
 05/24  20:00:00,247.358410993,27.4008098999,2.50794176974,0.0,34.9369000822,32.3179380704,47.3072589526,39.1147589526,8.1725,0.02
 05/24  21:00:00,181.021404759,27.4008098999,0.902640834708,0.0,13.9747600329,18.6919646116,14.8480740648,9.01351044721,4.67,1.16456361762
 05/24  22:00:00,122.758795783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,153.622725666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927652176,0.0,2.335,1.16427652176
 05/24  24:00:00,131.439231002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,123.000598014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,121.909507018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922763939,0.0,2.335,1.16422763939
 05/25  03:00:00,120.801131372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,126.94985059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,121.109814941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921928769,0.0,2.335,1.16421928769
 05/25  06:00:00,163.610080335,27.4008098999,0.239646515349,0.0,13.9747600329,18.6919646116,61.6571704011,56.9671704011,4.67,0.02
 05/25  07:00:00,183.44383197,27.4008098999,0.425303828568,0.0,13.9747600329,18.6919646116,76.9283811501,72.2383811501,4.67,0.02
 05/25  08:00:00,255.213669414,27.4008098999,1.11622457854,0.0,34.9369000822,32.3179380704,79.9202135997,70.5831783558,8.1725,1.16453524394
 05/25  09:00:00,280.908079803,27.4008098999,2.23649167474,0.0,62.886420148,41.4019203762,71.2472545906,59.5750842875,10.5075,1.1646703031
 05/25  10:00:00,272.07441765,27.4008098999,2.40192860631,0.0,62.886420148,41.4019203762,66.0506117639,55.5231117639,10.5075,0.02
 05/25  11:00:00,292.690826,27.4008098999,2.6053490542,0.0,62.886420148,41.4019203762,59.1934052245,47.5207437183,10.5075,1.16516150627
 05/25  12:00:00,275.764315211,27.4008098999,2.73268126136,0.0,62.886420148,41.4019203762,58.3549264924,45.536871961,10.5075,2.31055453133
 05/25  13:00:00,273.271949032,27.4008098999,2.84349488451,0.0,62.886420148,41.4019203762,54.6792936218,43.006454178,10.5075,1.16533944385
 05/25  14:00:00,270.234557134,27.4008098999,3.08620799343,0.0,62.886420148,41.4019203762,45.4601871931,33.7877587914,10.5075,1.16492840176
 05/25  15:00:00,267.635410611,27.4008098999,3.32234856496,0.0,62.886420148,41.4019203762,37.2106582149,25.5381669695,10.5075,1.16499124533
 05/25  16:00:00,268.802776472,27.4008098999,3.58231687157,0.0,62.886420148,41.4019203762,31.3812319291,19.7087976766,10.5075,1.16493425251
 05/25  17:00:00,268.214466313,27.4008098999,3.72779092802,0.0,62.886420148,41.4019203762,31.5016284114,19.8292371943,10.5075,1.16489121719
 05/25  18:00:00,263.424630867,27.4008098999,3.20007713459,0.0,41.9242800987,36.8599292233,35.2501906297,25.8901906297,9.34,0.02
 05/25  19:00:00,251.317066227,27.4008098999,3.07856124454,0.0,41.9242800987,36.8599292233,42.9106353926,32.4059013783,9.34,1.16473401438
 05/25  20:00:00,230.654797163,27.4008098999,2.03088539662,0.0,34.9369000822,32.3179380704,61.2117087183,51.8743995832,8.1725,1.16480913517
 05/25  21:00:00,168.412380607,27.4008098999,0.435817793601,0.0,13.9747600329,18.6919646116,44.7563162177,40.0663162177,4.67,0.02
 05/25  22:00:00,111.085222513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994216274,0.0,2.335,1.1644216274
 05/25  23:00:00,141.331313292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,113.582473597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,103.408652539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927068393,0.0,2.335,1.16427068393
 05/26  02:00:00,101.320177876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,100.025262952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,121.066985722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992132639,0.0,2.335,1.1642132639
 05/26  05:00:00,116.172885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,156.125140636,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,178.79334691,174.10334691,4.67,0.02
 05/26  07:00:00,163.965551596,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,169.388506158,163.554075482,4.67,1.1644306759
 05/26  08:00:00,233.977568223,27.4008098999,0.200950061274,0.0,34.9369000822,32.3179380704,141.643749651,133.451249651,8.1725,0.02
 05/26  09:00:00,269.882739405,27.4008098999,1.42675298621,0.0,62.886420148,41.4019203762,94.9471123069,83.2748850415,10.5075,1.16472726541
 05/26  10:00:00,269.678126673,27.4008098999,2.48139913692,0.0,62.886420148,41.4019203762,63.8689414087,52.1965885663,10.5075,1.16485284238
