Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  11:00:00,298.212331701,27.4008098999,3.42534090455,0.0,62.886420148,41.4019203762,35.3770848395,23.7044648957,10.5075,1.16511994378
 05/26  12:00:00,287.110784315,27.4008098999,4.13150519018,0.0,62.886420148,41.4019203762,16.8187666079,5.14594061535,10.5075,1.16532599252
 05/26  13:00:00,287.177964774,27.4008098999,4.8715348843,0.0,62.886420148,41.4019203762,11.6726843123,0.0,10.5075,1.16518431234
 05/26  14:00:00,282.914950119,27.4008098999,5.93399776143,0.0,62.886420148,41.4019203762,11.6725735425,0.0,10.5075,1.16507354247
 05/26  15:00:00,281.099676629,27.4008098999,7.11222134633,0.0,62.886420148,41.4019203762,11.6724434057,0.0,10.5075,1.16494340572
 05/26  16:00:00,283.651341931,27.4008098999,8.0533432732,0.0,62.886420148,41.4019203762,11.672377321,0.0,10.5075,1.16487732099
 05/26  17:00:00,284.717167553,27.4008098999,8.56090031158,0.0,62.886420148,41.4019203762,11.6725397167,0.0,10.5075,1.16503971667
 05/26  18:00:00,280.493172484,27.4008098999,7.84694584765,0.0,41.9242800987,36.8599292233,10.5048505762,0.0,9.34,1.16485057618
 05/26  19:00:00,260.62570739,27.4008098999,6.73848890923,0.0,41.9242800987,36.8599292233,10.5046846005,0.0,9.34,1.16468460048
 05/26  20:00:00,242.243607307,27.4008098999,5.01264405415,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  21:00:00,173.4764826,27.4008098999,1.92756975361,0.0,13.9747600329,18.6919646116,6.73486547428,0.900341036471,4.67,1.16452443781
 05/26  22:00:00,119.614614038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,149.995126352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933173446,0.0,2.335,1.16433173446
 05/26  24:00:00,125.249795038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,112.28575091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,110.109739271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551986406,0.0,1.75125,1.16426986406
 05/27  03:00:00,108.647279769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,115.275897191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,111.330097605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551940124,0.0,1.75125,1.16426940124
 05/27  06:00:00,142.907193771,27.4008098999,0.00753960933171,0.0,6.98738001645,14.1499734587,79.229501004,75.707001004,3.5025,0.02
 05/27  07:00:00,165.094536807,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,89.8429104746,86.3204104746,3.5025,0.02
 05/27  08:00:00,230.422626561,27.4008098999,0.84865096748,0.0,20.9621400493,23.2339557645,69.6430299132,62.6409137811,5.8375,1.16461613214
 05/27  09:00:00,260.194914208,27.4008098999,2.82807149504,0.0,41.9242800987,36.8599292233,38.7784331352,28.2737743225,9.34,1.1646588127
 05/27  10:00:00,289.641561629,27.4008098999,4.73932337665,0.0,62.886420148,41.4019203762,12.7768258626,2.24932586263,10.5075,0.02
 05/27  11:00:00,314.581253779,27.4008098999,6.32887058911,0.0,62.886420148,41.4019203762,12.8176482221,0.0,10.5075,2.31014822207
 05/27  12:00:00,306.873454873,27.4008098999,7.18813049409,0.0,62.886420148,41.4019203762,11.6726508088,0.0,10.5075,1.16515080877
 05/27  13:00:00,307.168321756,27.4008098999,7.95876400315,0.0,62.886420148,41.4019203762,11.6727827196,0.0,10.5075,1.16528271956
 05/27  14:00:00,299.797457307,27.4008098999,8.22391767928,0.0,62.886420148,41.4019203762,11.6725800157,0.0,10.5075,1.16508001565
 05/27  15:00:00,297.958952445,27.4008098999,9.29664700689,0.0,62.886420148,41.4019203762,11.6725157349,0.0,10.5075,1.16501573486
 05/27  16:00:00,301.07818475,27.4008098999,10.4093395509,0.0,62.886420148,41.4019203762,11.6724377243,0.0,10.5075,1.16493772426
 05/27  17:00:00,302.205532091,27.4008098999,10.7604974237,0.0,62.886420148,41.4019203762,11.6723459239,0.0,10.5075,1.16484592386
 05/27  18:00:00,281.435666733,27.4008098999,8.59695467615,0.0,34.9369000822,32.3179380704,8.87836600638,0.68586600638,8.1725,0.02
 05/27  19:00:00,238.940457701,27.4008098999,5.55226653599,0.0,20.9621400493,23.2339557645,8.53396256712,1.5316969957,5.8375,1.16476557142
 05/27  20:00:00,229.859259982,27.4008098999,4.08564669691,0.0,20.9621400493,23.2339557645,7.40150922606,0.399285467818,5.8375,1.16472375824
 05/27  21:00:00,175.172200974,27.4008098999,2.49158928428,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,125.690570989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573279551,0.0,1.75125,1.16448279551
 05/27  23:00:00,155.090953025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,133.849082186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560677044,0.0,1.75125,1.16435677044
 05/28  01:00:00,123.145169643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,122.380349183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,120.502005159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155249826,0.0,1.75125,1.1642749826
 05/28  04:00:00,126.262038508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,121.307146463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,151.246749507,27.4008098999,0.0349361788041,0.0,6.98738001645,14.1499734587,52.6866492043,48.0198990261,3.5025,1.16425017827
 05/28  07:00:00,169.747664536,27.4008098999,0.12486229319,0.0,6.98738001645,14.1499734587,75.9733390323,72.4508390323,3.5025,0.02
 05/28  08:00:00,204.570061879,27.4008098999,0.478974236381,0.0,6.98738001645,14.1499734587,61.7756770009,58.2531770009,3.5025,0.02
 05/28  09:00:00,187.282211488,27.4008098999,0.754262068013,0.0,6.98738001645,14.1499734587,45.0138039151,40.3468732689,3.5025,1.16443064611
 05/28  10:00:00,221.486809479,27.4008098999,2.07339202866,0.0,27.9495200658,27.7759469175,28.0797697425,21.0547697425,7.005,0.02
 05/28  11:00:00,246.619093478,27.4008098999,2.64339820442,0.0,27.9495200658,27.7759469175,17.6739667084,9.50423118135,7.005,1.16473552704
 05/28  12:00:00,268.83555712,27.4008098999,5.05952154448,0.0,41.9242800987,36.8599292233,10.5047191048,0.0,9.34,1.16471910481
 05/28  13:00:00,267.216650556,27.4008098999,5.2178607624,0.0,41.9242800987,36.8599292233,10.5048542725,0.0,9.34,1.1648542725
 05/28  14:00:00,258.871470287,27.4008098999,5.18956456297,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,254.39723455,27.4008098999,5.41220057325,0.0,41.9242800987,36.8599292233,10.5047672277,0.0,9.34,1.16476722772
 05/28  16:00:00,254.118266479,27.4008098999,5.54521820143,0.0,41.9242800987,36.8599292233,10.5047534929,0.0,9.34,1.16475349287
 05/28  17:00:00,223.734803063,27.4008098999,3.68167398034,0.0,27.9495200658,27.7759469175,8.16982232198,0.0,7.005,1.16482232198
 05/28  18:00:00,226.084672025,27.4008098999,2.19417674651,0.0,13.9747600329,18.6919646116,12.8223310151,8.13233101515,4.67,0.02
 05/28  19:00:00,214.602580166,27.4008098999,1.97398944613,0.0,13.9747600329,18.6919646116,17.6691106802,11.8344734644,4.67,1.16463721582
 05/28  20:00:00,209.980102162,27.4008098999,1.59189064797,0.0,13.9747600329,18.6919646116,24.7589223077,20.0689223077,4.67,0.02
 05/28  21:00:00,186.669032836,27.4008098999,1.57769804743,0.0,13.9747600329,18.6919646116,5.83444338399,0.0,4.67,1.16444338399
 05/28  22:00:00,123.962021225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,152.935690647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155034088,0.0,1.75125,1.1642534088
 05/28  24:00:00,131.09422841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,122.321095359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,122.015983832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550558557,0.0,1.75125,1.16425558557
 05/29  03:00:00,121.45064791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,128.056630046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,123.319031813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551514453,0.0,1.75125,1.16426514453
 05/29  06:00:00,152.946664538,27.4008098999,0.0260041692378,0.0,6.98738001645,14.1499734587,50.8999752749,47.3774752749,3.5025,0.02
 05/29  07:00:00,172.708223451,27.4008098999,0.219429241455,0.0,6.98738001645,14.1499734587,72.2661691063,68.7436691063,3.5025,0.02
 05/29  08:00:00,206.870620846,27.4008098999,0.486895650906,0.0,6.98738001645,14.1499734587,62.2691103061,57.6022468948,3.5025,1.16436341131
 05/29  09:00:00,188.522389816,27.4008098999,0.640405140341,0.0,6.98738001645,14.1499734587,51.5090772205,47.9865772205,3.5025,0.02
 05/29  10:00:00,224.351834471,27.4008098999,2.29834931055,0.0,27.9495200658,27.7759469175,30.2307194624,22.0610706442,7.005,1.1646488182
 05/29  11:00:00,249.255478422,27.4008098999,3.00650445676,0.0,27.9495200658,27.7759469175,11.6780318311,4.65303183112,7.005,0.02
 05/29  12:00:00,271.354821337,27.4008098999,5.35171447653,0.0,41.9242800987,36.8599292233,10.5047946861,0.0,9.34,1.16479468613
 05/29  13:00:00,275.250707768,27.4008098999,6.87280601178,0.0,41.9242800987,36.8599292233,10.5047518944,0.0,9.34,1.16475189437
 05/29  14:00:00,271.618620416,27.4008098999,8.44357298058,0.0,41.9242800987,36.8599292233,10.5046581075,0.0,9.34,1.16465810747
 05/29  15:00:00,266.346882041,27.4008098999,8.75040094694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,265.664782716,27.4008098999,8.81152619902,0.0,41.9242800987,36.8599292233,10.5048190849,0.0,9.34,1.16481908486
 05/29  17:00:00,232.707600722,27.4008098999,6.45099783266,0.0,27.9495200658,27.7759469175,8.16972739365,0.0,7.005,1.16472739365
 05/29  18:00:00,229.279889232,27.4008098999,3.17977875966,0.0,13.9747600329,18.6919646116,7.3668105088,1.53225204275,4.67,1.16455846605
 05/29  19:00:00,216.033016444,27.4008098999,2.24200959539,0.0,13.9747600329,18.6919646116,7.99710976643,3.30710976643,4.67,0.02
 05/29  20:00:00,212.086139278,27.4008098999,1.79581231018,0.0,13.9747600329,18.6919646116,18.8595174713,13.0249898415,4.67,1.16452762981
 05/29  21:00:00,187.81106908,27.4008098999,1.86709800199,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,126.224927809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558569558,0.0,1.75125,1.16433569558
 05/29  23:00:00,155.456710599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,132.917711595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,124.303766659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,122.679733074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927730899,0.0,2.335,1.16427730899
 05/30  03:00:00,121.598303064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,146.182720899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,142.071640806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920372108,0.0,2.335,1.16420372108
 05/30  06:00:00,184.631403347,27.4008098999,0.267292393566,0.0,13.9747600329,18.6919646116,59.8185154669,55.1285154669,4.67,0.02
 05/30  07:00:00,195.809569099,27.4008098999,0.451652885826,0.0,13.9747600329,18.6919646116,79.2157228686,74.5257228686,4.67,0.02
 05/30  08:00:00,261.474727056,27.4008098999,1.74026491886,0.0,34.9369000822,32.3179380704,63.4087880986,54.0716917604,8.1725,1.16459633816
 05/30  09:00:00,297.859288246,27.4008098999,4.46114971114,0.0,62.886420148,41.4019203762,23.989375207,12.3171136847,10.5075,1.16476152232
 05/30  10:00:00,297.401105742,27.4008098999,5.88054026983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  11:00:00,319.794523617,27.4008098999,8.24161960585,0.0,62.886420148,41.4019203762,12.8177872405,0.0,10.5075,2.31028724054
 05/30  12:00:00,314.238150448,27.4008098999,9.90043209057,0.0,62.886420148,41.4019203762,11.6727649695,0.0,10.5075,1.16526496947
 05/30  13:00:00,319.909639755,27.4008098999,12.1019990583,0.0,62.886420148,41.4019203762,11.672611941,0.0,10.5075,1.16511194102
 05/30  14:00:00,315.296088485,27.4008098999,13.8490789269,0.0,62.886420148,41.4019203762,11.6724553129,0.0,10.5075,1.16495531285
 05/30  15:00:00,311.800220748,27.4008098999,14.9333810248,0.0,62.886420148,41.4019203762,11.6725059734,0.0,10.5075,1.16500597338
 05/30  16:00:00,312.432875537,27.4008098999,16.0259661199,0.0,62.886420148,41.4019203762,11.6724380186,0.0,10.5075,1.1649380186
 05/30  17:00:00,312.149451716,27.4008098999,16.1451706366,0.0,62.886420148,41.4019203762,11.6723838836,0.0,10.5075,1.16488388356
 05/30  18:00:00,305.102167616,27.4008098999,14.1899431762,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,286.411318568,27.4008098999,12.9617241932,0.0,41.9242800987,36.8599292233,10.5047182293,0.0,9.34,1.16471822935
 05/30  20:00:00,265.759006836,27.4008098999,10.3380407055,0.0,34.9369000822,32.3179380704,10.4575932027,1.12031127269,8.1725,1.16478193002
 05/30  21:00:00,190.227527644,27.4008098999,6.52183602556,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,129.991525143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941997584,0.0,2.335,1.16441997584
 05/30  23:00:00,158.754184831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,137.079400141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,125.566684067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923723565,0.0,2.335,1.16423723565
 05/31  02:00:00,124.389032213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,123.481045643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,129.537771129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924211076,0.0,2.335,1.16424211076
 05/31  05:00:00,125.156562706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,168.608809464,27.4008098999,0.863299359328,0.0,13.9747600329,18.6919646116,30.7752583404,26.0852583404,4.67,0.02
 05/31  07:00:00,190.117119359,27.4008098999,1.04212933088,0.0,13.9747600329,18.6919646116,50.1788880407,44.3445016539,4.67,1.16438638676
 05/31  08:00:00,269.524714621,27.4008098999,3.35303779676,0.0,34.9369000822,32.3179380704,24.8720514046,16.6795514046,8.1725,0.02
 05/31  09:00:00,307.9036506,27.4008098999,7.17544660486,0.0,62.886420148,41.4019203762,11.6722507703,0.0,10.5075,1.16475077032
 05/31  10:00:00,311.032047274,27.4008098999,10.9397211218,0.0,62.886420148,41.4019203762,11.6722815218,0.0,10.5075,1.16478152175
 05/31  11:00:00,329.912189489,27.4008098999,13.2057514481,0.0,62.886420148,41.4019203762,11.6725325308,0.0,10.5075,1.16503253081
 05/31  12:00:00,328.126149031,27.4008098999,15.6828298166,0.0,62.886420148,41.4019203762,11.6727232848,0.0,10.5075,1.16522328475
 05/31  13:00:00,338.505478408,27.4008098999,20.998385309,0.0,62.886420148,41.4019203762,11.6725717754,0.0,10.5075,1.16507177543
 05/31  14:00:00,334.456649067,27.4008098999,25.37498796,0.0,62.886420148,41.4019203762,11.6724505829,0.0,10.5075,1.16495058289
 05/31  15:00:00,332.134277677,27.4008098999,28.7249560955,0.0,62.886420148,41.4019203762,11.672515955,0.0,10.5075,1.16501595498
 05/31  16:00:00,333.356709956,27.4008098999,30.2555112274,0.0,62.886420148,41.4019203762,11.6724424447,0.0,10.5075,1.16494244468
 05/31  17:00:00,333.425545955,27.4008098999,30.2942405233,0.0,62.886420148,41.4019203762,11.6723827429,0.0,10.5075,1.16488274292
 05/31  18:00:00,325.04026203,27.4008098999,27.4543636332,0.0,41.9242800987,36.8599292233,10.5048798698,0.0,9.34,1.16487986975
 05/31  19:00:00,311.677089787,27.4008098999,22.1224997292,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,287.550859672,27.4008098999,15.5110095372,0.0,34.9369000822,32.3179380704,9.33716002567,0.0,8.1725,1.16466002567
 05/31  21:00:00,211.117671034,27.4008098999,15.2453707286,0.0,13.9747600329,18.6919646116,5.83460346577,0.0,4.67,1.16460346577
 05/31  22:00:00,135.722454018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,162.582313931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,142.827381208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922827266,0.0,2.335,1.16422827266
 06/01  01:00:00,130.142126953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,128.655138638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,127.207590733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925113081,0.0,2.335,1.16425113081
 06/01  04:00:00,133.742630572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,130.728072386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,176.727311154,27.4008098999,3.58211938885,0.0,13.9747600329,18.6919646116,5.43200994752,0.742009947524,4.67,0.02
 06/01  07:00:00,197.399755803,27.4008098999,2.86073092358,0.0,13.9747600329,18.6919646116,7.89256373616,2.05811099299,4.67,1.16445274317
 06/01  08:00:00,278.084725652,27.4008098999,7.26967396397,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,317.171426137,27.4008098999,12.3961199698,0.0,62.886420148,41.4019203762,11.6722096487,0.0,10.5075,1.16470964867
 06/01  10:00:00,314.685639778,27.4008098999,13.750219059,0.0,62.886420148,41.4019203762,11.6722877536,0.0,10.5075,1.16478775363
 06/01  11:00:00,333.344740178,27.4008098999,16.5094896208,0.0,62.886420148,41.4019203762,11.6727263965,0.0,10.5075,1.16522639653
 06/01  12:00:00,332.749136181,27.4008098999,20.6129184023,0.0,62.886420148,41.4019203762,11.6726520689,0.0,10.5075,1.16515206892
 06/01  13:00:00,346.679757074,27.4008098999,28.6807290002,0.0,62.886420148,41.4019203762,11.6727602679,0.0,10.5075,1.16526026791
 06/01  14:00:00,344.458713585,27.4008098999,33.4037179322,0.0,62.886420148,41.4019203762,11.6724161204,0.0,10.5075,1.16491612039
 06/01  15:00:00,340.960023479,27.4008098999,37.2492441759,0.0,62.886420148,41.4019203762,11.6724959537,0.0,10.5075,1.16499595371
 06/01  16:00:00,343.250845639,27.4008098999,39.3297796576,0.0,62.886420148,41.4019203762,11.6724169782,0.0,10.5075,1.16491697819
 06/01  17:00:00,343.194857688,27.4008098999,39.2715951695,0.0,62.886420148,41.4019203762,11.6723517324,0.0,10.5075,1.16485173243
 06/01  18:00:00,334.493033929,27.4008098999,35.9989539249,0.0,41.9242800987,36.8599292233,10.5048635964,0.0,9.34,1.16486359638
 06/01  19:00:00,320.463606303,27.4008098999,30.2424018883,0.0,41.9242800987,36.8599292233,10.5046877958,0.0,9.34,1.16468779579
 06/01  20:00:00,296.46276959,27.4008098999,22.5932795351,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,221.417456138,27.4008098999,24.9514032766,0.0,13.9747600329,18.6919646116,5.83451863842,0.0,4.67,1.16451863842
 06/01  22:00:00,135.456546698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,162.667229995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933265544,0.0,2.335,1.16433265544
 06/01  24:00:00,144.398668193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,133.217265795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,130.925967192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,130.927235293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922957865,0.0,2.335,1.16422957865
 06/02  04:00:00,159.559792251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,156.01183656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,204.74929467,27.4008098999,7.07139797617,0.0,13.9747600329,18.6919646116,5.83422450671,0.0,4.67,1.16422450671
 06/02  07:00:00,217.359030561,27.4008098999,5.48296325573,0.0,13.9747600329,18.6919646116,5.97003094487,1.28003094487,4.67,0.02
 06/02  08:00:00,283.324368871,27.4008098999,9.29100162648,0.0,34.9369000822,32.3179380704,9.33708442211,0.0,8.1725,1.16458442211
 06/02  09:00:00,318.559060869,27.4008098999,13.2925993293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,317.401260927,27.4008098999,14.8177709638,0.0,62.886420148,41.4019203762,11.6722653033,0.0,10.5075,1.16476530327
 06/02  11:00:00,338.05478279,27.4008098999,19.493678295,0.0,62.886420148,41.4019203762,11.672646207,0.0,10.5075,1.16514620703
 06/02  12:00:00,337.965752318,27.4008098999,24.7809471658,0.0,62.886420148,41.4019203762,11.6728140745,0.0,10.5075,1.16531407454
 06/02  13:00:00,350.279663769,27.4008098999,32.2593911283,0.0,62.886420148,41.4019203762,11.6726614597,0.0,10.5075,1.16516145968
 06/02  14:00:00,352.325264731,27.4008098999,39.4812369615,0.0,62.886420148,41.4019203762,11.6725741957,0.0,10.5075,1.1650741957
 06/02  15:00:00,346.259401166,27.4008098999,41.4751880723,0.0,62.886420148,41.4019203762,11.6724475808,0.0,10.5075,1.16494758076
 06/02  16:00:00,345.279612569,27.4008098999,41.2549288333,0.0,62.886420148,41.4019203762,11.6723631605,0.0,10.5075,1.16486316049
 06/02  17:00:00,344.675880755,27.4008098999,40.8119771814,0.0,62.886420148,41.4019203762,11.6725030711,0.0,10.5075,1.16500307108
 06/02  18:00:00,336.51691216,27.4008098999,37.9510207198,0.0,41.9242800987,36.8599292233,10.5048188408,0.0,9.34,1.16481884081
 06/02  19:00:00,313.159276275,27.4008098999,31.9320120848,0.0,41.9242800987,36.8599292233,10.5046684321,0.0,9.34,1.16466843207
 06/02  20:00:00,286.289085136,27.4008098999,21.7917467396,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,214.927978112,27.4008098999,25.1513920782,0.0,13.9747600329,18.6919646116,5.83453544642,0.0,4.67,1.16453544642
 06/02  22:00:00,137.116246771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,164.087617049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932072746,0.0,2.335,1.16432072746
 06/02  24:00:00,144.979448519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,131.960282874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,130.663569967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557024339,0.0,1.75125,1.16432024339
 06/03  03:00:00,129.621417126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,137.406670072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,132.338043432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549856434,0.0,1.75125,1.16424856434
 06/03  06:00:00,165.644972834,27.4008098999,4.9138692727,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,186.327955306,27.4008098999,3.92820470548,0.0,6.98738001645,14.1499734587,5.82167559375,1.1547137152,3.5025,1.16446187855
 06/03  08:00:00,252.091785525,27.4008098999,6.85758075425,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,287.209823196,27.4008098999,12.5788295992,0.0,41.9242800987,36.8599292233,10.5046069248,0.0,9.34,1.1646069248
 06/03  10:00:00,316.369484226,27.4008098999,16.0833659304,0.0,62.886420148,41.4019203762,11.6723283569,0.0,10.5075,1.16482835694
 06/03  11:00:00,338.764194229,27.4008098999,20.3485183393,0.0,62.886420148,41.4019203762,11.6725235369,0.0,10.5075,1.16502353687
 06/03  12:00:00,343.304341771,27.4008098999,28.9627573762,0.0,62.886420148,41.4019203762,11.6726818317,0.0,10.5075,1.16518183166
 06/03  13:00:00,348.747205343,27.4008098999,31.6106298719,0.0,62.886420148,41.4019203762,11.6725405069,0.0,10.5075,1.16504050688
 06/03  14:00:00,343.462331939,27.4008098999,34.1752847055,0.0,62.886420148,41.4019203762,11.6725797962,0.0,10.5075,1.16507979625
 06/03  15:00:00,342.783231747,27.4008098999,39.22306452,0.0,62.886420148,41.4019203762,11.6725006096,0.0,10.5075,1.16500060962
 06/03  16:00:00,343.69924628,27.4008098999,40.6074966701,0.0,62.886420148,41.4019203762,11.6724080407,0.0,10.5075,1.16490804072
 06/03  17:00:00,343.411451321,27.4008098999,40.4505793478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,317.262580575,27.4008098999,32.9911006311,0.0,34.9369000822,32.3179380704,9.33747236065,0.0,8.1725,1.16497236065
 06/03  19:00:00,271.670626171,27.4008098999,23.3157351851,0.0,20.9621400493,23.2339557645,7.00220794298,0.0,5.8375,1.16470794298
 06/03  20:00:00,258.991333974,27.4008098999,17.3358326452,0.0,20.9621400493,23.2339557645,7.0021529577,0.0,5.8375,1.1646529577
 06/03  21:00:00,202.346364909,27.4008098999,20.5355043555,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,134.407295131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572572065,0.0,1.75125,1.16447572065
 06/03  23:00:00,161.628739914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,142.440751888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561008782,0.0,1.75125,1.16436008782
 06/04  01:00:00,130.371936523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,128.067749397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,127.251299184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550643657,0.0,1.75125,1.16425643657
 06/04  04:00:00,135.308838939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,131.161004337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,163.305283825,27.4008098999,3.76335857913,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,185.198335101,27.4008098999,3.41345899469,0.0,6.98738001645,14.1499734587,5.70584135205,1.03898236608,3.5025,1.16435898597
 06/04  08:00:00,222.959748289,27.4008098999,4.81969001332,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,209.961201363,27.4008098999,6.5897752406,0.0,6.98738001645,14.1499734587,4.66692046576,0.0,3.5025,1.16442046576
 06/04  10:00:00,248.080846873,27.4008098999,11.8038587027,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,270.558909637,27.4008098999,13.4230301208,0.0,27.9495200658,27.7759469175,8.16960634159,0.0,7.005,1.16460634159
 06/04  12:00:00,301.865894597,27.4008098999,20.836199341,0.0,41.9242800987,36.8599292233,10.5047483642,0.0,9.34,1.16474836417
 06/04  13:00:00,309.878024668,27.4008098999,25.1279869259,0.0,41.9242800987,36.8599292233,10.5046933848,0.0,9.34,1.16469338482
 06/04  14:00:00,306.514463044,27.4008098999,29.836599746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,301.850436392,27.4008098999,31.785722126,0.0,41.9242800987,36.8599292233,10.5047629416,0.0,9.34,1.16476294157
 06/04  16:00:00,280.352481539,27.4008098999,18.887440626,0.0,41.9242800987,36.8599292233,10.7426378624,0.23789679367,9.34,1.1647410687
 06/04  17:00:00,239.049651618,27.4008098999,11.5964760212,0.0,27.9495200658,27.7759469175,7.72696660874,0.701966608744,7.005,0.02
 06/04  18:00:00,241.675752499,27.4008098999,9.96573088899,0.0,13.9747600329,18.6919646116,5.83462044499,0.0,4.67,1.16462044499
 06/04  19:00:00,231.045442896,27.4008098999,9.48307167011,0.0,13.9747600329,18.6919646116,5.83456609136,0.0,4.67,1.16456609136
 06/04  20:00:00,225.319126817,27.4008098999,8.27972377445,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  21:00:00,198.484351414,27.4008098999,7.98148025926,0.0,13.9747600329,18.6919646116,5.83443201467,0.0,4.67,1.16443201467
 06/04  22:00:00,128.952459846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,156.900211979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,136.694481245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551378338,0.0,1.75125,1.16426378338
 06/05  01:00:00,126.931037139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,125.953450124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,125.523289277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925925648,0.0,2.335,1.16425925648
 06/05  04:00:00,133.01139629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,127.502890197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,169.042576299,27.4008098999,1.6314623621,0.0,13.9747600329,18.6919646116,7.77699499765,3.08699499765,4.67,0.02
 06/05  07:00:00,184.324372724,27.4008098999,1.07189867689,0.0,13.9747600329,18.6919646116,47.560015951,41.7255777774,4.67,1.16443817361
 06/05  08:00:00,257.938891189,27.4008098999,2.49289065661,0.0,34.9369000822,32.3179380704,42.6066000981,34.4141000981,8.1725,0.02
 06/05  09:00:00,287.335701591,27.4008098999,4.23470867538,0.0,62.886420148,41.4019203762,26.9078023148,15.2356019384,10.5075,1.16470037632
 06/05  10:00:00,281.501282562,27.4008098999,4.4802072982,0.0,62.886420148,41.4019203762,22.8588424034,11.1865721761,10.5075,1.16477022737
 06/05  11:00:00,301.991631495,27.4008098999,4.76230840137,0.0,62.886420148,41.4019203762,17.3468160364,5.67412160062,10.5075,1.16519443579
 06/05  12:00:00,291.086241646,27.4008098999,5.35197072423,0.0,62.886420148,41.4019203762,12.2986538963,0.626042607579,10.5075,1.16511128871
 06/05  13:00:00,291.024318547,27.4008098999,5.68676476291,0.0,62.886420148,41.4019203762,11.6727086087,0.0,10.5075,1.16520860865
 06/05  14:00:00,286.900263951,27.4008098999,6.18789949408,0.0,62.886420148,41.4019203762,11.6725781066,0.0,10.5075,1.16507810661
 06/05  15:00:00,285.220880591,27.4008098999,6.9378267924,0.0,62.886420148,41.4019203762,11.6724289104,0.0,10.5075,1.16492891039
 06/05  16:00:00,284.529552874,27.4008098999,7.10377835735,0.0,62.886420148,41.4019203762,11.6723417865,0.0,10.5075,1.16484178654
 06/05  17:00:00,284.754677295,27.4008098999,7.13459800232,0.0,62.886420148,41.4019203762,11.6724771684,0.0,10.5075,1.16497716838
 06/05  18:00:00,280.437133359,27.4008098999,6.24797948229,0.0,41.9242800987,36.8599292233,10.5047710187,0.0,9.34,1.16477101866
 06/05  19:00:00,268.236949146,27.4008098999,5.50052795589,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,252.480584449,27.4008098999,4.47706203093,0.0,34.9369000822,32.3179380704,9.33723656254,0.0,8.1725,1.16473656254
 06/05  21:00:00,184.807989706,27.4008098999,2.59261118043,0.0,13.9747600329,18.6919646116,5.83454271405,0.0,4.67,1.16454271405
 06/05  22:00:00,124.344775563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,154.857234042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,131.887540242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992308881,0.0,2.335,1.1642308881
 06/06  01:00:00,121.035518379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,119.351290233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,118.114373936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925032215,0.0,2.335,1.16425032215
 06/06  04:00:00,142.243357749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,136.82390744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,179.099162161,27.4008098999,0.41807103162,0.0,13.9747600329,18.6919646116,48.4503589417,43.7603589417,4.67,0.02
 06/06  07:00:00,190.990418981,27.4008098999,0.544407400047,0.0,13.9747600329,18.6919646116,70.9683145554,65.1338729429,4.67,1.16444161248
 06/06  08:00:00,259.226462271,27.4008098999,2.01976987876,0.0,34.9369000822,32.3179380704,46.428667606,38.236167606,8.1725,0.02
 06/06  09:00:00,293.756427361,27.4008098999,4.44514567331,0.0,62.886420148,41.4019203762,15.3701311102,3.6978787955,10.5075,1.16475231468
 06/06  10:00:00,287.511983522,27.4008098999,5.07539300286,0.0,62.886420148,41.4019203762,11.6723196709,0.0,10.5075,1.16481967093
 06/06  11:00:00,311.386500694,27.4008098999,7.19737701763,0.0,62.886420148,41.4019203762,11.6724986724,0.0,10.5075,1.16499867239
 06/06  12:00:00,305.974112339,27.4008098999,8.9794482374,0.0,62.886420148,41.4019203762,11.6726549608,0.0,10.5075,1.16515496079
 06/06  13:00:00,306.385175276,27.4008098999,9.81576832769,0.0,62.886420148,41.4019203762,11.6727497574,0.0,10.5075,1.1652497574
 06/06  14:00:00,301.119700524,27.4008098999,11.144170927,0.0,62.886420148,41.4019203762,11.6723988135,0.0,10.5075,1.16489881346
 06/06  15:00:00,297.007258486,27.4008098999,12.3699466772,0.0,62.886420148,41.4019203762,11.6724665021,0.0,10.5075,1.16496650212
 06/06  16:00:00,296.50095981,27.4008098999,12.9340314261,0.0,62.886420148,41.4019203762,11.6723772889,0.0,10.5075,1.16487728895
 06/06  17:00:00,295.117656927,27.4008098999,13.1064720744,0.0,62.886420148,41.4019203762,11.6725100885,0.0,10.5075,1.16501008849
 06/06  18:00:00,287.361613327,27.4008098999,10.9709939011,0.0,41.9242800987,36.8599292233,10.5048022386,0.0,9.34,1.16480223862
 06/06  19:00:00,268.532673503,27.4008098999,10.003427136,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  20:00:00,248.462620955,27.4008098999,7.93142520631,0.0,34.9369000822,32.3179380704,10.3597133946,1.02244747468,8.1725,1.16476591993
 06/06  21:00:00,179.386080613,27.4008098999,4.56821027956,0.0,13.9747600329,18.6919646116,5.83457074228,0.0,4.67,1.16457074228
 06/06  22:00:00,121.701731791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,150.915479221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,127.591740235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925854458,0.0,2.335,1.16425854458
 06/07  01:00:00,115.205846168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,113.035205212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,111.581384348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921221774,0.0,2.335,1.16421221774
 06/07  04:00:00,116.711946398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,110.38128722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,152.28103524,27.4008098999,0.174472948005,0.0,13.9747600329,18.6919646116,69.9509370092,64.1167329449,4.67,1.16420406423
 06/07  07:00:00,171.77535465,27.4008098999,0.374544620119,0.0,13.9747600329,18.6919646116,82.2156599182,77.5256599182,4.67,0.02
 06/07  08:00:00,251.013009969,27.4008098999,1.62978163517,0.0,34.9369000822,32.3179380704,57.7586426742,48.4216577683,8.1725,1.16448490582
 06/07  09:00:00,287.723651037,27.4008098999,4.07806557265,0.0,62.886420148,41.4019203762,18.2623165227,7.73481652273,10.5075,0.02
 06/07  10:00:00,285.13666583,27.4008098999,5.34430942157,0.0,62.886420148,41.4019203762,11.6723407535,0.0,10.5075,1.16484075355
 06/07  11:00:00,311.428317946,27.4008098999,7.65494422993,0.0,62.886420148,41.4019203762,11.6725168159,0.0,10.5075,1.16501681585
 06/07  12:00:00,301.274922208,27.4008098999,9.07116583617,0.0,62.886420148,41.4019203762,11.6726703212,0.0,10.5075,1.16517032117
 06/07  13:00:00,300.249094905,27.4008098999,10.5055734569,0.0,62.886420148,41.4019203762,11.6727624652,0.0,10.5075,1.16526246524
 06/07  14:00:00,295.402096341,27.4008098999,11.5944861753,0.0,62.886420148,41.4019203762,11.6724101609,0.0,10.5075,1.16491016091
 06/07  15:00:00,293.171783233,27.4008098999,13.538064842,0.0,62.886420148,41.4019203762,11.6724755206,0.0,10.5075,1.16497552056
 06/07  16:00:00,296.244702312,27.4008098999,14.8312539572,0.0,62.886420148,41.4019203762,11.672384265,0.0,10.5075,1.16488426498
 06/07  17:00:00,298.473976873,27.4008098999,15.3613031248,0.0,62.886420148,41.4019203762,11.672514493,0.0,10.5075,1.16501449299
 06/07  18:00:00,294.336669823,27.4008098999,14.0184673206,0.0,41.9242800987,36.8599292233,10.5048050056,0.0,9.34,1.16480500559
 06/07  19:00:00,283.991877196,27.4008098999,12.1548987605,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,260.037418424,27.4008098999,8.97266406421,0.0,34.9369000822,32.3179380704,10.6311632933,1.29389646735,8.1725,1.164766826
 06/07  21:00:00,188.782110287,27.4008098999,5.88814892628,0.0,13.9747600329,18.6919646116,5.83457030294,0.0,4.67,1.16457030294
 06/07  22:00:00,125.045982699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,154.630171479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,132.215885655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925780459,0.0,2.335,1.16425780459
 06/08  01:00:00,120.344287778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,119.204436225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,117.557484409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921082714,0.0,2.335,1.16421082714
 06/08  04:00:00,122.782365899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,117.521698786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,160.959007249,27.4008098999,0.82795592386,0.0,13.9747600329,18.6919646116,28.2030677732,22.3688657036,4.67,1.16420206963
 06/08  07:00:00,181.325603043,27.4008098999,0.827801490565,0.0,13.9747600329,18.6919646116,50.2737932499,45.5837932499,4.67,0.02
 06/08  08:00:00,262.43362098,27.4008098999,3.0091879396,0.0,34.9369000822,32.3179380704,25.0232545568,15.6862741932,8.1725,1.16448036362
 06/08  09:00:00,298.990041333,27.4008098999,6.29633684547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,296.925743537,27.4008098999,8.26573005052,0.0,62.886420148,41.4019203762,11.6723331195,0.0,10.5075,1.16483311947
 06/08  11:00:00,321.267019376,27.4008098999,10.6912193827,0.0,62.886420148,41.4019203762,11.672506367,0.0,10.5075,1.16500636696
 06/08  12:00:00,316.438236041,27.4008098999,12.5485776241,0.0,62.886420148,41.4019203762,11.672657077,0.0,10.5075,1.16515707697
 06/08  13:00:00,320.529094162,27.4008098999,14.1817416368,0.0,62.886420148,41.4019203762,11.6727466333,0.0,10.5075,1.16524663334
 06/08  14:00:00,316.703666546,27.4008098999,17.6764182022,0.0,62.886420148,41.4019203762,11.6723930468,0.0,10.5075,1.16489304678
 06/08  15:00:00,315.357692145,27.4008098999,21.216337618,0.0,62.886420148,41.4019203762,11.6724560178,0.0,10.5075,1.16495601779
 06/08  16:00:00,312.567198464,27.4008098999,21.3861927694,0.0,62.886420148,41.4019203762,11.6723628218,0.0,10.5075,1.16486282182
 06/08  17:00:00,310.285260908,27.4008098999,20.8469985521,0.0,62.886420148,41.4019203762,11.6724904932,0.0,10.5075,1.16499049323
 06/08  18:00:00,303.365127563,27.4008098999,18.4508395605,0.0,41.9242800987,36.8599292233,10.5047794274,0.0,9.34,1.16477942741
 06/08  19:00:00,292.120038148,27.4008098999,14.9155985279,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,272.4048735,27.4008098999,11.5648568879,0.0,34.9369000822,32.3179380704,9.33723938284,0.0,8.1725,1.16473938284
 06/08  21:00:00,198.274300975,27.4008098999,9.03995717578,0.0,13.9747600329,18.6919646116,5.83454149237,0.0,4.67,1.16454149237
 06/08  22:00:00,129.392643759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,158.479465808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,137.760682305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922875298,0.0,2.335,1.16422875298
 06/09  01:00:00,124.880675784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,121.895210799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,120.16842528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992461145,0.0,2.335,1.1642461145
 06/09  04:00:00,143.822013159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,137.289049863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,181.312035294,27.4008098999,0.905998353604,0.0,13.9747600329,18.6919646116,25.3724401463,20.6824401463,4.67,0.02
 06/09  07:00:00,197.033453653,27.4008098999,1.11787550055,0.0,13.9747600329,18.6919646116,37.8701712188,32.0357372099,4.67,1.16443400895
 06/09  08:00:00,268.562629813,27.4008098999,4.0672556325,0.0,34.9369000822,32.3179380704,11.6626958686,3.47019586858,8.1725,0.02
 06/09  09:00:00,309.166647887,27.4008098999,9.39547383246,0.0,62.886420148,41.4019203762,11.6722379233,0.0,10.5075,1.16473792331
 06/09  10:00:00,310.157419335,27.4008098999,12.098599598,0.0,62.886420148,41.4019203762,11.6722971141,0.0,10.5075,1.16479711405
 06/09  11:00:00,332.779737511,27.4008098999,15.6222542622,0.0,62.886420148,41.4019203762,11.6727073311,0.0,10.5075,1.16520733112
 06/09  12:00:00,328.358973726,27.4008098999,17.8222510197,0.0,62.886420148,41.4019203762,11.6726153769,0.0,10.5075,1.16511537693
 06/09  13:00:00,330.038538076,27.4008098999,18.1063739954,0.0,62.886420148,41.4019203762,11.672702366,0.0,10.5075,1.16520236599
 06/09  14:00:00,323.625693966,27.4008098999,19.1356446608,0.0,62.886420148,41.4019203762,11.6725643515,0.0,10.5075,1.16506435146
 06/09  15:00:00,319.672879277,27.4008098999,21.1976207671,0.0,62.886420148,41.4019203762,11.6724079456,0.0,10.5075,1.16490794559
 06/09  16:00:00,319.873064171,27.4008098999,21.3947603661,0.0,62.886420148,41.4019203762,11.6725165524,0.0,10.5075,1.16501655238
 06/09  17:00:00,319.174600875,27.4008098999,20.5881739885,0.0,62.886420148,41.4019203762,11.672437771,0.0,10.5075,1.164937771
 06/09  18:00:00,311.642582996,27.4008098999,18.0553480986,0.0,41.9242800987,36.8599292233,10.50491581,0.0,9.34,1.16491580996
 06/09  19:00:00,292.382649838,27.4008098999,16.2198289552,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,274.909091295,27.4008098999,13.3864481102,0.0,34.9369000822,32.3179380704,9.33718312616,0.0,8.1725,1.16468312616
 06/09  21:00:00,198.593366199,27.4008098999,11.2919870914,0.0,13.9747600329,18.6919646116,5.83448378916,0.0,4.67,1.16448378916
 06/09  22:00:00,134.848358104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,162.751787442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,143.642207901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923596225,0.0,2.335,1.16423596225
 06/10  01:00:00,129.393974081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,127.958413802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,127.578155146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155207675,0.0,1.75125,1.1642707675
 06/10  04:00:00,135.610538143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,130.546347924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,160.729948116,27.4008098999,2.49558200693,0.0,6.98738001645,14.1499734587,4.66680616763,0.0,3.5025,1.16430616763
 06/10  07:00:00,181.82280401,27.4008098999,1.93260973856,0.0,6.98738001645,14.1499734587,6.88060971243,3.35810971243,3.5025,0.02
 06/10  08:00:00,251.194292665,27.4008098999,6.16558448633,0.0,20.9621400493,23.2339557645,7.00207407662,0.0,5.8375,1.16457407662
 06/10  09:00:00,284.047460108,27.4008098999,11.1417581105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,311.434983354,27.4008098999,13.6947554172,0.0,62.886420148,41.4019203762,11.6723016628,0.0,10.5075,1.16480166277
 06/10  11:00:00,324.841048475,27.4008098999,13.6365979985,0.0,62.886420148,41.4019203762,11.6725877668,0.0,10.5075,1.16508776685
 06/10  12:00:00,318.3039783,27.4008098999,13.9250252366,0.0,62.886420148,41.4019203762,11.6726935739,0.0,10.5075,1.16519357395
 06/10  13:00:00,322.095250446,27.4008098999,14.6708583006,0.0,62.886420148,41.4019203762,11.6725317241,0.0,10.5075,1.16503172414
 06/10  14:00:00,314.698785583,27.4008098999,14.7889107548,0.0,62.886420148,41.4019203762,11.6724147694,0.0,10.5075,1.16491476944
 06/10  15:00:00,313.097024517,27.4008098999,16.2487367654,0.0,62.886420148,41.4019203762,11.6725412378,0.0,10.5075,1.16504123783
 06/10  16:00:00,321.452255911,27.4008098999,20.2700973898,0.0,62.886420148,41.4019203762,11.6724412582,0.0,10.5075,1.16494125823
 06/10  17:00:00,324.952716286,27.4008098999,22.8180539835,0.0,62.886420148,41.4019203762,11.6723282627,0.0,10.5075,1.16482826265
 06/10  18:00:00,298.930792483,27.4008098999,16.6056138337,0.0,34.9369000822,32.3179380704,9.33737755238,0.0,8.1725,1.16487755238
 06/10  19:00:00,257.83778614,27.4008098999,12.5417263837,0.0,20.9621400493,23.2339557645,7.00222075971,0.0,5.8375,1.16472075971
 06/10  20:00:00,248.208731279,27.4008098999,10.6716393085,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,187.300394162,27.4008098999,8.62018704809,0.0,6.98738001645,14.1499734587,4.66706014318,0.0,3.5025,1.16456014318
 06/10  22:00:00,132.048643451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,159.419013508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558542167,0.0,1.75125,1.16433542167
 06/10  24:00:00,140.422532841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,129.669084501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,129.165927366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554874624,0.0,1.75125,1.16429874624
 06/11  03:00:00,128.912658461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,137.211172068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,132.299608156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554745781,0.0,1.75125,1.16429745781
 06/11  06:00:00,164.894818264,27.4008098999,3.71763644102,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  07:00:00,187.989457512,27.4008098999,3.13257726858,0.0,6.98738001645,14.1499734587,4.6198136135,1.0973136135,3.5025,0.02
 06/11  08:00:00,220.755023673,27.4008098999,3.32097248742,0.0,6.98738001645,14.1499734587,4.66687708325,0.0,3.5025,1.16437708325
 06/11  09:00:00,204.999394364,27.4008098999,4.26340030572,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,243.662725556,27.4008098999,9.61391314821,0.0,27.9495200658,27.7759469175,8.16962964362,0.0,7.005,1.16462964362
 06/11  11:00:00,267.721743528,27.4008098999,11.8045043922,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,295.457696028,27.4008098999,16.0773482345,0.0,41.9242800987,36.8599292233,10.5048307353,0.0,9.34,1.16483073532
 06/11  13:00:00,304.00827606,27.4008098999,19.5485357267,0.0,41.9242800987,36.8599292233,10.5046756557,0.0,9.34,1.16467565569
 06/11  14:00:00,297.853513269,27.4008098999,21.6590232552,0.0,41.9242800987,36.8599292233,10.5047220488,0.0,9.34,1.16472204877
 06/11  15:00:00,294.707591922,27.4008098999,24.2833536426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,300.663892466,27.4008098999,29.3715066523,0.0,41.9242800987,36.8599292233,10.504687277,0.0,9.34,1.16468727699
 06/11  17:00:00,264.830577032,27.4008098999,23.7705309229,0.0,27.9495200658,27.7759469175,8.16973554499,0.0,7.005,1.16473554499
 06/11  18:00:00,243.813581253,27.4008098999,9.76235826922,0.0,13.9747600329,18.6919646116,6.27918847947,1.58918847947,4.67,0.02
 06/11  19:00:00,222.770518266,27.4008098999,6.17039873682,0.0,13.9747600329,18.6919646116,6.30386154891,0.469307251894,4.67,1.16455429701
 06/11  20:00:00,219.054884625,27.4008098999,5.60966549324,0.0,13.9747600329,18.6919646116,5.83445253029,0.0,4.67,1.16445253029
 06/11  21:00:00,195.791204229,27.4008098999,6.36014648695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,129.389867783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,157.980872936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553535933,0.0,1.75125,1.16428535933
 06/11  24:00:00,138.733817335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.442636099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,128.587646157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926711145,0.0,2.335,1.16426711145
 06/12  03:00:00,128.197731393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,135.253238347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
