Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  05:00:00,131.433603555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,175.096509921,27.4008098999,2.66075150408,0.0,13.9747600329,18.6919646116,6.56159936504,0.72735796035,4.67,1.16424140469
 06/12  07:00:00,193.611252376,27.4008098999,1.68543372122,0.0,13.9747600329,18.6919646116,17.0677597747,12.3777597747,4.67,0.02
 06/12  08:00:00,270.230337471,27.4008098999,4.24248225769,0.0,34.9369000822,32.3179380704,10.7934339885,1.45642055876,8.1725,1.16451342973
 06/12  09:00:00,306.944038006,27.4008098999,8.75466676346,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,308.780750103,27.4008098999,11.4654978624,0.0,62.886420148,41.4019203762,11.6722950176,0.0,10.5075,1.16479501756
 06/12  11:00:00,329.680193454,27.4008098999,14.2194466778,0.0,62.886420148,41.4019203762,11.6726427046,0.0,10.5075,1.1651427046
 06/12  12:00:00,324.178878784,27.4008098999,14.9506740609,0.0,62.886420148,41.4019203762,11.6727824962,0.0,10.5075,1.16528249621
 06/12  13:00:00,330.273366207,27.4008098999,17.2376789793,0.0,62.886420148,41.4019203762,11.6726106714,0.0,10.5075,1.16511067141
 06/12  14:00:00,328.141636988,27.4008098999,21.9147117644,0.0,62.886420148,41.4019203762,11.6725034194,0.0,10.5075,1.16500341937
 06/12  15:00:00,328.789013824,27.4008098999,27.7076470946,0.0,62.886420148,41.4019203762,11.6723582603,0.0,10.5075,1.16485826025
 06/12  16:00:00,331.774593484,27.4008098999,30.3942417893,0.0,62.886420148,41.4019203762,11.6724562882,0.0,10.5075,1.16495628821
 06/12  17:00:00,331.548051035,27.4008098999,30.430535517,0.0,62.886420148,41.4019203762,11.6723683984,0.0,10.5075,1.16486839844
 06/12  18:00:00,323.917147069,27.4008098999,28.1588671617,0.0,41.9242800987,36.8599292233,10.5048566927,0.0,9.34,1.16485669275
 06/12  19:00:00,313.03216686,27.4008098999,24.6831014156,0.0,41.9242800987,36.8599292233,10.504663862,0.0,9.34,1.16466386204
 06/12  20:00:00,289.554807485,27.4008098999,17.6276429721,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,215.907074568,27.4008098999,20.5840256589,0.0,13.9747600329,18.6919646116,5.83447913657,0.0,4.67,1.16447913657
 06/12  22:00:00,135.442760816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,160.16240594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992855743,0.0,2.335,1.1642855743
 06/12  24:00:00,140.211206015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,130.770322056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,130.158416073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,129.917151323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924243126,0.0,2.335,1.16424243126
 06/13  04:00:00,156.501927629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,152.151332328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,196.579762183,27.4008098999,3.2707616672,0.0,13.9747600329,18.6919646116,5.83423072487,0.0,4.67,1.16423072487
 06/13  07:00:00,207.781432806,27.4008098999,2.55775436684,0.0,13.9747600329,18.6919646116,6.29543470728,1.60543470728,4.67,0.02
 06/13  08:00:00,272.50461488,27.4008098999,5.45118685423,0.0,34.9369000822,32.3179380704,9.33699698932,0.0,8.1725,1.16449698932
 06/13  09:00:00,308.806494367,27.4008098999,9.86102290175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,310.993708967,27.4008098999,12.4441175511,0.0,62.886420148,41.4019203762,11.6723346151,0.0,10.5075,1.16483461513
 06/13  11:00:00,330.296307529,27.4008098999,14.7095279821,0.0,62.886420148,41.4019203762,11.6724940142,0.0,10.5075,1.16499401419
 06/13  12:00:00,325.661691831,27.4008098999,15.9667326256,0.0,62.886420148,41.4019203762,11.6726311968,0.0,10.5075,1.16513119681
 06/13  13:00:00,327.268642103,27.4008098999,16.7452466228,0.0,62.886420148,41.4019203762,11.6727081348,0.0,10.5075,1.16520813479
 06/13  14:00:00,319.587411691,27.4008098999,18.4154254769,0.0,62.886420148,41.4019203762,11.6725628839,0.0,10.5075,1.16506288392
 06/13  15:00:00,315.809363075,27.4008098999,20.7266405917,0.0,62.886420148,41.4019203762,11.6723995339,0.0,10.5075,1.16489953395
 06/13  16:00:00,314.268880787,27.4008098999,20.2565279568,0.0,62.886420148,41.4019203762,11.6724984969,0.0,10.5075,1.16499849686
 06/13  17:00:00,310.893062662,27.4008098999,18.139220601,0.0,62.886420148,41.4019203762,11.67241184,0.0,10.5075,1.16491183996
 06/13  18:00:00,300.958043856,27.4008098999,14.170373782,0.0,41.9242800987,36.8599292233,10.5048818559,0.0,9.34,1.1648818559
 06/13  19:00:00,280.369399593,27.4008098999,12.2445918774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,262.585856089,27.4008098999,10.2926261656,0.0,34.9369000822,32.3179380704,9.33714380893,0.0,8.1725,1.16464380893
 06/13  21:00:00,191.112140496,27.4008098999,7.850548332,0.0,13.9747600329,18.6919646116,5.83456645489,0.0,4.67,1.16456645489
 06/13  22:00:00,130.469925458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,159.628169742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,137.191586334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925492681,0.0,2.335,1.16425492681
 06/14  01:00:00,123.285119108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,120.693001553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,117.774461638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920392865,0.0,2.335,1.16420392865
 06/14  04:00:00,122.750850959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,116.466497047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,157.060016987,27.4008098999,0.653009658748,0.0,13.9747600329,18.6919646116,33.9004090712,29.2104090712,4.67,0.02
 06/14  07:00:00,172.94808698,27.4008098999,0.647883700514,0.0,13.9747600329,18.6919646116,63.9568971755,58.1224751485,4.67,1.16442202697
 06/14  08:00:00,250.424584658,27.4008098999,2.17804249902,0.0,34.9369000822,32.3179380704,42.0929765979,33.9004765979,8.1725,0.02
 06/14  09:00:00,283.407286455,27.4008098999,4.65715783672,0.0,62.886420148,41.4019203762,15.4136156444,3.74150370192,10.5075,1.16461194249
 06/14  10:00:00,276.055585183,27.4008098999,5.75051519998,0.0,62.886420148,41.4019203762,11.672346605,0.0,10.5075,1.16484660502
 06/14  11:00:00,301.796746985,27.4008098999,6.87912248594,0.0,62.886420148,41.4019203762,11.6725551201,0.0,10.5075,1.16505512011
 06/14  12:00:00,290.613390613,27.4008098999,8.06431571426,0.0,62.886420148,41.4019203762,11.6727059558,0.0,10.5075,1.16520595584
 06/14  13:00:00,288.882913229,27.4008098999,8.48277455871,0.0,62.886420148,41.4019203762,11.6725275804,0.0,10.5075,1.16502758038
 06/14  14:00:00,283.455276646,27.4008098999,9.1254867847,0.0,62.886420148,41.4019203762,11.6723802051,0.0,10.5075,1.16488020511
 06/14  15:00:00,281.511185786,27.4008098999,9.84972654786,0.0,62.886420148,41.4019203762,11.6724133615,0.0,10.5075,1.16491336148
 06/14  16:00:00,280.971013108,27.4008098999,9.57717603012,0.0,62.886420148,41.4019203762,11.6723119572,0.0,10.5075,1.16481195724
 06/14  17:00:00,281.332246657,27.4008098999,9.58121873726,0.0,62.886420148,41.4019203762,11.6724280656,0.0,10.5075,1.16492806558
 06/14  18:00:00,276.291125099,27.4008098999,8.4566633659,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,265.954671514,27.4008098999,7.70853659032,0.0,41.9242800987,36.8599292233,10.5047390405,0.0,9.34,1.16473904046
 06/14  20:00:00,245.974276699,27.4008098999,6.05168515203,0.0,34.9369000822,32.3179380704,9.3372707257,0.0,8.1725,1.1647707257
 06/14  21:00:00,179.387406605,27.4008098999,3.11466382993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,118.454052431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941756356,0.0,2.335,1.16441756356
 06/14  23:00:00,147.994015044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,122.919507999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,111.456254457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927668002,0.0,2.335,1.16427668002
 06/15  02:00:00,109.553696379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,108.324853241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,113.841728281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920404446,0.0,2.335,1.16420404446
 06/15  05:00:00,108.899877081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,151.130882044,27.4008098999,0.201285995507,0.0,13.9747600329,18.6919646116,74.8029447796,70.1129447796,4.67,0.02
 06/15  07:00:00,170.818936159,27.4008098999,0.434488424812,0.0,13.9747600329,18.6919646116,84.7060369276,78.8716086594,4.67,1.16442826818
 06/15  08:00:00,251.785169383,27.4008098999,1.86304732806,0.0,34.9369000822,32.3179380704,53.6929573151,45.5004573151,8.1725,0.02
 06/15  09:00:00,289.370073204,27.4008098999,4.56355746161,0.0,62.886420148,41.4019203762,16.2830273994,4.61080099372,10.5075,1.16472640567
 06/15  10:00:00,286.836160682,27.4008098999,6.51304575177,0.0,62.886420148,41.4019203762,11.6723317574,0.0,10.5075,1.16483175736
 06/15  11:00:00,313.154911137,27.4008098999,8.8707159765,0.0,62.886420148,41.4019203762,11.6725890524,0.0,10.5075,1.16508905241
 06/15  12:00:00,304.192639354,27.4008098999,10.5586503843,0.0,62.886420148,41.4019203762,11.6727534146,0.0,10.5075,1.16525341462
 06/15  13:00:00,302.998586678,27.4008098999,11.680189117,0.0,62.886420148,41.4019203762,11.6725698198,0.0,10.5075,1.16506981979
 06/15  14:00:00,296.927952779,27.4008098999,12.7841287709,0.0,62.886420148,41.4019203762,11.6723853352,0.0,10.5075,1.16488533516
 06/15  15:00:00,295.537494193,27.4008098999,15.0534256075,0.0,62.886420148,41.4019203762,11.672400092,0.0,10.5075,1.16490009195
 06/15  16:00:00,295.852975391,27.4008098999,15.5350061994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,294.971589325,27.4008098999,14.8589545378,0.0,62.886420148,41.4019203762,11.6725183672,0.0,10.5075,1.16501836725
 06/15  18:00:00,290.682590488,27.4008098999,12.9713044287,0.0,41.9242800987,36.8599292233,10.5048290126,0.0,9.34,1.16482901261
 06/15  19:00:00,280.37938427,27.4008098999,11.1577499637,0.0,41.9242800987,36.8599292233,10.504683899,0.0,9.34,1.16468389899
 06/15  20:00:00,260.278442815,27.4008098999,9.39098823651,0.0,34.9369000822,32.3179380704,9.3372105005,0.0,8.1725,1.1647105005
 06/15  21:00:00,190.364705937,27.4008098999,6.79285587342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,125.796581915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938525845,0.0,2.335,1.16438525845
 06/15  23:00:00,154.260635402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,130.159249232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,117.778940184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,115.951078437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926043651,0.0,2.335,1.16426043651
 06/16  03:00:00,115.017047392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,141.208712735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,137.219906143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924232313,0.0,2.335,1.16424232313
 06/16  06:00:00,180.803905531,27.4008098999,0.93467416184,0.0,13.9747600329,18.6919646116,24.3648810588,19.6748810588,4.67,0.02
 06/16  07:00:00,192.296881339,27.4008098999,0.905625575068,0.0,13.9747600329,18.6919646116,46.79976883,42.10976883,4.67,0.02
 06/16  08:00:00,260.014702883,27.4008098999,2.94746986089,0.0,34.9369000822,32.3179380704,23.9019728046,14.5648991004,8.1725,1.16457370423
 06/16  09:00:00,291.418038018,27.4008098999,5.41523826226,0.0,62.886420148,41.4019203762,11.6721575296,0.0,10.5075,1.16465752962
 06/16  10:00:00,284.332059171,27.4008098999,6.88598151411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,307.548806803,27.4008098999,8.37234461538,0.0,62.886420148,41.4019203762,11.6725695576,0.0,10.5075,1.16506955759
 06/16  12:00:00,296.297572052,27.4008098999,9.27738491952,0.0,62.886420148,41.4019203762,11.6726829256,0.0,10.5075,1.16518292563
 06/16  13:00:00,296.62604416,27.4008098999,10.8838743999,0.0,62.886420148,41.4019203762,12.8178404356,0.0,10.5075,2.31034043555
 06/16  14:00:00,293.532630304,27.4008098999,12.2884072423,0.0,62.886420148,41.4019203762,11.6723632865,0.0,10.5075,1.16486328652
 06/16  15:00:00,290.173060383,27.4008098999,13.5692497544,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,288.761639889,27.4008098999,14.3193177908,0.0,62.886420148,41.4019203762,11.6723773409,0.0,10.5075,1.16487734091
 06/16  17:00:00,287.275696013,27.4008098999,14.5986640994,0.0,62.886420148,41.4019203762,11.6724822791,0.0,10.5075,1.16498227907
 06/16  18:00:00,280.474630137,27.4008098999,12.7252339412,0.0,41.9242800987,36.8599292233,10.5047750719,0.0,9.34,1.16477507191
 06/16  19:00:00,261.703405558,27.4008098999,10.8878277722,0.0,41.9242800987,36.8599292233,10.5047642255,0.0,9.34,1.16476422547
 06/16  20:00:00,240.221353756,27.4008098999,8.63810603096,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,174.776388782,27.4008098999,5.79839713995,0.0,13.9747600329,18.6919646116,5.83457453519,0.0,4.67,1.16457453519
 06/16  22:00:00,113.078230893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,142.519719717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930045108,0.0,2.335,1.16430045108
 06/16  24:00:00,116.579878306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,103.795282306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,102.359467816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915536961,0.0,1.75125,1.164286961
 06/17  03:00:00,100.770396964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,106.831478265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,102.650586825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552024743,0.0,1.75125,1.16427024743
 06/17  06:00:00,133.240798674,27.4008098999,0.00101100005654,0.0,6.98738001645,14.1499734587,81.8211914032,78.2986914032,3.5025,0.02
 06/17  07:00:00,153.540929905,27.4008098999,0.0802656976197,0.0,6.98738001645,14.1499734587,91.0379426386,87.5154426386,3.5025,0.02
 06/17  08:00:00,222.440119008,27.4008098999,0.987048775274,0.0,20.9621400493,23.2339557645,59.4462401829,52.4441737138,5.8375,1.16456646919
 06/17  09:00:00,254.623426738,27.4008098999,3.40663332729,0.0,41.9242800987,36.8599292233,20.9171025378,10.412534403,9.34,1.16456813477
 06/17  10:00:00,281.136198992,27.4008098999,5.70230416234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,305.427281321,27.4008098999,7.19784851365,0.0,62.886420148,41.4019203762,11.6725089287,0.0,10.5075,1.16500892875
 06/17  12:00:00,294.345115695,27.4008098999,8.90711110791,0.0,62.886420148,41.4019203762,11.6725813275,0.0,10.5075,1.16508132745
 06/17  13:00:00,296.385785676,27.4008098999,10.7720872154,0.0,62.886420148,41.4019203762,11.6726481438,0.0,10.5075,1.16514814383
 06/17  14:00:00,292.571688427,27.4008098999,11.9648347121,0.0,62.886420148,41.4019203762,11.6725187725,0.0,10.5075,1.16501877254
 06/17  15:00:00,289.77815776,27.4008098999,13.9137894095,0.0,62.886420148,41.4019203762,11.6724218545,0.0,10.5075,1.16492185454
 06/17  16:00:00,293.507471415,27.4008098999,15.2820032215,0.0,62.886420148,41.4019203762,11.6721755715,0.0,10.5075,1.16467557153
 06/17  17:00:00,294.91548883,27.4008098999,15.5156377224,0.0,62.886420148,41.4019203762,11.6723894539,0.0,10.5075,1.16488945392
 06/17  18:00:00,275.548548041,27.4008098999,12.7234039845,0.0,34.9369000822,32.3179380704,9.83486435347,0.497440772017,8.1725,1.16492358145
 06/17  19:00:00,232.068055024,27.4008098999,8.72642689924,0.0,20.9621400493,23.2339557645,8.2405433439,1.23828739628,5.8375,1.16475594763
 06/17  20:00:00,223.430330744,27.4008098999,6.94963005416,0.0,20.9621400493,23.2339557645,6.3448222172,0.487322217203,5.8375,0.02
 06/17  21:00:00,170.703201619,27.4008098999,4.74948600937,0.0,6.98738001645,14.1499734587,4.666963783,0.0,3.5025,1.164463783
 06/17  22:00:00,119.462847662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,148.321042375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560613927,0.0,1.75125,1.16435613927
 06/17  24:00:00,124.60919945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,113.441405175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,113.321801848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556372368,0.0,1.75125,1.16431372368
 06/18  03:00:00,114.290023882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,122.705310895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,119.295992372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548610056,0.0,1.75125,1.16423610056
 06/18  06:00:00,152.309369148,27.4008098999,0.788733113101,0.0,6.98738001645,14.1499734587,10.2317504824,6.70925048236,3.5025,0.02
 06/18  07:00:00,174.47521691,27.4008098999,0.898144034977,0.0,6.98738001645,14.1499734587,26.6901918415,23.1676918415,3.5025,0.02
 06/18  08:00:00,210.767720756,27.4008098999,1.31059109523,0.0,6.98738001645,14.1499734587,15.5603923359,10.8935145805,3.5025,1.16437775543
 06/18  09:00:00,193.745656597,27.4008098999,1.62397037937,0.0,6.98738001645,14.1499734587,5.18536217532,1.66286217532,3.5025,0.02
 06/18  10:00:00,230.910382231,27.4008098999,5.67290761153,0.0,27.9495200658,27.7759469175,8.16961427032,0.0,7.005,1.16461427032
 06/18  11:00:00,256.676841972,27.4008098999,7.0845099114,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,282.542319185,27.4008098999,11.1566107266,0.0,41.9242800987,36.8599292233,10.5047134689,0.0,9.34,1.16471346893
 06/18  13:00:00,285.836180089,27.4008098999,12.1930266303,0.0,41.9242800987,36.8599292233,10.5048000649,0.0,9.34,1.16480006492
 06/18  14:00:00,280.002290557,27.4008098999,13.3589148351,0.0,41.9242800987,36.8599292233,10.5046647519,0.0,9.34,1.16466475188
 06/18  15:00:00,277.255794354,27.4008098999,14.792326828,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,284.417891436,27.4008098999,19.7626030014,0.0,41.9242800987,36.8599292233,10.5047875957,0.0,9.34,1.16478759569
 06/18  17:00:00,251.673311744,27.4008098999,16.6765853042,0.0,27.9495200658,27.7759469175,8.16965093653,0.0,7.005,1.16465093653
 06/18  18:00:00,247.959520087,27.4008098999,11.6906336331,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,235.751851167,27.4008098999,10.2458781325,0.0,13.9747600329,18.6919646116,5.83459953129,0.0,4.67,1.16459953129
 06/18  20:00:00,224.237487745,27.4008098999,8.85363650497,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,201.262317712,27.4008098999,9.23918660453,0.0,13.9747600329,18.6919646116,5.83445089488,0.0,4.67,1.16445089488
 06/18  22:00:00,129.734169385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,157.689507773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154990601,0.0,1.75125,1.1642490601
 06/18  24:00:00,137.840349451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,129.105569997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,128.091587205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,127.152487682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920527376,0.0,2.335,1.16420527376
 06/19  04:00:00,134.008674646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,129.143459163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,172.33776986,27.4008098999,2.33554345081,0.0,13.9747600329,18.6919646116,6.89316412176,1.05890934845,4.67,1.16425477332
 06/19  07:00:00,191.755073759,27.4008098999,1.83284485534,0.0,13.9747600329,18.6919646116,15.5894820261,10.8994820261,4.67,0.02
 06/19  08:00:00,272.322233051,27.4008098999,5.42305556474,0.0,34.9369000822,32.3179380704,9.33700728287,0.0,8.1725,1.16450728287
 06/19  09:00:00,310.977823882,27.4008098999,10.2788721359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,311.253926741,27.4008098999,12.7258235961,0.0,62.886420148,41.4019203762,11.6723278829,0.0,10.5075,1.16482788287
 06/19  11:00:00,329.88609878,27.4008098999,14.5110455019,0.0,62.886420148,41.4019203762,11.6724717204,0.0,10.5075,1.1649717204
 06/19  12:00:00,323.323604188,27.4008098999,15.9511288886,0.0,62.886420148,41.4019203762,11.6725936561,0.0,10.5075,1.16509365607
 06/19  13:00:00,330.555985747,27.4008098999,19.674420066,0.0,62.886420148,41.4019203762,11.6726563857,0.0,10.5075,1.16515638567
 06/19  14:00:00,327.796862448,27.4008098999,24.4613608711,0.0,62.886420148,41.4019203762,11.6725009407,0.0,10.5075,1.16500094074
 06/19  15:00:00,327.153856178,27.4008098999,28.346383161,0.0,62.886420148,41.4019203762,11.6723277964,0.0,10.5075,1.1648277964
 06/19  16:00:00,327.036786094,27.4008098999,28.7550778269,0.0,62.886420148,41.4019203762,11.6724131069,0.0,10.5075,1.1649131069
 06/19  17:00:00,325.64072357,27.4008098999,27.9908746628,0.0,62.886420148,41.4019203762,11.6723154225,0.0,10.5075,1.16481542247
 06/19  18:00:00,317.337798297,27.4008098999,24.893134415,0.0,41.9242800987,36.8599292233,10.5047739865,0.0,9.34,1.16477398653
 06/19  19:00:00,305.05467781,27.4008098999,20.6669394638,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,279.918136691,27.4008098999,15.3645522162,0.0,34.9369000822,32.3179380704,9.33718612361,0.0,8.1725,1.16468612361
 06/19  21:00:00,213.216746298,27.4008098999,18.7359253394,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,134.302768114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940789682,0.0,2.335,1.16440789682
 06/19  23:00:00,161.580591252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,142.254518613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,130.279572377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992768025,0.0,2.335,1.1642768025
 06/20  02:00:00,128.716990579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,128.011112481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,155.235392763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920481808,0.0,2.335,1.16420481808
 06/20  05:00:00,151.574790273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,196.537277715,27.4008098999,3.65187904789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,209.347864197,27.4008098999,3.32367396051,0.0,13.9747600329,18.6919646116,6.84696254965,1.01257593579,4.67,1.16438661387
 06/20  08:00:00,278.983683006,27.4008098999,7.9056385812,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,318.262879996,27.4008098999,13.1707298358,0.0,62.886420148,41.4019203762,11.6721178821,0.0,10.5075,1.16461788215
 06/20  10:00:00,321.657094489,27.4008098999,16.8640154955,0.0,62.886420148,41.4019203762,11.6723661565,0.0,10.5075,1.16486615652
 06/20  11:00:00,346.83311658,27.4008098999,25.4323341249,0.0,62.886420148,41.4019203762,11.6726090813,0.0,10.5075,1.16510908129
 06/20  12:00:00,347.683062498,27.4008098999,31.4089954435,0.0,62.886420148,41.4019203762,11.6727604395,0.0,10.5075,1.16526043953
 06/20  13:00:00,355.577213998,27.4008098999,35.9666039319,0.0,62.886420148,41.4019203762,11.6725682754,0.0,10.5075,1.16506827535
 06/20  14:00:00,351.174956618,27.4008098999,38.9860887404,0.0,62.886420148,41.4019203762,11.6723760834,0.0,10.5075,1.16487608342
 06/20  15:00:00,345.095520256,27.4008098999,40.9469605787,0.0,62.886420148,41.4019203762,11.67238081,0.0,10.5075,1.16488081003
 06/20  16:00:00,346.164214045,27.4008098999,42.207025416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,346.641461366,27.4008098999,42.373831831,0.0,62.886420148,41.4019203762,11.6724875664,0.0,10.5075,1.16498756639
 06/20  18:00:00,337.131062086,27.4008098999,38.5428997992,0.0,41.9242800987,36.8599292233,10.5047905201,0.0,9.34,1.16479052008
 06/20  19:00:00,315.916865347,27.4008098999,34.1060637273,0.0,41.9242800987,36.8599292233,10.5046376819,0.0,9.34,1.1646376819
 06/20  20:00:00,289.460042693,27.4008098999,26.850009058,0.0,34.9369000822,32.3179380704,9.33715490682,0.0,8.1725,1.16465490682
 06/20  21:00:00,220.796033884,27.4008098999,29.7856931669,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,137.382034813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932691779,0.0,2.335,1.16432691779
 06/20  23:00:00,164.034041753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,145.813603073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,134.412774212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,131.737599767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926836083,0.0,2.335,1.16426836083
 06/21  03:00:00,130.258588008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,137.193901635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,132.797211069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924448777,0.0,2.335,1.16424448777
 06/21  06:00:00,179.951035024,27.4008098999,5.77677563059,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,202.791739252,27.4008098999,5.06174148786,0.0,13.9747600329,18.6919646116,5.73949710129,1.04949710129,4.67,0.02
 06/21  08:00:00,284.430620585,27.4008098999,9.94821510128,0.0,34.9369000822,32.3179380704,9.33700137069,0.0,8.1725,1.16450137069
 06/21  09:00:00,323.586605476,27.4008098999,15.1219968947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,324.782081202,27.4008098999,18.3214010697,0.0,62.886420148,41.4019203762,11.6723841528,0.0,10.5075,1.16488415277
 06/21  11:00:00,348.373060918,27.4008098999,26.9328263989,0.0,62.886420148,41.4019203762,11.6724717398,0.0,10.5075,1.16497173975
 06/21  12:00:00,348.260892304,27.4008098999,32.086921848,0.0,62.886420148,41.4019203762,11.6725730948,0.0,10.5075,1.16507309481
 06/21  13:00:00,351.720512614,27.4008098999,33.7551910806,0.0,62.886420148,41.4019203762,11.6726345278,0.0,10.5075,1.1651345278
 06/21  14:00:00,347.866607112,27.4008098999,37.2550283507,0.0,62.886420148,41.4019203762,11.6725110992,0.0,10.5075,1.16501109921
 06/21  15:00:00,344.359147772,27.4008098999,40.8961422273,0.0,62.886420148,41.4019203762,11.67235081,0.0,10.5075,1.16485081004
 06/21  16:00:00,345.76461866,27.4008098999,42.2782668187,0.0,62.886420148,41.4019203762,11.6724285619,0.0,10.5075,1.1649285619
 06/21  17:00:00,345.607417979,27.4008098999,42.1139792341,0.0,62.886420148,41.4019203762,11.6723241179,0.0,10.5075,1.16482411786
 06/21  18:00:00,334.119721765,27.4008098999,36.8098519513,0.0,41.9242800987,36.8599292233,10.5047950081,0.0,9.34,1.16479500807
 06/21  19:00:00,322.12554024,27.4008098999,32.2920955974,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,291.297569468,27.4008098999,22.9043109917,0.0,34.9369000822,32.3179380704,9.33723267776,0.0,8.1725,1.16473267776
 06/21  21:00:00,220.317923015,27.4008098999,24.6221916542,0.0,13.9747600329,18.6919646116,5.83451867601,0.0,4.67,1.16451867601
 06/21  22:00:00,135.102931982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,162.520562271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,143.43692797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992023414,0.0,2.335,1.1642023414
 06/22  01:00:00,131.757349891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,129.446642652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,128.564055564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921144111,0.0,2.335,1.16421144111
 06/22  04:00:00,134.75002699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,129.551972907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,173.867938001,27.4008098999,3.27702614765,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,195.611231009,27.4008098999,3.06617858047,0.0,13.9747600329,18.6919646116,11.6882809379,5.85382972054,4.67,1.16445121732
 06/22  08:00:00,277.975436565,27.4008098999,7.68837780689,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,320.783045218,27.4008098999,14.2169495232,0.0,62.886420148,41.4019203762,11.6722344032,0.0,10.5075,1.16473440321
 06/22  10:00:00,323.395970894,27.4008098999,17.3008126737,0.0,62.886420148,41.4019203762,11.672371139,0.0,10.5075,1.16487113901
 06/22  11:00:00,345.216473518,27.4008098999,24.2704170154,0.0,62.886420148,41.4019203762,11.6725580725,0.0,10.5075,1.16505807247
 06/22  12:00:00,347.085555149,27.4008098999,31.0542340795,0.0,62.886420148,41.4019203762,11.6726887129,0.0,10.5075,1.16518871286
 06/22  13:00:00,353.013704695,27.4008098999,34.2968628681,0.0,62.886420148,41.4019203762,11.6727414798,0.0,10.5075,1.16524147976
 06/22  14:00:00,347.139384525,27.4008098999,37.2338368557,0.0,62.886420148,41.4019203762,11.6725461727,0.0,10.5075,1.16504617272
 06/22  15:00:00,343.816665041,27.4008098999,40.3739721497,0.0,62.886420148,41.4019203762,11.6723525418,0.0,10.5075,1.16485254182
 06/22  16:00:00,343.519407574,27.4008098999,40.5265197268,0.0,62.886420148,41.4019203762,11.6724346337,0.0,10.5075,1.1649346337
 06/22  17:00:00,341.960892259,27.4008098999,39.5798503164,0.0,62.886420148,41.4019203762,11.6723347958,0.0,10.5075,1.16483479577
 06/22  18:00:00,330.439225019,27.4008098999,34.331008248,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,315.30182275,27.4008098999,28.0863443311,0.0,41.9242800987,36.8599292233,10.5046344081,0.0,9.34,1.16463440806
 06/22  20:00:00,285.898429263,27.4008098999,20.1601878166,0.0,34.9369000822,32.3179380704,9.337151188,0.0,8.1725,1.164651188
 06/22  21:00:00,218.626699226,27.4008098999,23.4136793575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,134.823948282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938593591,0.0,2.335,1.16438593591
 06/22  23:00:00,161.489225903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,141.737987244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,129.676814521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921623778,0.0,2.335,1.16421623778
 06/23  02:00:00,128.40666253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,126.542346267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,150.614242536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,145.756004513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920089004,0.0,2.335,1.16420089004
 06/23  06:00:00,190.714108225,27.4008098999,2.49358752385,0.0,13.9747600329,18.6919646116,5.78068857464,1.09068857464,4.67,0.02
 06/23  07:00:00,204.840207348,27.4008098999,2.39008963751,0.0,13.9747600329,18.6919646116,15.2144892696,10.5244892696,4.67,0.02
 06/23  08:00:00,275.356286463,27.4008098999,6.57260449934,0.0,34.9369000822,32.3179380704,9.33702240414,0.0,8.1725,1.16452240414
 06/23  09:00:00,315.405053323,27.4008098999,12.0466912897,0.0,62.886420148,41.4019203762,11.6722171142,0.0,10.5075,1.16471711422
 06/23  10:00:00,315.778184975,27.4008098999,14.319600226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,336.864550875,27.4008098999,18.5621506837,0.0,62.886420148,41.4019203762,11.6726071845,0.0,10.5075,1.16510718446
 06/23  12:00:00,336.815817149,27.4008098999,24.5561453472,0.0,62.886420148,41.4019203762,12.8177344308,0.0,10.5075,2.31023443078
 06/23  13:00:00,343.205157191,27.4008098999,27.9317508805,0.0,62.886420148,41.4019203762,11.6725780432,0.0,10.5075,1.16507804316
 06/23  14:00:00,339.054431847,27.4008098999,32.5837645437,0.0,62.886420148,41.4019203762,11.6723468134,0.0,10.5075,1.16484681336
 06/23  15:00:00,336.179276499,27.4008098999,35.2087632109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,335.13786665,27.4008098999,34.7677840327,0.0,62.886420148,41.4019203762,11.6723471965,0.0,10.5075,1.16484719646
 06/23  17:00:00,333.533833964,27.4008098999,33.890056996,0.0,62.886420148,41.4019203762,11.6724366659,0.0,10.5075,1.16493666594
 06/23  18:00:00,324.917632043,27.4008098999,30.7470195905,0.0,41.9242800987,36.8599292233,10.5049040221,0.0,9.34,1.16490402209
 06/23  19:00:00,302.683972476,27.4008098999,26.0638525468,0.0,41.9242800987,36.8599292233,10.5046961189,0.0,9.34,1.16469611893
 06/23  20:00:00,274.622861951,27.4008098999,18.5063175941,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,206.423856508,27.4008098999,19.0980473286,0.0,13.9747600329,18.6919646116,5.83449776533,0.0,4.67,1.16449776533
 06/23  22:00:00,132.897775956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,161.004898602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929727906,0.0,2.335,1.16429727906
 06/23  24:00:00,141.50918333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,127.102420026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,126.075896649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552804355,0.0,1.75125,1.16427804355
 06/24  03:00:00,125.659108351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,133.659413752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,128.771516764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,160.001300782,27.4008098999,2.53253148213,0.0,6.98738001645,14.1499734587,4.66680468772,0.0,3.5025,1.16430468772
 06/24  07:00:00,182.001277686,27.4008098999,2.36333442229,0.0,6.98738001645,14.1499734587,6.63772664057,3.11522664057,3.5025,0.02
 06/24  08:00:00,251.500951343,27.4008098999,6.55212673422,0.0,20.9621400493,23.2339557645,7.00202445778,0.0,5.8375,1.16452445778
 06/24  09:00:00,286.14590746,27.4008098999,12.0518007098,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,318.92018283,27.4008098999,16.7817343565,0.0,62.886420148,41.4019203762,11.6723453153,0.0,10.5075,1.16484531533
 06/24  11:00:00,340.351953479,27.4008098999,21.1172050945,0.0,62.886420148,41.4019203762,11.6725925277,0.0,10.5075,1.16509252774
 06/24  12:00:00,341.878949868,27.4008098999,27.5219097489,0.0,62.886420148,41.4019203762,11.6726648099,0.0,10.5075,1.16516480986
 06/24  13:00:00,350.003437054,27.4008098999,32.4173226784,0.0,62.886420148,41.4019203762,11.6727191478,0.0,10.5075,1.16521914782
 06/24  14:00:00,347.967208275,27.4008098999,36.5546197673,0.0,62.886420148,41.4019203762,11.6723369781,0.0,10.5075,1.1648369781
 06/24  15:00:00,345.727769364,27.4008098999,41.0243859585,0.0,62.886420148,41.4019203762,11.6724311415,0.0,10.5075,1.16493114148
 06/24  16:00:00,347.72379175,27.4008098999,42.9852460293,0.0,62.886420148,41.4019203762,11.6723063902,0.0,10.5075,1.16480639022
 06/24  17:00:00,343.921604942,27.4008098999,40.7186886412,0.0,62.886420148,41.4019203762,11.6723657672,0.0,10.5075,1.1648657672
 06/24  18:00:00,316.351540563,27.4008098999,32.6262533775,0.0,34.9369000822,32.3179380704,9.33737969003,0.0,8.1725,1.16487969003
 06/24  19:00:00,272.423772337,27.4008098999,24.1667028342,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,256.546112282,27.4008098999,18.0188702628,0.0,20.9621400493,23.2339557645,7.00205697743,0.0,5.8375,1.16455697743
 06/24  21:00:00,202.829801001,27.4008098999,20.920944366,0.0,6.98738001645,14.1499734587,4.66695547533,0.0,3.5025,1.16445547533
 06/24  22:00:00,133.692244038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,160.528683285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,141.958578541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558645781,0.0,1.75125,1.16433645781
 06/25  01:00:00,131.424644051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,129.718362812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,128.287691605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550229989,0.0,1.75125,1.16425229989
 06/25  04:00:00,135.974567475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,131.045487389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,163.81501451,27.4008098999,3.94778391837,0.0,6.98738001645,14.1499734587,4.66677536671,0.0,3.5025,1.16427536671
 06/25  07:00:00,187.953580302,27.4008098999,3.81754447538,0.0,6.98738001645,14.1499734587,4.52235241302,0.999852413017,3.5025,0.02
 06/25  08:00:00,224.227929516,27.4008098999,4.98769509475,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,207.19835504,27.4008098999,5.86407382685,0.0,6.98738001645,14.1499734587,4.66691142199,0.0,3.5025,1.16441142199
 06/25  10:00:00,243.9719553,27.4008098999,10.5190737266,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,267.651043059,27.4008098999,12.1936096933,0.0,27.9495200658,27.7759469175,8.16964446116,0.0,7.005,1.16464446116
 06/25  12:00:00,299.322452036,27.4008098999,19.3054157308,0.0,41.9242800987,36.8599292233,10.5047398063,0.0,9.34,1.16473980626
 06/25  13:00:00,308.615505946,27.4008098999,24.5036778664,0.0,41.9242800987,36.8599292233,10.5046473131,0.0,9.34,1.16464731306
 06/25  14:00:00,301.458936806,27.4008098999,27.2937679257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,297.744906714,27.4008098999,29.3592230788,0.0,41.9242800987,36.8599292233,10.5046747418,0.0,9.34,1.16467474181
 06/25  16:00:00,301.615874158,27.4008098999,32.6245799829,0.0,41.9242800987,36.8599292233,10.5047818151,0.0,9.34,1.16478181515
 06/25  17:00:00,272.725494417,27.4008098999,32.2505810094,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,267.756003525,27.4008098999,25.3753150387,0.0,13.9747600329,18.6919646116,5.83459266598,0.0,4.67,1.16459266598
 06/25  19:00:00,248.768972796,27.4008098999,17.9088396096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,232.964044766,27.4008098999,13.0053397434,0.0,13.9747600329,18.6919646116,5.83454497076,0.0,4.67,1.16454497076
 06/25  21:00:00,210.790634083,27.4008098999,16.2366922759,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,132.359771164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560413341,0.0,1.75125,1.16435413341
 06/25  23:00:00,159.33410285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,140.510434133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,132.109439671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922441275,0.0,2.335,1.16422441275
 06/26  02:00:00,130.477422267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,128.951411836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,136.392259637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921402169,0.0,2.335,1.16421402169
 06/26  05:00:00,132.282930384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,178.443380198,27.4008098999,4.86818128882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,199.72031379,27.4008098999,4.12285977246,0.0,13.9747600329,18.6919646116,6.91710352796,1.08267987857,4.67,1.16442364939
 06/26  08:00:00,278.280508349,27.4008098999,7.71909192092,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,315.591674771,27.4008098999,12.3431357541,0.0,62.886420148,41.4019203762,11.6721951861,0.0,10.5075,1.16469518613
 06/26  10:00:00,315.746726648,27.4008098999,14.5853894054,0.0,62.886420148,41.4019203762,11.6722767554,0.0,10.5075,1.16477675537
 06/26  11:00:00,335.152186114,27.4008098999,17.8898506714,0.0,62.886420148,41.4019203762,11.6725039953,0.0,10.5075,1.16500399527
 06/26  12:00:00,335.705109482,27.4008098999,23.2898119008,0.0,62.886420148,41.4019203762,11.6726410673,0.0,10.5075,1.16514106725
 06/26  13:00:00,343.268890117,27.4008098999,27.6513179809,0.0,62.886420148,41.4019203762,11.6726823984,0.0,10.5075,1.16518239839
 06/26  14:00:00,340.625288886,27.4008098999,31.8419136647,0.0,62.886420148,41.4019203762,11.6724470616,0.0,10.5075,1.16494706156
 06/26  15:00:00,339.995296475,27.4008098999,37.2477999958,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,341.332523109,27.4008098999,38.6802052039,0.0,62.886420148,41.4019203762,11.6724420332,0.0,10.5075,1.16494203319
 06/26  17:00:00,340.493378568,27.4008098999,38.2106810078,0.0,62.886420148,41.4019203762,11.672326065,0.0,10.5075,1.16482606503
 06/26  18:00:00,329.029101907,27.4008098999,33.0867639846,0.0,41.9242800987,36.8599292233,10.5048040121,0.0,9.34,1.16480401208
 06/26  19:00:00,316.17879681,27.4008098999,28.2716797929,0.0,41.9242800987,36.8599292233,10.5046175111,0.0,9.34,1.16461751113
 06/26  20:00:00,291.100491431,27.4008098999,22.87293352,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,224.106633788,27.4008098999,27.256533006,0.0,13.9747600329,18.6919646116,5.83457479272,0.0,4.67,1.16457479272
 06/26  22:00:00,136.971168465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,163.016102832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929557295,0.0,2.335,1.16429557295
 06/26  24:00:00,144.19921457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,133.047531573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,130.787379968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,129.998690091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925881392,0.0,2.335,1.16425881392
 06/27  04:00:00,156.552971333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,152.231495435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,198.783991961,27.4008098999,5.10694582216,0.0,13.9747600329,18.6919646116,5.83423980539,0.0,4.67,1.16423980539
 06/27  07:00:00,212.025262579,27.4008098999,4.32539654078,0.0,13.9747600329,18.6919646116,5.73160243038,1.04160243038,4.67,0.02
 06/27  08:00:00,280.668622426,27.4008098999,8.63841778954,0.0,34.9369000822,32.3179380704,9.33704037001,0.0,8.1725,1.16454037001
 06/27  09:00:00,315.808697285,27.4008098999,12.3710016693,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,316.132635007,27.4008098999,14.935008708,0.0,62.886420148,41.4019203762,11.6723403397,0.0,10.5075,1.16484033966
 06/27  11:00:00,337.687241955,27.4008098999,19.6245322789,0.0,62.886420148,41.4019203762,11.6724652867,0.0,10.5075,1.16496528669
 06/27  12:00:00,341.198578479,27.4008098999,27.5535365107,0.0,62.886420148,41.4019203762,11.6725688662,0.0,10.5075,1.16506886619
 06/27  13:00:00,351.699909863,27.4008098999,33.8885805159,0.0,62.886420148,41.4019203762,11.6726144409,0.0,10.5075,1.1651144409
 06/27  14:00:00,348.1381091,27.4008098999,37.7938852187,0.0,62.886420148,41.4019203762,11.6724466723,0.0,10.5075,1.16494667232
 06/27  15:00:00,345.789133095,27.4008098999,41.6520603444,0.0,62.886420148,41.4019203762,11.6724541722,0.0,10.5075,1.16495417221
 06/27  16:00:00,349.47565818,27.4008098999,44.057555832,0.0,62.886420148,41.4019203762,11.6723303187,0.0,10.5075,1.16483031869
 06/27  17:00:00,348.344462908,27.4008098999,43.2623545994,0.0,62.886420148,41.4019203762,11.672417931,0.0,10.5075,1.16491793096
 06/27  18:00:00,335.353397405,27.4008098999,37.1567446027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,311.701170947,27.4008098999,31.2938853505,0.0,41.9242800987,36.8599292233,10.5047115017,0.0,9.34,1.16471150166
 06/27  20:00:00,282.465328048,27.4008098999,22.9384704397,0.0,34.9369000822,32.3179380704,9.33721964364,0.0,8.1725,1.16471964364
 06/27  21:00:00,215.546073107,27.4008098999,25.4708650673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,134.652075134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938973131,0.0,2.335,1.16438973131
 06/27  23:00:00,161.114008449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,141.021468979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,128.596214059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921218609,0.0,2.335,1.16421218609
 06/28  02:00:00,126.877037035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,125.06097164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,131.378357201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919753586,0.0,2.335,1.16419753586
 06/28  05:00:00,126.100608452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,170.388045356,27.4008098999,2.44920395895,0.0,13.9747600329,18.6919646116,5.96123358497,1.27123358497,4.67,0.02
 06/28  07:00:00,191.237364933,27.4008098999,2.07488875774,0.0,13.9747600329,18.6919646116,19.126834036,14.436834036,4.67,0.02
 06/28  08:00:00,273.392115804,27.4008098999,6.15543439648,0.0,34.9369000822,32.3179380704,9.33707477232,0.0,8.1725,1.16457477232
 06/28  09:00:00,314.310069851,27.4008098999,11.7643353897,0.0,62.886420148,41.4019203762,11.6721074178,0.0,10.5075,1.16460741784
 06/28  10:00:00,315.458239625,27.4008098999,14.4376377597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,335.384167488,27.4008098999,17.813580342,0.0,62.886420148,41.4019203762,11.6726352011,0.0,10.5075,1.1651352011
 06/28  12:00:00,334.850589054,27.4008098999,23.1715867228,0.0,62.886420148,41.4019203762,12.8177607418,0.0,10.5075,2.31026074177
 06/28  13:00:00,344.120017008,27.4008098999,28.4343544721,0.0,62.886420148,41.4019203762,11.6725771944,0.0,10.5075,1.16507719445
 06/28  14:00:00,341.734912771,27.4008098999,33.7615737198,0.0,62.886420148,41.4019203762,11.6723395144,0.0,10.5075,1.16483951441
 06/28  15:00:00,340.602809213,27.4008098999,38.1838259226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,342.696565097,27.4008098999,39.9985796855,0.0,62.886420148,41.4019203762,11.6723310132,0.0,10.5075,1.16483101324
 06/28  17:00:00,342.837602713,27.4008098999,40.1230040283,0.0,62.886420148,41.4019203762,11.6724104197,0.0,10.5075,1.16491041974
 06/28  18:00:00,332.068962284,27.4008098999,35.4512987154,0.0,41.9242800987,36.8599292233,10.5048693553,0.0,9.34,1.16486935526
 06/28  19:00:00,316.9395069,27.4008098999,29.1604240964,0.0,41.9242800987,36.8599292233,10.5046553767,0.0,9.34,1.16465537665
 06/28  20:00:00,289.686317356,27.4008098999,22.4265758105,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,221.503967443,27.4008098999,25.3672065594,0.0,13.9747600329,18.6919646116,5.83457526545,0.0,4.67,1.16457526545
 06/28  22:00:00,136.195245098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,163.540078115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,144.244221828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925718358,0.0,2.335,1.16425718358
 06/29  01:00:00,131.826718925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,129.911667377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
