Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  03:00:00,129.262658901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919820944,0.0,2.335,1.16419820944
 06/29  04:00:00,137.44677964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,132.731983359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,181.11223806,27.4008098999,6.31331293396,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,204.735238302,27.4008098999,5.74678704984,0.0,13.9747600329,18.6919646116,6.94169817393,1.10726943058,4.67,1.16442874335
 06/29  08:00:00,286.274132069,27.4008098999,10.6247297248,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,326.082953558,27.4008098999,16.2969211232,0.0,62.886420148,41.4019203762,11.6721869089,0.0,10.5075,1.16468690892
 06/29  10:00:00,329.160741348,27.4008098999,20.036128291,0.0,62.886420148,41.4019203762,11.6723849342,0.0,10.5075,1.16488493417
 06/29  11:00:00,352.107643696,27.4008098999,30.2286380729,0.0,62.886420148,41.4019203762,11.6725550577,0.0,10.5075,1.16505505766
 06/29  12:00:00,359.961826014,27.4008098999,39.546815298,0.0,62.886420148,41.4019203762,11.6726699665,0.0,10.5075,1.1651699665
 06/29  13:00:00,369.183612329,27.4008098999,45.6073885514,0.0,62.886420148,41.4019203762,11.672708415,0.0,10.5075,1.16520841497
 06/29  14:00:00,366.067050826,27.4008098999,49.180100936,0.0,62.886420148,41.4019203762,11.672503488,0.0,10.5075,1.16500348797
 06/29  15:00:00,360.93614848,27.4008098999,51.9033785222,0.0,62.886420148,41.4019203762,11.6723002345,0.0,10.5075,1.16480023447
 06/29  16:00:00,360.529065741,27.4008098999,52.4135787116,0.0,62.886420148,41.4019203762,11.6723684107,0.0,10.5075,1.16486841071
 06/29  17:00:00,359.613069263,27.4008098999,51.622760407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,347.620785804,27.4008098999,46.1336523697,0.0,41.9242800987,36.8599292233,10.5048708886,0.0,9.34,1.16487088858
 06/29  19:00:00,334.130074861,27.4008098999,39.7824935581,0.0,41.9242800987,36.8599292233,10.5047057671,0.0,9.34,1.16470576712
 06/29  20:00:00,303.103076128,27.4008098999,29.8249467006,0.0,34.9369000822,32.3179380704,9.33720764531,0.0,8.1725,1.16470764531
 06/29  21:00:00,231.152295067,27.4008098999,32.4725893954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,138.584940406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937527257,0.0,2.335,1.16437527257
 06/29  23:00:00,165.99047076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,147.644811417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,137.042294806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,135.665200644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924574265,0.0,2.335,1.16424574265
 06/30  03:00:00,134.681032689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,162.223719902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,156.784480101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992208375,0.0,2.335,1.1642208375
 06/30  06:00:00,205.184986646,27.4008098999,7.83897685522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,215.517366036,27.4008098999,5.72266402423,0.0,13.9747600329,18.6919646116,5.96796407875,1.27796407875,4.67,0.02
 06/30  08:00:00,282.784895609,27.4008098999,9.58625821766,0.0,34.9369000822,32.3179380704,9.33702616639,0.0,8.1725,1.16452616639
 06/30  09:00:00,320.800359276,27.4008098999,14.3072125602,0.0,62.886420148,41.4019203762,11.6720835625,0.0,10.5075,1.16458356251
 06/30  10:00:00,320.844312851,27.4008098999,17.2889105575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,339.686748001,27.4008098999,21.5269691665,0.0,62.886420148,41.4019203762,11.6724550601,0.0,10.5075,1.16495506008
 06/30  12:00:00,342.823458146,27.4008098999,29.275982311,0.0,62.886420148,41.4019203762,11.6725370362,0.0,10.5075,1.16503703617
 06/30  13:00:00,353.202936851,27.4008098999,34.8358852474,0.0,62.886420148,41.4019203762,11.6725798942,0.0,10.5075,1.16507989417
 06/30  14:00:00,350.720034364,27.4008098999,39.2261267116,0.0,62.886420148,41.4019203762,11.6724422719,0.0,10.5075,1.16494227193
 06/30  15:00:00,345.789656236,27.4008098999,41.3351395012,0.0,62.886420148,41.4019203762,11.6722688118,0.0,10.5075,1.16476881178
 06/30  16:00:00,346.13357226,27.4008098999,41.4490676653,0.0,62.886420148,41.4019203762,11.6723288707,0.0,10.5075,1.16482887075
 06/30  17:00:00,344.618818026,27.4008098999,40.3682373622,0.0,62.886420148,41.4019203762,11.6724076112,0.0,10.5075,1.16490761123
 06/30  18:00:00,335.167928711,27.4008098999,36.5872848907,0.0,41.9242800987,36.8599292233,10.504847851,0.0,9.34,1.16484785097
 06/30  19:00:00,313.744070386,27.4008098999,31.9857578188,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,284.417102975,27.4008098999,23.9129214803,0.0,34.9369000822,32.3179380704,9.3372443664,0.0,8.1725,1.1647443664
 06/30  21:00:00,216.521754164,27.4008098999,26.0169344614,0.0,13.9747600329,18.6919646116,5.83448959805,0.0,4.67,1.16448959805
 06/30  22:00:00,136.973731166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.016444167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,144.353430145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924058623,0.0,2.335,1.16424058623
 07/01  01:00:00,129.366102537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,127.500384539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,125.87584905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551768944,0.0,1.75125,1.16426768944
 07/01  04:00:00,132.129724506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,127.268569936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,157.789496072,27.4008098999,2.36833403968,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,176.283903216,27.4008098999,1.55941687689,0.0,6.98738001645,14.1499734587,21.017640404,16.3506287107,3.5025,1.16451169331
 07/01  08:00:00,241.681289849,27.4008098999,3.98939924381,0.0,20.9621400493,23.2339557645,9.6195495446,2.61755565465,5.8375,1.16449388995
 07/01  09:00:00,273.973492038,27.4008098999,8.8488100166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,306.490896273,27.4008098999,12.8043910625,0.0,62.886420148,41.4019203762,11.6722293141,0.0,10.5075,1.16472931412
 07/01  11:00:00,329.308873688,27.4008098999,15.3129701885,0.0,62.886420148,41.4019203762,11.6724974207,0.0,10.5075,1.1649974207
 07/01  12:00:00,325.84949606,27.4008098999,17.7225143215,0.0,62.886420148,41.4019203762,11.6725711687,0.0,10.5075,1.16507116873
 07/01  13:00:00,335.188555592,27.4008098999,22.7031715747,0.0,62.886420148,41.4019203762,11.6726147671,0.0,10.5075,1.16511476705
 07/01  14:00:00,330.303542554,27.4008098999,25.8882150268,0.0,62.886420148,41.4019203762,11.6723949397,0.0,10.5075,1.16489493969
 07/01  15:00:00,325.84996119,27.4008098999,27.8933642797,0.0,62.886420148,41.4019203762,11.6724690748,0.0,10.5075,1.16496907481
 07/01  16:00:00,330.351793526,27.4008098999,31.1578535979,0.0,62.886420148,41.4019203762,11.6723274151,0.0,10.5075,1.16482741511
 07/01  17:00:00,331.003904806,27.4008098999,31.6431252486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,302.286336423,27.4008098999,23.0507813141,0.0,34.9369000822,32.3179380704,9.33733398597,0.0,8.1725,1.16483398597
 07/01  19:00:00,257.158646714,27.4008098999,14.890371645,0.0,20.9621400493,23.2339557645,7.00219743347,0.0,5.8375,1.16469743347
 07/01  20:00:00,246.07091701,27.4008098999,12.9617721728,0.0,20.9621400493,23.2339557645,7.00207641967,0.0,5.8375,1.16457641967
 07/01  21:00:00,189.541240107,27.4008098999,11.4732775695,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,130.500241369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561441703,0.0,1.75125,1.16436441703
 07/01  23:00:00,159.068210665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,139.664468889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,128.670626967,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550391425,0.0,1.75125,1.16425391425
 07/02  02:00:00,127.201750274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,126.420283912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,133.491030461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550090932,0.0,1.75125,1.16425090932
 07/02  05:00:00,127.949299639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,158.410911436,27.4008098999,1.87885787427,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,179.668112724,27.4008098999,1.57223455763,0.0,6.98738001645,14.1499734587,17.7579542171,13.0911614279,3.5025,1.16429278923
 07/02  08:00:00,214.548883835,27.4008098999,1.97293133577,0.0,6.98738001645,14.1499734587,11.2050912364,7.68259123644,3.5025,0.02
 07/02  09:00:00,204.101544292,27.4008098999,4.73775808447,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,245.568562087,27.4008098999,10.8128287969,0.0,27.9495200658,27.7759469175,8.16965386985,0.0,7.005,1.16465386985
 07/02  11:00:00,268.007586204,27.4008098999,12.5386334541,0.0,27.9495200658,27.7759469175,8.16963668124,0.0,7.005,1.16463668124
 07/02  12:00:00,294.608982794,27.4008098999,16.6786168203,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,299.406882281,27.4008098999,18.2768178096,0.0,41.9242800987,36.8599292233,10.504765751,0.0,9.34,1.16476575105
 07/02  14:00:00,298.002285848,27.4008098999,24.6086547446,0.0,41.9242800987,36.8599292233,10.5046171033,0.0,9.34,1.16461710332
 07/02  15:00:00,297.100286941,27.4008098999,28.6389012638,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,297.414738654,27.4008098999,29.9345103524,0.0,41.9242800987,36.8599292233,10.5047033896,0.0,9.34,1.16470338962
 07/02  17:00:00,267.636697934,27.4008098999,29.1571819719,0.0,27.9495200658,27.7759469175,8.16971361656,0.0,7.005,1.16471361656
 07/02  18:00:00,264.967420541,27.4008098999,23.6548465904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,252.667586891,27.4008098999,20.3616787317,0.0,13.9747600329,18.6919646116,5.83464312961,0.0,4.67,1.16464312961
 07/02  20:00:00,238.53361438,27.4008098999,15.6376368326,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,212.605017345,27.4008098999,17.9352126334,0.0,13.9747600329,18.6919646116,5.83441241895,0.0,4.67,1.16441241895
 07/02  22:00:00,131.653805723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,159.317575296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552177244,0.0,1.75125,1.16427177244
 07/02  24:00:00,140.899932227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,133.676749852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,132.253743225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,130.764382167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922046061,0.0,2.335,1.16422046061
 07/03  04:00:00,138.411840077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,134.26888381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,180.978307473,27.4008098999,6.2599579695,0.0,13.9747600329,18.6919646116,5.83419870532,0.0,4.67,1.16419870532
 07/03  07:00:00,201.9904047,27.4008098999,4.88628289371,0.0,13.9747600329,18.6919646116,5.80470839476,1.11470839476,4.67,0.02
 07/03  08:00:00,284.238660054,27.4008098999,9.98083573319,0.0,34.9369000822,32.3179380704,9.33698763171,0.0,8.1725,1.16448763171
 07/03  09:00:00,322.272259672,27.4008098999,14.7826920232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,325.587577923,27.4008098999,18.8795229456,0.0,62.886420148,41.4019203762,11.6722742122,0.0,10.5075,1.16477421221
 07/03  11:00:00,347.949146374,27.4008098999,27.2859394339,0.0,62.886420148,41.4019203762,11.6726138221,0.0,10.5075,1.16511382212
 07/03  12:00:00,352.170616127,27.4008098999,34.5146976136,0.0,62.886420148,41.4019203762,11.6727204446,0.0,10.5075,1.16522044463
 07/03  13:00:00,363.406756507,27.4008098999,42.0919115476,0.0,62.886420148,41.4019203762,11.6725123254,0.0,10.5075,1.16501232539
 07/03  14:00:00,365.025907799,27.4008098999,48.8676278602,0.0,62.886420148,41.4019203762,11.6723363194,0.0,10.5075,1.16483631941
 07/03  15:00:00,362.849290774,27.4008098999,53.8009372688,0.0,62.886420148,41.4019203762,11.6723338445,0.0,10.5075,1.16483384453
 07/03  16:00:00,364.598155297,27.4008098999,55.8842860734,0.0,62.886420148,41.4019203762,11.6723948714,0.0,10.5075,1.16489487137
 07/03  17:00:00,364.238645431,27.4008098999,55.5417622064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,351.253564759,27.4008098999,49.2629702306,0.0,41.9242800987,36.8599292233,10.5048908149,0.0,9.34,1.16489081491
 07/03  19:00:00,338.442144158,27.4008098999,43.7401257695,0.0,41.9242800987,36.8599292233,10.5047208495,0.0,9.34,1.16472084948
 07/03  20:00:00,309.519110405,27.4008098999,34.8432205834,0.0,34.9369000822,32.3179380704,9.33721671273,0.0,8.1725,1.16471671273
 07/03  21:00:00,237.083082855,27.4008098999,37.8084982161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,139.817026324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938262257,0.0,2.335,1.16438262257
 07/03  23:00:00,166.43820794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,148.719582162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,135.954427225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548680948,0.0,1.75125,1.16423680948
 07/04  02:00:00,132.933372999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,132.1914884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,139.91251738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,135.290725081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547955156,0.0,1.75125,1.16422955156
 07/04  06:00:00,173.557270008,27.4008098999,9.70285171491,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,197.004902918,27.4008098999,7.69525481563,0.0,6.98738001645,14.1499734587,4.64383669664,1.12133669664,3.5025,0.02
 07/04  08:00:00,233.516608275,27.4008098999,8.71059725356,0.0,6.98738001645,14.1499734587,4.66681563874,0.0,3.5025,1.16431563874
 07/04  09:00:00,219.395669388,27.4008098999,10.0330002373,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,258.881794042,27.4008098999,16.7460180291,0.0,27.9495200658,27.7759469175,8.16955745406,0.0,7.005,1.16455745406
 07/04  11:00:00,283.77497007,27.4008098999,22.3778852102,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,321.821495581,27.4008098999,35.4956099093,0.0,41.9242800987,36.8599292233,10.5047681722,0.0,9.34,1.16476817224
 07/04  13:00:00,330.320837354,27.4008098999,40.3762866843,0.0,41.9242800987,36.8599292233,10.5046629975,0.0,9.34,1.16466299747
 07/04  14:00:00,329.69362613,27.4008098999,45.9429126466,0.0,41.9242800987,36.8599292233,10.504668521,0.0,9.34,1.164668521
 07/04  15:00:00,325.972574071,27.4008098999,49.9309904676,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,327.15232658,27.4008098999,51.3259408925,0.0,41.9242800987,36.8599292233,10.5047606927,0.0,9.34,1.16476069273
 07/04  17:00:00,293.270459496,27.4008098999,47.5694108844,0.0,27.9495200658,27.7759469175,8.16975863904,0.0,7.005,1.16475863904
 07/04  18:00:00,288.247203464,27.4008098999,40.2709886699,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,277.320254205,27.4008098999,37.4463231378,0.0,13.9747600329,18.6919646116,5.83452935701,0.0,4.67,1.16452935701
 07/04  20:00:00,260.050841728,27.4008098999,30.2041092815,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,238.911822785,27.4008098999,38.7814416073,0.0,13.9747600329,18.6919646116,5.83439816948,0.0,4.67,1.16439816948
 07/04  22:00:00,138.002688338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,164.38115804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,146.883060811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549239006,0.0,1.75125,1.16424239006
 07/05  01:00:00,138.889137687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,136.378241861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,135.99727222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923138619,0.0,2.335,1.16423138619
 07/05  04:00:00,143.795592364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,138.237647112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,189.60682604,27.4008098999,11.394629251,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,212.053474908,27.4008098999,8.77104727551,0.0,13.9747600329,18.6919646116,6.94673781485,1.11231280222,4.67,1.16442501262
 07/05  08:00:00,291.803655674,27.4008098999,13.0658360111,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,329.340433197,27.4008098999,18.4583195866,0.0,62.886420148,41.4019203762,11.6722146565,0.0,10.5075,1.16471465654
 07/05  10:00:00,338.415254946,27.4008098999,27.2594164615,0.0,62.886420148,41.4019203762,11.6723261146,0.0,10.5075,1.16482611463
 07/05  11:00:00,363.035123925,27.4008098999,39.4900223683,0.0,62.886420148,41.4019203762,11.672483808,0.0,10.5075,1.16498380802
 07/05  12:00:00,367.054002038,27.4008098999,45.7165175385,0.0,62.886420148,41.4019203762,11.6725868255,0.0,10.5075,1.16508682546
 07/05  13:00:00,372.482225462,27.4008098999,48.9599073085,0.0,62.886420148,41.4019203762,11.672614543,0.0,10.5075,1.16511454303
 07/05  14:00:00,370.210421031,27.4008098999,53.0187026738,0.0,62.886420148,41.4019203762,11.672402379,0.0,10.5075,1.16490237897
 07/05  15:00:00,367.0321419,27.4008098999,56.9612048754,0.0,62.886420148,41.4019203762,11.6723814896,0.0,10.5075,1.16488148962
 07/05  16:00:00,364.296952903,27.4008098999,55.7108059773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,361.917250801,27.4008098999,54.0319350562,0.0,62.886420148,41.4019203762,11.6724587028,0.0,10.5075,1.16495870284
 07/05  18:00:00,352.639925791,27.4008098999,50.3750958168,0.0,41.9242800987,36.8599292233,10.5047419894,0.0,9.34,1.16474198944
 07/05  19:00:00,342.129280491,27.4008098999,46.3570998019,0.0,41.9242800987,36.8599292233,10.5047258417,0.0,9.34,1.1647258417
 07/05  20:00:00,309.612429451,27.4008098999,35.4696484693,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,239.219532998,27.4008098999,39.5181340315,0.0,13.9747600329,18.6919646116,5.83454934861,0.0,4.67,1.16454934861
 07/05  22:00:00,140.060173317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,165.562890563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931248179,0.0,2.335,1.16431248179
 07/05  24:00:00,145.774159935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,136.967547807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,135.337891419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923093204,0.0,2.335,1.16423093204
 07/06  03:00:00,134.573933532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,142.276637767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,136.809002691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,189.04770486,27.4008098999,11.2605964745,0.0,13.9747600329,18.6919646116,5.83424559266,0.0,4.67,1.16424559266
 07/06  07:00:00,212.450349334,27.4008098999,8.96647027413,0.0,13.9747600329,18.6919646116,5.7760342713,1.0860342713,4.67,0.02
 07/06  08:00:00,292.391193898,27.4008098999,13.4174952374,0.0,34.9369000822,32.3179380704,9.33698776032,0.0,8.1725,1.16448776032
 07/06  09:00:00,333.055110424,27.4008098999,20.2533905788,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,341.460263347,27.4008098999,28.9602123261,0.0,62.886420148,41.4019203762,11.6722130916,0.0,10.5075,1.16471309157
 07/06  11:00:00,358.982210726,27.4008098999,36.516847583,0.0,62.886420148,41.4019203762,11.6724971044,0.0,10.5075,1.16499710442
 07/06  12:00:00,360.900866897,27.4008098999,41.5856278406,0.0,62.886420148,41.4019203762,11.6725830766,0.0,10.5075,1.16508307661
 07/06  13:00:00,368.004238589,27.4008098999,45.9374643073,0.0,62.886420148,41.4019203762,11.6726121684,0.0,10.5075,1.1651121684
 07/06  14:00:00,361.417360746,27.4008098999,46.8866427977,0.0,62.886420148,41.4019203762,11.6724325715,0.0,10.5075,1.16493257145
 07/06  15:00:00,354.299664205,27.4008098999,48.0208680081,0.0,62.886420148,41.4019203762,11.6724255253,0.0,10.5075,1.16492552525
 07/06  16:00:00,353.709748887,27.4008098999,48.2055980987,0.0,62.886420148,41.4019203762,11.6722890233,0.0,10.5075,1.16478902327
 07/06  17:00:00,351.767668611,27.4008098999,46.5936814567,0.0,62.886420148,41.4019203762,11.6723603675,0.0,10.5075,1.16486036747
 07/06  18:00:00,342.194025872,27.4008098999,42.7519335247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,331.473092897,27.4008098999,38.7124761125,0.0,41.9242800987,36.8599292233,10.5046439418,0.0,9.34,1.16464394181
 07/06  20:00:00,301.512581774,27.4008098999,30.0292239688,0.0,34.9369000822,32.3179380704,9.33713871669,0.0,8.1725,1.16463871669
 07/06  21:00:00,228.515702446,27.4008098999,31.0955866036,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,137.920124896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936509445,0.0,2.335,1.16436509445
 07/06  23:00:00,165.896701747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,148.366048069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,137.361424505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925784359,0.0,2.335,1.16425784359
 07/07  02:00:00,134.679851682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,133.953887024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,162.06155677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,157.86629036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923314753,0.0,2.335,1.16423314753
 07/07  06:00:00,210.429868839,27.4008098999,10.8001374869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,224.715829196,27.4008098999,8.66974939433,0.0,13.9747600329,18.6919646116,5.80126632095,1.11126632095,4.67,0.02
 07/07  08:00:00,293.908837554,27.4008098999,13.7868123938,0.0,34.9369000822,32.3179380704,9.33696932202,0.0,8.1725,1.16446932202
 07/07  09:00:00,332.544217495,27.4008098999,19.8069984882,0.0,62.886420148,41.4019203762,11.672138264,0.0,10.5075,1.16463826398
 07/07  10:00:00,335.34820412,27.4008098999,25.1270432634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,356.300856483,27.4008098999,34.3069601267,0.0,62.886420148,41.4019203762,11.6724927158,0.0,10.5075,1.16499271576
 07/07  12:00:00,360.429656958,27.4008098999,41.2055886705,0.0,62.886420148,41.4019203762,11.6725617487,0.0,10.5075,1.16506174873
 07/07  13:00:00,369.487852995,27.4008098999,46.5678687765,0.0,62.886420148,41.4019203762,11.6725922954,0.0,10.5075,1.16509229545
 07/07  14:00:00,366.382693123,27.4008098999,50.111511522,0.0,62.886420148,41.4019203762,11.6724453068,0.0,10.5075,1.1649453068
 07/07  15:00:00,361.608189739,27.4008098999,53.0385241614,0.0,62.886420148,41.4019203762,11.6722631008,0.0,10.5075,1.16476310083
 07/07  16:00:00,365.198799676,27.4008098999,56.1766608644,0.0,62.886420148,41.4019203762,11.6723114207,0.0,10.5075,1.16481142066
 07/07  17:00:00,363.057106012,27.4008098999,54.5757276,0.0,62.886420148,41.4019203762,11.6723781111,0.0,10.5075,1.16487811115
 07/07  18:00:00,352.550752514,27.4008098999,50.1365592719,0.0,41.9242800987,36.8599292233,10.504808569,0.0,9.34,1.16480856898
 07/07  19:00:00,331.680888287,27.4008098999,45.3508201067,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,304.497835593,27.4008098999,37.514284797,0.0,34.9369000822,32.3179380704,9.33719684569,0.0,8.1725,1.16469684569
 07/07  21:00:00,232.365730245,27.4008098999,38.8831515727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,140.389525268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940613853,0.0,2.335,1.16440613853
 07/07  23:00:00,167.263669301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,148.89866951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,135.454016719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559979556,0.0,1.75125,1.16434979556
 07/08  02:00:00,133.433312714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,133.235208343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,141.999266086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552824366,0.0,1.75125,1.16427824366
 07/08  05:00:00,137.89740949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,178.202838684,27.4008098999,12.5493971361,0.0,6.98738001645,14.1499734587,3.7805061978,0.258006197797,3.5025,0.02
 07/08  07:00:00,197.594932812,27.4008098999,8.09567814737,0.0,6.98738001645,14.1499734587,5.84459060774,1.17757064452,3.5025,1.16451996322
 07/08  08:00:00,263.67561937,27.4008098999,11.5124996292,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,297.719417801,27.4008098999,17.539655714,0.0,41.9242800987,36.8599292233,10.5045940466,0.0,9.34,1.16459404661
 07/08  10:00:00,335.110059229,27.4008098999,27.3194991125,0.0,62.886420148,41.4019203762,11.672320186,0.0,10.5075,1.16482018595
 07/08  11:00:00,357.85970148,27.4008098999,35.5704830638,0.0,62.886420148,41.4019203762,11.6723939092,0.0,10.5075,1.16489390917
 07/08  12:00:00,359.312660286,27.4008098999,40.7043135176,0.0,62.886420148,41.4019203762,11.6724551894,0.0,10.5075,1.16495518944
 07/08  13:00:00,366.393360253,27.4008098999,44.7620237689,0.0,62.886420148,41.4019203762,11.6724868219,0.0,10.5075,1.16498682192
 07/08  14:00:00,364.099617464,27.4008098999,48.6865267224,0.0,62.886420148,41.4019203762,11.6724599237,0.0,10.5075,1.16495992365
 07/08  15:00:00,359.842679455,27.4008098999,52.0399800047,0.0,62.886420148,41.4019203762,11.6723215052,0.0,10.5075,1.1648215052
 07/08  16:00:00,361.13017148,27.4008098999,53.471702539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,360.149945993,27.4008098999,52.8758632004,0.0,62.886420148,41.4019203762,11.6723491582,0.0,10.5075,1.16484915822
 07/08  18:00:00,328.519690059,27.4008098999,41.4918734941,0.0,34.9369000822,32.3179380704,9.33735242468,0.0,8.1725,1.16485242468
 07/08  19:00:00,283.438509155,27.4008098999,31.7751968997,0.0,20.9621400493,23.2339557645,7.00218300039,0.0,5.8375,1.16468300039
 07/08  20:00:00,265.837937956,27.4008098999,24.9105275785,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,216.315027233,27.4008098999,31.4054176362,0.0,6.98738001645,14.1499734587,4.66703584159,0.0,3.5025,1.16453584159
 07/08  22:00:00,137.465424147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,163.973936496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556791709,0.0,1.75125,1.16431791709
 07/08  24:00:00,146.226530072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,135.235615072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,132.479822927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553040349,0.0,1.75125,1.16428040349
 07/09  03:00:00,131.724349078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,139.437104243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,134.793005326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551432049,0.0,1.75125,1.16426432049
 07/09  06:00:00,172.46784714,27.4008098999,9.07608006649,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,196.393076082,27.4008098999,7.58208534271,0.0,6.98738001645,14.1499734587,4.63947003523,1.11697003523,3.5025,0.02
 07/09  08:00:00,231.408855313,27.4008098999,8.03228365657,0.0,6.98738001645,14.1499734587,4.66688286562,0.0,3.5025,1.16438286562
 07/09  09:00:00,216.989175608,27.4008098999,9.24074775022,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,256.755459242,27.4008098999,15.9359242169,0.0,27.9495200658,27.7759469175,8.16958068383,0.0,7.005,1.16458068383
 07/09  11:00:00,278.72483825,27.4008098999,19.0605142856,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,313.761207129,27.4008098999,30.1038626587,0.0,41.9242800987,36.8599292233,10.5046429576,0.0,9.34,1.16464295757
 07/09  13:00:00,321.699977367,27.4008098999,34.2879987042,0.0,41.9242800987,36.8599292233,10.5046931625,0.0,9.34,1.16469316247
 07/09  14:00:00,318.52278916,27.4008098999,37.8803815179,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,316.458581127,27.4008098999,42.6383425691,0.0,41.9242800987,36.8599292233,10.5047023607,0.0,9.34,1.16470236072
 07/09  16:00:00,320.841123639,27.4008098999,46.6567330066,0.0,41.9242800987,36.8599292233,10.504779452,0.0,9.34,1.16477945204
 07/09  17:00:00,287.722186693,27.4008098999,43.3737189397,0.0,27.9495200658,27.7759469175,8.16960628766,0.0,7.005,1.16460628766
 07/09  18:00:00,281.993545214,27.4008098999,35.6885015836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,269.584112822,27.4008098999,32.1228503125,0.0,13.9747600329,18.6919646116,5.83450724713,0.0,4.67,1.16450724713
 07/09  20:00:00,254.968357375,27.4008098999,27.3028080261,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,237.789975466,27.4008098999,37.0101124092,0.0,13.9747600329,18.6919646116,5.83443896962,0.0,4.67,1.16443896962
 07/09  22:00:00,138.240425577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,164.071292666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,140.881384225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554946385,0.0,1.75125,1.16429946385
 07/10  01:00:00,130.188042966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,128.972896039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,128.727224145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,136.780194178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991534389,0.0,2.335,1.1641534389
 07/10  05:00:00,132.676689645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,179.030500421,27.4008098999,5.87328962413,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,198.761875145,27.4008098999,4.36799284904,0.0,13.9747600329,18.6919646116,6.92582261266,1.09140279798,4.67,1.16441981469
 07/10  08:00:00,275.031878673,27.4008098999,7.22026090863,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,310.635365975,27.4008098999,11.2074405975,0.0,62.886420148,41.4019203762,11.6721127619,0.0,10.5075,1.16461276187
 07/10  10:00:00,314.728641512,27.4008098999,14.4922499399,0.0,62.886420148,41.4019203762,11.6723192984,0.0,10.5075,1.16481929838
 07/10  11:00:00,334.763521787,27.4008098999,17.6423863403,0.0,62.886420148,41.4019203762,11.6725159806,0.0,10.5075,1.16501598061
 07/10  12:00:00,333.316372192,27.4008098999,22.0061704066,0.0,62.886420148,41.4019203762,11.6726254138,0.0,10.5075,1.16512541375
 07/10  13:00:00,340.674549193,27.4008098999,26.1253063146,0.0,62.886420148,41.4019203762,11.6726421945,0.0,10.5075,1.16514219448
 07/10  14:00:00,332.047713912,27.4008098999,26.7976330314,0.0,62.886420148,41.4019203762,11.6723914488,0.0,10.5075,1.16489144885
 07/10  15:00:00,330.06204263,27.4008098999,30.6769860076,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,331.223250615,27.4008098999,31.5101086641,0.0,62.886420148,41.4019203762,11.6723650801,0.0,10.5075,1.16486508015
 07/10  17:00:00,327.768631542,27.4008098999,29.1775474407,0.0,62.886420148,41.4019203762,11.6724240756,0.0,10.5075,1.16492407561
 07/10  18:00:00,315.618464233,27.4008098999,23.9011924449,0.0,41.9242800987,36.8599292233,10.5048659667,0.0,9.34,1.16486596667
 07/10  19:00:00,301.931099711,27.4008098999,18.9783116358,0.0,41.9242800987,36.8599292233,10.5046397604,0.0,9.34,1.16463976036
 07/10  20:00:00,274.449399811,27.4008098999,13.5075399364,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,202.415208926,27.4008098999,11.636211408,0.0,13.9747600329,18.6919646116,5.83454644852,0.0,4.67,1.16454644852
 07/10  22:00:00,130.758620798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,157.918893224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,136.589543587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922601058,0.0,2.335,1.16422601058
 07/11  01:00:00,124.736691024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,124.202027558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,123.114805206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922581141,0.0,2.335,1.16422581141
 07/11  04:00:00,147.98432145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,143.800465391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,188.678043777,27.4008098999,1.78782110989,0.0,13.9747600329,18.6919646116,6.35415980308,1.66415980308,4.67,0.02
 07/11  07:00:00,201.595794631,27.4008098999,1.62368226392,0.0,13.9747600329,18.6919646116,20.5679358577,14.7335208771,4.67,1.16441498055
 07/11  08:00:00,270.325361857,27.4008098999,4.82288294951,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,308.285882437,27.4008098999,9.52557756824,0.0,62.886420148,41.4019203762,11.6721948108,0.0,10.5075,1.1646948108
 07/11  10:00:00,308.780843364,27.4008098999,11.8171420659,0.0,62.886420148,41.4019203762,11.6722968337,0.0,10.5075,1.1647968337
 07/11  11:00:00,328.452658691,27.4008098999,13.8211725953,0.0,62.886420148,41.4019203762,11.6724436986,0.0,10.5075,1.16494369861
 07/11  12:00:00,319.549318627,27.4008098999,15.1429210837,0.0,62.886420148,41.4019203762,11.6725364431,0.0,10.5075,1.1650364431
 07/11  13:00:00,324.184977681,27.4008098999,18.9932601882,0.0,62.886420148,41.4019203762,11.6725548551,0.0,10.5075,1.16505485506
 07/11  14:00:00,316.332875734,27.4008098999,21.9189181366,0.0,62.886420148,41.4019203762,11.6723364021,0.0,10.5075,1.16483640207
 07/11  15:00:00,313.46792482,27.4008098999,22.9814883398,0.0,62.886420148,41.4019203762,11.6723073972,0.0,10.5075,1.16480739719
 07/11  16:00:00,316.638547904,27.4008098999,22.9561849603,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,317.188755787,27.4008098999,22.2035980381,0.0,62.886420148,41.4019203762,11.6723754235,0.0,10.5075,1.16487542345
 07/11  18:00:00,310.09855014,27.4008098999,19.2667795179,0.0,41.9242800987,36.8599292233,10.5048313607,0.0,9.34,1.16483136069
 07/11  19:00:00,291.224873401,27.4008098999,16.8208809142,0.0,41.9242800987,36.8599292233,10.5046285242,0.0,9.34,1.16462852424
 07/11  20:00:00,274.142221447,27.4008098999,13.9550814969,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,200.273693712,27.4008098999,13.2391319643,0.0,13.9747600329,18.6919646116,5.83456791476,0.0,4.67,1.16456791476
 07/11  22:00:00,132.934677052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,160.291013357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928258575,0.0,2.335,1.16428258575
 07/11  24:00:00,141.616514079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,130.068158559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,128.079352471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,127.252478977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924045247,0.0,2.335,1.16424045247
 07/12  04:00:00,134.573559659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,129.614004366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,172.329576618,27.4008098999,2.67561439936,0.0,13.9747600329,18.6919646116,5.83421545217,0.0,4.67,1.16421545217
 07/12  07:00:00,191.641627886,27.4008098999,1.92423907752,0.0,13.9747600329,18.6919646116,20.3549041922,15.6649041922,4.67,0.02
 07/12  08:00:00,273.009302927,27.4008098999,5.74207929879,0.0,34.9369000822,32.3179380704,9.92580564649,0.588815274288,8.1725,1.1644903722
 07/12  09:00:00,314.111708748,27.4008098999,11.7413489935,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,314.456843856,27.4008098999,13.739686408,0.0,62.886420148,41.4019203762,11.6722598565,0.0,10.5075,1.16475985647
 07/12  11:00:00,330.077710324,27.4008098999,14.8365812027,0.0,62.886420148,41.4019203762,11.6725803751,0.0,10.5075,1.16508037512
 07/12  12:00:00,325.801010708,27.4008098999,17.1759083753,0.0,62.886420148,41.4019203762,11.6726714221,0.0,10.5075,1.16517142206
 07/12  13:00:00,334.316132786,27.4008098999,22.0217285454,0.0,62.886420148,41.4019203762,11.6726882926,0.0,10.5075,1.16518829263
 07/12  14:00:00,328.384702605,27.4008098999,25.0341642532,0.0,62.886420148,41.4019203762,11.6724688735,0.0,10.5075,1.16496887354
 07/12  15:00:00,324.166778813,27.4008098999,27.3237218153,0.0,62.886420148,41.4019203762,11.6722511315,0.0,10.5075,1.16475113153
 07/12  16:00:00,324.682909547,27.4008098999,28.3611189567,0.0,62.886420148,41.4019203762,11.6722983616,0.0,10.5075,1.16479836164
 07/12  17:00:00,321.163462023,27.4008098999,26.4786837477,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,312.069802468,27.4008098999,22.8173014468,0.0,41.9242800987,36.8599292233,10.5047817305,0.0,9.34,1.16478173048
 07/12  19:00:00,300.629458008,27.4008098999,19.4642922843,0.0,41.9242800987,36.8599292233,10.5046022499,0.0,9.34,1.1646022499
 07/12  20:00:00,279.574247491,27.4008098999,14.8494955309,0.0,34.9369000822,32.3179380704,9.33708660556,0.0,8.1725,1.16458660556
 07/12  21:00:00,209.920742873,27.4008098999,17.0939698658,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,132.341460944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,159.04229222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925823821,0.0,2.335,1.16425823821
 07/12  24:00:00,139.110269479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,127.249059745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,125.506495732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925040487,0.0,2.335,1.16425040487
 07/13  03:00:00,124.23130813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,130.605075785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,125.693656243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,169.012561345,27.4008098999,2.01379785557,0.0,13.9747600329,18.6919646116,6.65007334741,0.81582672621,4.67,1.1642466212
 07/13  07:00:00,189.740930182,27.4008098999,1.77651082166,0.0,13.9747600329,18.6919646116,19.8265808061,15.1365808061,4.67,0.02
 07/13  08:00:00,269.608226395,27.4008098999,4.92830984295,0.0,34.9369000822,32.3179380704,9.33699514006,0.0,8.1725,1.16449514006
 07/13  09:00:00,306.215217993,27.4008098999,9.17055540078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,307.053998136,27.4008098999,11.5206790962,0.0,62.886420148,41.4019203762,11.6722086617,0.0,10.5075,1.16470866169
 07/13  11:00:00,329.649550752,27.4008098999,14.6601839107,0.0,62.886420148,41.4019203762,11.6724793337,0.0,10.5075,1.16497933372
 07/13  12:00:00,325.051817255,27.4008098999,17.2561220467,0.0,62.886420148,41.4019203762,11.6725540488,0.0,10.5075,1.16505404879
 07/13  13:00:00,333.352647638,27.4008098999,21.7450280626,0.0,62.886420148,41.4019203762,11.6725726569,0.0,10.5075,1.16507265692
 07/13  14:00:00,327.589433794,27.4008098999,24.9761464295,0.0,62.886420148,41.4019203762,11.6723855052,0.0,10.5075,1.16488550519
 07/13  15:00:00,324.577763627,27.4008098999,27.3700035533,0.0,62.886420148,41.4019203762,11.672369186,0.0,10.5075,1.16486918604
 07/13  16:00:00,325.35555121,27.4008098999,28.528949873,0.0,62.886420148,41.4019203762,11.6724149865,0.0,10.5075,1.16491498652
 07/13  17:00:00,325.765924449,27.4008098999,28.8388537062,0.0,62.886420148,41.4019203762,11.6722855156,0.0,10.5075,1.16478551558
 07/13  18:00:00,316.146580305,27.4008098999,24.954098048,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,304.004881288,27.4008098999,21.0009715174,0.0,41.9242800987,36.8599292233,10.5047170429,0.0,9.34,1.16471704293
 07/13  20:00:00,282.953764208,27.4008098999,15.96248266,0.0,34.9369000822,32.3179380704,9.33720021403,0.0,8.1725,1.16470021403
 07/13  21:00:00,208.748301544,27.4008098999,16.2735583092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,131.424215755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936245461,0.0,2.335,1.16436245461
 07/13  23:00:00,158.890990283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,139.286945156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,128.072529734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,126.582252924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922939198,0.0,2.335,1.16422939198
 07/14  03:00:00,124.557537285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,150.963958912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,146.657777479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919937211,0.0,2.335,1.16419937211
 07/14  06:00:00,190.799890792,27.4008098999,2.55708531244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,204.00741533,27.4008098999,2.440701321,0.0,13.9747600329,18.6919646116,9.86430028567,5.17430028567,4.67,0.02
 07/14  08:00:00,272.846660448,27.4008098999,6.14253420829,0.0,34.9369000822,32.3179380704,9.33698513664,0.0,8.1725,1.16448513664
 07/14  09:00:00,311.489476006,27.4008098999,11.032939237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,313.040773201,27.4008098999,13.7547143557,0.0,62.886420148,41.4019203762,11.6723180739,0.0,10.5075,1.16481807389
 07/14  11:00:00,337.425970159,27.4008098999,19.1669740315,0.0,62.886420148,41.4019203762,11.6725865864,0.0,10.5075,1.16508658636
 07/14  12:00:00,342.311007326,27.4008098999,27.6820229185,0.0,62.886420148,41.4019203762,11.6726596673,0.0,10.5075,1.16515966726
 07/14  13:00:00,354.394094622,27.4008098999,35.0255148167,0.0,62.886420148,41.4019203762,11.6726768988,0.0,10.5075,1.16517689877
 07/14  14:00:00,356.103986883,27.4008098999,41.9868716943,0.0,62.886420148,41.4019203762,11.6724888694,0.0,10.5075,1.16498886942
 07/14  15:00:00,358.067356402,27.4008098999,50.1080275574,0.0,62.886420148,41.4019203762,11.6722843411,0.0,10.5075,1.16478434112
 07/14  16:00:00,362.786165875,27.4008098999,53.9930438243,0.0,62.886420148,41.4019203762,11.6723259729,0.0,10.5075,1.16482597286
 07/14  17:00:00,362.675777879,27.4008098999,53.895758532,0.0,62.886420148,41.4019203762,11.6723855995,0.0,10.5075,1.16488559952
 07/14  18:00:00,351.128492884,27.4008098999,48.9315570633,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,329.201342017,27.4008098999,43.5901047033,0.0,41.9242800987,36.8599292233,10.5046621171,0.0,9.34,1.16466211706
 07/14  20:00:00,300.428513951,27.4008098999,31.5615322359,0.0,34.9369000822,32.3179380704,9.33714721898,0.0,8.1725,1.16464721898
 07/14  21:00:00,229.246163634,27.4008098999,36.8579285237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,140.134980273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936983137,0.0,2.335,1.16436983137
 07/14  23:00:00,167.377743227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,149.48743079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,137.182862172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555570216,0.0,1.75125,1.16430570216
 07/15  02:00:00,134.545641442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,133.85309918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,142.586338898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552700438,0.0,1.75125,1.16427700438
 07/15  05:00:00,141.86801664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,181.095973727,27.4008098999,14.0239682538,0.0,6.98738001645,14.1499734587,3.79016058463,0.267660584627,3.5025,0.02
 07/15  07:00:00,201.996024011,27.4008098999,9.20986362659,0.0,6.98738001645,14.1499734587,6.00665849416,1.3397062074,3.5025,1.16445228676
 07/15  08:00:00,264.438177585,27.4008098999,11.4219233177,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,296.023130007,27.4008098999,16.5007178701,0.0,41.9242800987,36.8599292233,10.5043281748,0.0,9.34,1.16432817483
 07/15  10:00:00,329.022325582,27.4008098999,22.4888027892,0.0,62.886420148,41.4019203762,11.6722627466,0.0,10.5075,1.1647627466
 07/15  11:00:00,355.926942899,27.4008098999,34.0309294944,0.0,62.886420148,41.4019203762,11.5149797162,0.0,10.5075,1.00747971619
 07/15  12:00:00,360.945695856,27.4008098999,40.8277411353,0.0,62.886420148,41.4019203762,11.0252712638,0.0,10.5075,0.517771263772
 07/15  13:00:00,365.20836185,27.4008098999,42.5279744809,0.0,62.886420148,41.4019203762,12.4768941996,0.0,10.5075,1.96939419956
 07/15  14:00:00,356.040854536,27.4008098999,42.0228743219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,347.370198289,27.4008098999,42.8488857756,0.0,62.886420148,41.4019203762,11.6723677918,0.0,10.5075,1.16486779182
 07/15  16:00:00,347.622884577,27.4008098999,43.8843361981,0.0,62.886420148,41.4019203762,11.6724115299,0.0,10.5075,1.16491152991
 07/15  17:00:00,346.285326244,27.4008098999,43.1066864314,0.0,62.886420148,41.4019203762,11.6724371403,0.0,10.5075,1.16493714028
 07/15  18:00:00,316.6509801,27.4008098999,33.8546679437,0.0,34.9369000822,32.3179380704,9.33723548733,0.0,8.1725,1.16473548733
 07/15  19:00:00,272.102602204,27.4008098999,25.6432641058,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,258.266571167,27.4008098999,19.5096428588,0.0,20.9621400493,23.2339557645,7.00208118965,0.0,5.8375,1.16458118965
 07/15  21:00:00,206.041150957,27.4008098999,23.7483405623,0.0,6.98738001645,14.1499734587,4.66695826455,0.0,3.5025,1.16445826455
 07/15  22:00:00,131.719297857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,158.600779439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,137.944882908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557580069,0.0,1.75125,1.16432580069
 07/16  01:00:00,125.180655827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,123.00394372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
