Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  03:00:00,121.053293917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548172843,0.0,1.75125,1.16423172843
 07/16  04:00:00,127.740455611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,125.893846472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,152.931931951,27.4008098999,1.03165297293,0.0,6.98738001645,14.1499734587,7.73196285276,3.06522047077,3.5025,1.16424238199
 07/16  07:00:00,173.642332895,27.4008098999,1.0583588376,0.0,6.98738001645,14.1499734587,27.3439510675,23.8214510675,3.5025,0.02
 07/16  08:00:00,211.77491734,27.4008098999,1.79450952791,0.0,6.98738001645,14.1499734587,10.5514268052,7.02892680524,3.5025,0.02
 07/16  09:00:00,199.131825943,27.4008098999,3.67556131126,0.0,6.98738001645,14.1499734587,4.66685611841,0.0,3.5025,1.16435611841
 07/16  10:00:00,239.679570048,27.4008098999,9.1499354916,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,264.735102758,27.4008098999,10.8332260355,0.0,27.9495200658,27.7759469175,8.16969805393,0.0,7.005,1.16469805393
 07/16  12:00:00,292.048949138,27.4008098999,15.8159640585,0.0,41.9242800987,36.8599292233,10.5047760625,0.0,9.34,1.16477606246
 07/16  13:00:00,301.960314011,27.4008098999,21.2672589979,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,302.429561518,27.4008098999,28.7282108453,0.0,41.9242800987,36.8599292233,10.5046250142,0.0,9.34,1.16462501424
 07/16  15:00:00,302.63277693,27.4008098999,33.4798346883,0.0,41.9242800987,36.8599292233,10.504652887,0.0,9.34,1.164652887
 07/16  16:00:00,302.213402609,27.4008098999,33.8665933009,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,270.0017487,27.4008098999,31.6002463683,0.0,27.9495200658,27.7759469175,8.16968425565,0.0,7.005,1.16468425565
 07/16  18:00:00,267.022186583,27.4008098999,25.9367682198,0.0,13.9747600329,18.6919646116,5.8344882719,0.0,4.67,1.1644882719
 07/16  19:00:00,252.111924536,27.4008098999,20.9669956175,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,241.345490261,27.4008098999,15.9635045898,0.0,13.9747600329,18.6919646116,5.83451988271,0.0,4.67,1.16451988271
 07/16  21:00:00,219.072422761,27.4008098999,23.1868552603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,135.107318323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554553961,0.0,1.75125,1.16429553961
 07/16  23:00:00,160.980775874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,142.015712469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,135.137841287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,133.452989419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921413639,0.0,2.335,1.16421413639
 07/17  03:00:00,131.61001703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,138.657547641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,137.343431224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924711317,0.0,2.335,1.16424711317
 07/17  06:00:00,181.293159926,27.4008098999,6.76358194995,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,200.623345572,27.4008098999,4.81192495752,0.0,13.9747600329,18.6919646116,5.98336250941,1.29336250941,4.67,0.02
 07/17  08:00:00,278.07419648,27.4008098999,8.09708624962,0.0,34.9369000822,32.3179380704,9.33696586652,0.0,8.1725,1.16446586652
 07/17  09:00:00,311.354394231,27.4008098999,11.4308942892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,308.747480537,27.4008098999,12.0340668426,0.0,62.886420148,41.4019203762,11.6722943952,0.0,10.5075,1.16479439519
 07/17  11:00:00,328.577731697,27.4008098999,14.6695601801,0.0,62.886420148,41.4019203762,11.6725583097,0.0,10.5075,1.16505830971
 07/17  12:00:00,329.225548106,27.4008098999,18.4323915854,0.0,62.886420148,41.4019203762,11.6726274673,0.0,10.5075,1.16512746726
 07/17  13:00:00,337.424645732,27.4008098999,21.8545161227,0.0,62.886420148,41.4019203762,11.6726410163,0.0,10.5075,1.16514101633
 07/17  14:00:00,336.42400302,27.4008098999,27.0636552406,0.0,62.886420148,41.4019203762,11.6724503118,0.0,10.5075,1.16495031181
 07/17  15:00:00,340.162428701,27.4008098999,35.4999396698,0.0,62.886420148,41.4019203762,11.6722432106,0.0,10.5075,1.16474321061
 07/17  16:00:00,344.443358092,27.4008098999,39.5170748833,0.0,62.886420148,41.4019203762,11.6722812513,0.0,10.5075,1.16478125125
 07/17  17:00:00,346.400073308,27.4008098999,41.3082388624,0.0,62.886420148,41.4019203762,11.6723372768,0.0,10.5075,1.16483727683
 07/17  18:00:00,340.369821747,27.4008098999,40.2086968976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,329.644160235,27.4008098999,36.2382450173,0.0,41.9242800987,36.8599292233,10.5046114597,0.0,9.34,1.16461145966
 07/17  20:00:00,302.881200416,27.4008098999,26.635705131,0.0,34.9369000822,32.3179380704,9.33709356913,0.0,8.1725,1.16459356913
 07/17  21:00:00,226.515800507,27.4008098999,29.3642193368,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,137.741384648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931466273,0.0,2.335,1.16431466273
 07/17  23:00:00,165.202600827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,147.614182122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,137.262851265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,135.119906479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927167698,0.0,2.335,1.16427167698
 07/18  03:00:00,134.869163001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,162.944087608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,163.196010323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924049377,0.0,2.335,1.16424049377
 07/18  06:00:00,212.598394045,27.4008098999,11.3643006796,0.0,13.9747600329,18.6919646116,4.9797558359,0.289755835903,4.67,0.02
 07/18  07:00:00,224.738350057,27.4008098999,7.9659991334,0.0,13.9747600329,18.6919646116,6.0429926405,1.3529926405,4.67,0.02
 07/18  08:00:00,290.619677067,27.4008098999,12.1238680819,0.0,34.9369000822,32.3179380704,9.33702194472,0.0,8.1725,1.16452194472
 07/18  09:00:00,324.945155022,27.4008098999,16.0943374573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,324.569298426,27.4008098999,17.6199782107,0.0,62.886420148,41.4019203762,11.6723487454,0.0,10.5075,1.16484874535
 07/18  11:00:00,339.064847485,27.4008098999,21.0101997544,0.0,62.886420148,41.4019203762,11.6726109307,0.0,10.5075,1.16511093073
 07/18  12:00:00,332.187848317,27.4008098999,19.4406531049,0.0,62.886420148,41.4019203762,11.6726787557,0.0,10.5075,1.16517875574
 07/18  13:00:00,329.608510605,27.4008098999,17.8755281661,0.0,62.886420148,41.4019203762,11.6724578024,0.0,10.5075,1.16495780241
 07/18  14:00:00,324.756116562,27.4008098999,18.9449928529,0.0,62.886420148,41.4019203762,11.6724999138,0.0,10.5075,1.16499991382
 07/18  15:00:00,321.160035951,27.4008098999,21.7261275935,0.0,62.886420148,41.4019203762,11.6722920308,0.0,10.5075,1.16479203083
 07/18  16:00:00,324.103094624,27.4008098999,24.5099630121,0.0,62.886420148,41.4019203762,11.6723290121,0.0,10.5075,1.16482901212
 07/18  17:00:00,321.870868159,27.4008098999,23.1835734925,0.0,62.886420148,41.4019203762,11.6723838387,0.0,10.5075,1.16488383873
 07/18  18:00:00,311.42412765,27.4008098999,19.1434497402,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,291.854156816,27.4008098999,16.9059413752,0.0,41.9242800987,36.8599292233,10.5046574424,0.0,9.34,1.16465744241
 07/18  20:00:00,273.351528334,27.4008098999,13.8627640828,0.0,34.9369000822,32.3179380704,9.33713858944,0.0,8.1725,1.16463858944
 07/18  21:00:00,198.383964031,27.4008098999,12.0890531097,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,132.535923195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935939685,0.0,2.335,1.16435939685
 07/18  23:00:00,160.358604247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,141.441651272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,131.248024236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992492237,0.0,2.335,1.1642492237
 07/19  02:00:00,130.421344741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,130.170141636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,138.319723024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,137.641348712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922077606,0.0,2.335,1.16422077606
 07/19  06:00:00,180.568844959,27.4008098999,5.70199312043,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,200.324560008,27.4008098999,4.08370724607,0.0,13.9747600329,18.6919646116,5.95787684214,1.26787684214,4.67,0.02
 07/19  08:00:00,275.854381872,27.4008098999,6.93370276825,0.0,34.9369000822,32.3179380704,9.33706490519,0.0,8.1725,1.16456490519
 07/19  09:00:00,309.790036874,27.4008098999,10.6520339871,0.0,62.886420148,41.4019203762,11.6720971837,0.0,10.5075,1.16459718374
 07/19  10:00:00,308.364533283,27.4008098999,11.7757233099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,328.507727319,27.4008098999,14.5705127446,0.0,62.886420148,41.4019203762,11.6724298189,0.0,10.5075,1.16492981893
 07/19  12:00:00,326.399604926,27.4008098999,16.9310810953,0.0,62.886420148,41.4019203762,11.6724819518,0.0,10.5075,1.16498195181
 07/19  13:00:00,335.200797823,27.4008098999,20.8196541345,0.0,62.886420148,41.4019203762,11.6724962986,0.0,10.5075,1.16499629863
 07/19  14:00:00,333.577986405,27.4008098999,25.705841219,0.0,62.886420148,41.4019203762,11.6723368437,0.0,10.5075,1.16483684375
 07/19  15:00:00,333.754229623,27.4008098999,31.7153003223,0.0,62.886420148,41.4019203762,11.6723290548,0.0,10.5075,1.1648290548
 07/19  16:00:00,336.885638103,27.4008098999,34.6540715447,0.0,62.886420148,41.4019203762,11.6723649113,0.0,10.5075,1.16486491125
 07/19  17:00:00,337.277276259,27.4008098999,35.1977782071,0.0,62.886420148,41.4019203762,11.6724185963,0.0,10.5075,1.16491859628
 07/19  18:00:00,328.750479488,27.4008098999,31.9531720473,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,315.6441022,27.4008098999,26.9659282146,0.0,41.9242800987,36.8599292233,10.5046916242,0.0,9.34,1.16469162421
 07/19  20:00:00,290.96347106,27.4008098999,19.1100754824,0.0,34.9369000822,32.3179380704,9.33717185631,0.0,8.1725,1.16467185631
 07/19  21:00:00,215.297770093,27.4008098999,20.7633757526,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,134.502176645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939238113,0.0,2.335,1.16439238113
 07/19  23:00:00,160.895180479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,141.896401563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,132.203361545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921517501,0.0,2.335,1.16421517501
 07/20  02:00:00,130.787378117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,129.68646569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,137.149461119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,136.409385465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925318563,0.0,2.335,1.16425318563
 07/20  06:00:00,179.652774482,27.4008098999,5.19814582141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,204.663652969,27.4008098999,5.16116008469,0.0,13.9747600329,18.6919646116,5.71696400969,1.02696400969,4.67,0.02
 07/20  08:00:00,287.606718659,27.4008098999,10.8411851047,0.0,34.9369000822,32.3179380704,9.33697568244,0.0,8.1725,1.16447568244
 07/20  09:00:00,327.256248717,27.4008098999,16.4378525055,0.0,62.886420148,41.4019203762,11.6721277184,0.0,10.5075,1.16462771836
 07/20  10:00:00,332.480033156,27.4008098999,21.6529203238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,354.362775704,27.4008098999,32.0383048584,0.0,62.886420148,41.4019203762,11.6724587224,0.0,10.5075,1.16495872242
 07/20  12:00:00,363.576035617,27.4008098999,41.6678996368,0.0,62.886420148,41.4019203762,11.672509715,0.0,10.5075,1.16500971501
 07/20  13:00:00,371.047616884,27.4008098999,46.7568199418,0.0,62.886420148,41.4019203762,11.6725230128,0.0,10.5075,1.16502301281
 07/20  14:00:00,367.74287756,27.4008098999,50.2010012031,0.0,62.886420148,41.4019203762,11.672362794,0.0,10.5075,1.16486279404
 07/20  15:00:00,363.363009855,27.4008098999,53.4563233082,0.0,62.886420148,41.4019203762,11.6723540445,0.0,10.5075,1.16485404453
 07/20  16:00:00,363.339034423,27.4008098999,54.5386151226,0.0,62.886420148,41.4019203762,11.6723888323,0.0,10.5075,1.16488883235
 07/20  17:00:00,365.08338702,27.4008098999,56.2236793163,0.0,62.886420148,41.4019203762,11.6724414412,0.0,10.5075,1.16494144116
 07/20  18:00:00,358.743797218,27.4008098999,54.674708783,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,348.863895429,27.4008098999,51.4579143478,0.0,41.9242800987,36.8599292233,10.5047138953,0.0,9.34,1.16471389532
 07/20  20:00:00,319.619083036,27.4008098999,39.6717567881,0.0,34.9369000822,32.3179380704,9.33719325886,0.0,8.1725,1.16469325886
 07/20  21:00:00,247.053803088,27.4008098999,45.7319726545,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,142.499744168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939120096,0.0,2.335,1.16439120096
 07/20  23:00:00,168.749983579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,151.673278114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,141.387702807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923616892,0.0,2.335,1.16423616892
 07/21  02:00:00,138.626672479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,137.571521177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,167.180874691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,167.098160974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992102131,0.0,2.335,1.1642102131
 07/21  06:00:00,222.62430512,27.4008098999,17.8940313265,0.0,13.9747600329,18.6919646116,5.03613230585,0.346132305854,4.67,0.02
 07/21  07:00:00,231.769526405,27.4008098999,11.106523229,0.0,13.9747600329,18.6919646116,5.46438538289,0.774385382891,4.67,0.02
 07/21  08:00:00,295.205910205,27.4008098999,14.29646449,0.0,34.9369000822,32.3179380704,9.3369955567,0.0,8.1725,1.1644955567
 07/21  09:00:00,328.209270482,27.4008098999,18.1326958695,0.0,62.886420148,41.4019203762,11.672146559,0.0,10.5075,1.16464655896
 07/21  10:00:00,326.863270202,27.4008098999,20.1316596457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,349.269688327,27.4008098999,29.0290106274,0.0,62.886420148,41.4019203762,11.6724760732,0.0,10.5075,1.16497607325
 07/21  12:00:00,350.617251116,27.4008098999,34.3434717418,0.0,62.886420148,41.4019203762,11.6725259905,0.0,10.5075,1.16502599052
 07/21  13:00:00,354.143055422,27.4008098999,36.0690720134,0.0,62.886420148,41.4019203762,11.6725382855,0.0,10.5075,1.16503828552
 07/21  14:00:00,349.961418056,27.4008098999,39.1005121176,0.0,62.886420148,41.4019203762,11.6723773232,0.0,10.5075,1.16487732325
 07/21  15:00:00,342.392615642,27.4008098999,40.0675914305,0.0,62.886420148,41.4019203762,11.6723676604,0.0,10.5075,1.16486766037
 07/21  16:00:00,340.997298721,27.4008098999,39.5395925325,0.0,62.886420148,41.4019203762,11.6724014506,0.0,10.5075,1.16490145059
 07/21  17:00:00,336.643213646,27.4008098999,36.4638300668,0.0,62.886420148,41.4019203762,11.672453048,0.0,10.5075,1.16495304802
 07/21  18:00:00,322.183232689,27.4008098999,29.2252280269,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,295.137197862,27.4008098999,21.8766178366,0.0,41.9242800987,36.8599292233,10.5047249307,0.0,9.34,1.16472493066
 07/21  20:00:00,271.146959548,27.4008098999,15.5995731881,0.0,34.9369000822,32.3179380704,9.3372034707,0.0,8.1725,1.1647034707
 07/21  21:00:00,201.824389304,27.4008098999,16.2158487813,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,132.441917934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939354621,0.0,2.335,1.16439354621
 07/21  23:00:00,160.908454005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,140.164726031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,124.816820891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552513043,0.0,1.75125,1.16427513043
 07/22  02:00:00,123.735444779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,122.438847594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,128.568196772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550608482,0.0,1.75125,1.16425608482
 07/22  05:00:00,127.295580741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,155.517583734,27.4008098999,1.94168236416,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,175.459504382,27.4008098999,1.50660883442,0.0,6.98738001645,14.1499734587,16.561382779,11.8943874818,3.5025,1.16449529716
 07/22  08:00:00,239.984596152,27.4008098999,3.57623636534,0.0,20.9621400493,23.2339557645,6.43007355554,0.572573555538,5.8375,0.02
 07/22  09:00:00,269.754135175,27.4008098999,7.25649644379,0.0,41.9242800987,36.8599292233,10.5045381774,0.0,9.34,1.16453817744
 07/22  10:00:00,298.273589809,27.4008098999,10.1113232215,0.0,62.886420148,41.4019203762,11.6722901237,0.0,10.5075,1.16479012375
 07/22  11:00:00,323.814034856,27.4008098999,12.4232939931,0.0,62.886420148,41.4019203762,11.6723807339,0.0,10.5075,1.16488073387
 07/22  12:00:00,316.920508788,27.4008098999,13.659667662,0.0,62.886420148,41.4019203762,11.6724384806,0.0,10.5075,1.16493848056
 07/22  13:00:00,319.667867725,27.4008098999,14.5397497109,0.0,62.886420148,41.4019203762,11.6724554462,0.0,10.5075,1.16495544621
 07/22  14:00:00,310.264065602,27.4008098999,15.1618805034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,308.960128254,27.4008098999,18.2207874966,0.0,62.886420148,41.4019203762,11.6723647358,0.0,10.5075,1.16486473579
 07/22  16:00:00,310.888456357,27.4008098999,20.2836966427,0.0,62.886420148,41.4019203762,11.6724010242,0.0,10.5075,1.16490102421
 07/22  17:00:00,308.439905742,27.4008098999,19.6113299739,0.0,62.886420148,41.4019203762,11.6724194025,0.0,10.5075,1.16491940254
 07/22  18:00:00,283.468576841,27.4008098999,14.0025434831,0.0,34.9369000822,32.3179380704,9.33739485162,0.0,8.1725,1.16489485162
 07/22  19:00:00,240.822579783,27.4008098999,10.1941059766,0.0,20.9621400493,23.2339557645,6.64036741379,0.782867413787,5.8375,0.02
 07/22  20:00:00,229.315886524,27.4008098999,8.03553327304,0.0,20.9621400493,23.2339557645,7.70932726763,0.707274230123,5.8375,1.16455303751
 07/22  21:00:00,175.31984935,27.4008098999,6.11718426809,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,122.671726548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569666732,0.0,1.75125,1.16444666732
 07/22  23:00:00,152.294814947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,128.368817088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554023815,0.0,1.75125,1.16429023815
 07/23  01:00:00,114.917227128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,112.478804398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,110.329427781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155138516,0.0,1.75125,1.1642638516
 07/23  04:00:00,116.574585497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,115.464780827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,142.348456354,27.4008098999,0.339847849363,0.0,6.98738001645,14.1499734587,36.4751362155,31.8083613659,3.5025,1.16427484956
 07/23  07:00:00,160.407752811,27.4008098999,0.322090417066,0.0,6.98738001645,14.1499734587,64.1465647099,60.6240647099,3.5025,0.02
 07/23  08:00:00,196.902464843,27.4008098999,0.644980714552,0.0,6.98738001645,14.1499734587,47.6138875597,44.0913875597,3.5025,0.02
 07/23  09:00:00,181.286897289,27.4008098999,1.02128799306,0.0,6.98738001645,14.1499734587,26.0002649149,21.3333602291,3.5025,1.16440468581
 07/23  10:00:00,218.964409198,27.4008098999,3.26540733523,0.0,27.9495200658,27.7759469175,7.49216738744,0.467167387437,7.005,0.02
 07/23  11:00:00,243.636963449,27.4008098999,4.29727170063,0.0,27.9495200658,27.7759469175,8.16964443456,0.0,7.005,1.16464443456
 07/23  12:00:00,262.773852409,27.4008098999,7.46408734222,0.0,41.9242800987,36.8599292233,10.5047156114,0.0,9.34,1.16471561137
 07/23  13:00:00,263.887096105,27.4008098999,8.47878118986,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,258.439036456,27.4008098999,9.43335150517,0.0,41.9242800987,36.8599292233,10.5047122672,0.0,9.34,1.16471226725
 07/23  15:00:00,254.552645613,27.4008098999,10.2580770812,0.0,41.9242800987,36.8599292233,10.5047365392,0.0,9.34,1.16473653918
 07/23  16:00:00,253.645502458,27.4008098999,10.8031178844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,224.230758534,27.4008098999,10.1712742947,0.0,27.9495200658,27.7759469175,8.16960543586,0.0,7.005,1.16460543586
 07/23  18:00:00,226.432771341,27.4008098999,8.28049889794,0.0,13.9747600329,18.6919646116,5.83453151893,0.0,4.67,1.16453151893
 07/23  19:00:00,211.562380437,27.4008098999,7.14939074441,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,205.615071387,27.4008098999,5.68788066642,0.0,13.9747600329,18.6919646116,5.83443116094,0.0,4.67,1.16443116094
 07/23  21:00:00,185.121959399,27.4008098999,5.54693951396,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,117.930523306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,146.509445836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547156551,0.0,1.75125,1.16422156551
 07/23  24:00:00,122.576041311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,113.710404756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,112.050171224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925480187,0.0,2.335,1.16425480187
 07/24  03:00:00,110.16149982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,116.231922672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,114.500531679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,152.574029383,27.4008098999,0.270556992296,0.0,13.9747600329,18.6919646116,64.2111940972,58.3769395069,4.67,1.16425459026
 07/24  07:00:00,173.888179652,27.4008098999,0.49688508524,0.0,13.9747600329,18.6919646116,74.3482039058,69.6582039058,4.67,0.02
 07/24  08:00:00,257.730345974,27.4008098999,2.1728456264,0.0,34.9369000822,32.3179380704,41.9571802773,32.6201947114,8.1725,1.16448556591
 07/24  09:00:00,297.069309787,27.4008098999,5.68742060892,0.0,62.886420148,41.4019203762,11.6399202328,1.1124202328,10.5075,0.02
 07/24  10:00:00,299.689773688,27.4008098999,8.69921147027,0.0,62.886420148,41.4019203762,11.6721856079,0.0,10.5075,1.16468560792
 07/24  11:00:00,319.454569935,27.4008098999,10.212993006,0.0,62.886420148,41.4019203762,11.6724410507,0.0,10.5075,1.16494105072
 07/24  12:00:00,306.90058656,27.4008098999,10.6608616685,0.0,62.886420148,41.4019203762,11.6725028876,0.0,10.5075,1.16500288765
 07/24  13:00:00,307.211293353,27.4008098999,11.966086628,0.0,62.886420148,41.4019203762,11.6725094732,0.0,10.5075,1.16500947321
 07/24  14:00:00,302.248391682,27.4008098999,13.6727069318,0.0,62.886420148,41.4019203762,11.6723136222,0.0,10.5075,1.16481362218
 07/24  15:00:00,302.627841181,27.4008098999,17.0869762987,0.0,62.886420148,41.4019203762,11.672286639,0.0,10.5075,1.164786639
 07/24  16:00:00,303.963982383,27.4008098999,17.954243104,0.0,62.886420148,41.4019203762,11.6723209222,0.0,10.5075,1.16482092215
 07/24  17:00:00,306.26272255,27.4008098999,18.7898595142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,299.113169006,27.4008098999,15.9671827559,0.0,41.9242800987,36.8599292233,10.5047924581,0.0,9.34,1.16479245807
 07/24  19:00:00,288.025704912,27.4008098999,13.6218169735,0.0,41.9242800987,36.8599292233,10.5046041592,0.0,9.34,1.16460415918
 07/24  20:00:00,265.970040032,27.4008098999,10.4055871296,0.0,34.9369000822,32.3179380704,10.1426372666,0.805559661275,8.1725,1.16457760536
 07/24  21:00:00,194.563511179,27.4008098999,7.9425458902,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,129.449790191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,159.003190839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924680371,0.0,2.335,1.16424680371
 07/24  24:00:00,137.942741289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,125.584375364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,123.870007737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923562187,0.0,2.335,1.16423562187
 07/25  03:00:00,121.966989323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,146.455985776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,145.389510714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,187.628428481,27.4008098999,1.81805838267,0.0,13.9747600329,18.6919646116,7.7273752076,1.8931303961,4.67,1.1642448115
 07/25  07:00:00,199.434798672,27.4008098999,1.44910646539,0.0,13.9747600329,18.6919646116,22.9039338352,18.2139338352,4.67,0.02
 07/25  08:00:00,268.55724859,27.4008098999,4.47466581449,0.0,34.9369000822,32.3179380704,10.4435900386,1.10662462836,8.1725,1.16446541026
 07/25  09:00:00,307.415898866,27.4008098999,9.29732459533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,307.568450053,27.4008098999,11.5938975302,0.0,62.886420148,41.4019203762,11.6723377918,0.0,10.5075,1.16483779176
 07/25  11:00:00,328.292799483,27.4008098999,13.7019659258,0.0,62.886420148,41.4019203762,11.6724190064,0.0,10.5075,1.16491900635
 07/25  12:00:00,325.282442388,27.4008098999,17.2828155324,0.0,62.886420148,41.4019203762,11.672479954,0.0,10.5075,1.16497995403
 07/25  13:00:00,333.013338897,27.4008098999,21.2281315291,0.0,62.886420148,41.4019203762,11.6724857307,0.0,10.5075,1.16498573071
 07/25  14:00:00,327.929162439,27.4008098999,25.2260699552,0.0,62.886420148,41.4019203762,11.6724887503,0.0,10.5075,1.16498875034
 07/25  15:00:00,329.781011875,27.4008098999,30.6108155767,0.0,62.886420148,41.4019203762,11.6722614,0.0,10.5075,1.16476140004
 07/25  16:00:00,332.257955865,27.4008098999,32.8200442658,0.0,62.886420148,41.4019203762,11.6722949124,0.0,10.5075,1.16479491243
 07/25  17:00:00,330.829532243,27.4008098999,32.1651344615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,321.05690202,27.4008098999,28.1095412009,0.0,41.9242800987,36.8599292233,10.5047657232,0.0,9.34,1.16476572322
 07/25  19:00:00,296.5717699,27.4008098999,22.2306288608,0.0,41.9242800987,36.8599292233,10.504729479,0.0,9.34,1.16472947898
 07/25  20:00:00,271.394939435,27.4008098999,15.0636853766,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,200.800397802,27.4008098999,15.1603734571,0.0,13.9747600329,18.6919646116,5.83453836042,0.0,4.67,1.16453836042
 07/25  22:00:00,132.605702476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,160.963387795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992940833,0.0,2.335,1.1642940833
 07/25  24:00:00,141.485691741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,127.51722238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,125.591605978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920703911,0.0,2.335,1.16420703911
 07/26  03:00:00,123.173807817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,129.468015647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,128.37325225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,169.154347136,27.4008098999,2.34778792891,0.0,13.9747600329,18.6919646116,6.05582657358,0.22159456235,4.67,1.16423201123
 07/26  07:00:00,189.450717171,27.4008098999,1.89438070927,0.0,13.9747600329,18.6919646116,15.0607799223,10.3707799223,4.67,0.02
 07/26  08:00:00,272.070837145,27.4008098999,5.87267477473,0.0,34.9369000822,32.3179380704,9.33705597813,0.0,8.1725,1.16455597813
 07/26  09:00:00,311.489374719,27.4008098999,10.7104771555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,312.876106152,27.4008098999,13.4568641311,0.0,62.886420148,41.4019203762,11.672307279,0.0,10.5075,1.16480727895
 07/26  11:00:00,338.381817348,27.4008098999,19.6714054935,0.0,62.886420148,41.4019203762,11.6726074914,0.0,10.5075,1.16510749142
 07/26  12:00:00,342.271105579,27.4008098999,27.7988142136,0.0,62.886420148,41.4019203762,11.6726820103,0.0,10.5075,1.16518201028
 07/26  13:00:00,353.80956053,27.4008098999,34.5227945579,0.0,62.886420148,41.4019203762,11.6724525477,0.0,10.5075,1.1649525477
 07/26  14:00:00,352.791399363,27.4008098999,40.1326716548,0.0,62.886420148,41.4019203762,11.6724547933,0.0,10.5075,1.16495479326
 07/26  15:00:00,350.268495553,27.4008098999,44.3179247282,0.0,62.886420148,41.4019203762,11.6724117061,0.0,10.5075,1.16491170613
 07/26  16:00:00,351.665856129,27.4008098999,45.7385331711,0.0,62.886420148,41.4019203762,11.6722595727,0.0,10.5075,1.16475957267
 07/26  17:00:00,350.647083405,27.4008098999,45.1023272567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,341.837973793,27.4008098999,41.728141277,0.0,41.9242800987,36.8599292233,10.5047296761,0.0,9.34,1.16472967613
 07/26  19:00:00,327.755864488,27.4008098999,35.4836270161,0.0,41.9242800987,36.8599292233,10.5046928277,0.0,9.34,1.16469282774
 07/26  20:00:00,302.654759185,27.4008098999,28.1310816255,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,227.03438953,27.4008098999,29.1483734365,0.0,13.9747600329,18.6919646116,5.83450114141,0.0,4.67,1.16450114141
 07/26  22:00:00,137.351534308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,165.48561433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925657806,0.0,2.335,1.16425657806
 07/26  24:00:00,146.967803066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,135.665849643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,134.818390235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923609453,0.0,2.335,1.16423609453
 07/27  03:00:00,133.901906821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,141.308795687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,140.172577809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,186.962355649,27.4008098999,9.3896754852,0.0,13.9747600329,18.6919646116,5.83419426105,0.0,4.67,1.16419426105
 07/27  07:00:00,208.171898537,27.4008098999,7.26456989689,0.0,13.9747600329,18.6919646116,6.01399675107,1.32399675107,4.67,0.02
 07/27  08:00:00,289.512302881,27.4008098999,12.0316900694,0.0,34.9369000822,32.3179380704,9.33701740428,0.0,8.1725,1.16451740428
 07/27  09:00:00,329.875631625,27.4008098999,18.1894233861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,336.013107748,27.4008098999,24.9330013629,0.0,62.886420148,41.4019203762,11.6722679747,0.0,10.5075,1.16476797465
 07/27  11:00:00,360.278124364,27.4008098999,36.0692515706,0.0,62.886420148,41.4019203762,11.6725673828,0.0,10.5075,1.16506738275
 07/27  12:00:00,364.573864163,27.4008098999,43.8352815901,0.0,62.886420148,41.4019203762,11.6726412184,0.0,10.5075,1.16514121844
 07/27  13:00:00,375.367981733,27.4008098999,50.2616980275,0.0,62.886420148,41.4019203762,11.6726424929,0.0,10.5075,1.16514249294
 07/27  14:00:00,375.647358216,27.4008098999,57.5801987762,0.0,62.886420148,41.4019203762,11.6724125714,0.0,10.5075,1.16491257139
 07/27  15:00:00,373.541542545,27.4008098999,62.9899421629,0.0,62.886420148,41.4019203762,11.6723688649,0.0,10.5075,1.16486886487
 07/27  16:00:00,373.130747969,27.4008098999,62.7994903617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,372.41586534,27.4008098999,61.942788593,0.0,62.886420148,41.4019203762,11.6724197357,0.0,10.5075,1.16491973572
 07/27  18:00:00,360.740175641,27.4008098999,56.5798234659,0.0,41.9242800987,36.8599292233,10.5048612559,0.0,9.34,1.16486125587
 07/27  19:00:00,348.941117099,27.4008098999,51.0709055678,0.0,41.9242800987,36.8599292233,10.5046477962,0.0,9.34,1.1646477962
 07/27  20:00:00,319.588434141,27.4008098999,39.8111200039,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,240.030029184,27.4008098999,40.3980498118,0.0,13.9747600329,18.6919646116,5.83445552648,0.0,4.67,1.16445552648
 07/27  22:00:00,140.690310489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,165.882171851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928634426,0.0,2.335,1.16428634426
 07/27  24:00:00,148.408022682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,138.661708566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,134.844045087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,133.710464031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992406912,0.0,2.335,1.1642406912
 07/28  04:00:00,162.361734951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,162.220222959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,213.530038739,27.4008098999,12.9083937439,0.0,13.9747600329,18.6919646116,5.83421183536,0.0,4.67,1.16421183536
 07/28  07:00:00,224.189408135,27.4008098999,8.65122625558,0.0,13.9747600329,18.6919646116,6.04025691917,1.35025691917,4.67,0.02
 07/28  08:00:00,286.664379006,27.4008098999,11.3553124833,0.0,34.9369000822,32.3179380704,9.3369703769,0.0,8.1725,1.1644703769
 07/28  09:00:00,318.16319258,27.4008098999,14.3520349555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,317.492016529,27.4008098999,15.5370610114,0.0,62.886420148,41.4019203762,11.6722203063,0.0,10.5075,1.16472030627
 07/28  11:00:00,334.879990287,27.4008098999,18.7570306092,0.0,62.886420148,41.4019203762,11.6725190124,0.0,10.5075,1.16501901236
 07/28  12:00:00,334.891576461,27.4008098999,22.6471031326,0.0,62.886420148,41.4019203762,11.67259224,0.0,10.5075,1.16509223997
 07/28  13:00:00,337.173704832,27.4008098999,23.5304994074,0.0,62.886420148,41.4019203762,11.6725928907,0.0,10.5075,1.16509289072
 07/28  14:00:00,332.831329172,27.4008098999,25.6835997981,0.0,62.886420148,41.4019203762,11.6723625066,0.0,10.5075,1.1648625066
 07/28  15:00:00,327.426521916,27.4008098999,27.3266235267,0.0,62.886420148,41.4019203762,11.6723181822,0.0,10.5075,1.16481818219
 07/28  16:00:00,325.988451066,27.4008098999,26.2295116896,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,323.996963538,27.4008098999,24.5915413994,0.0,62.886420148,41.4019203762,11.6723684789,0.0,10.5075,1.16486847893
 07/28  18:00:00,314.275776629,27.4008098999,20.5678894525,0.0,41.9242800987,36.8599292233,10.5048094304,0.0,9.34,1.16480943039
 07/28  19:00:00,296.189720937,27.4008098999,18.800048632,0.0,41.9242800987,36.8599292233,10.5045954668,0.0,9.34,1.16459546678
 07/28  20:00:00,277.223669218,27.4008098999,15.2595014838,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,207.016685829,27.4008098999,17.9853451065,0.0,13.9747600329,18.6919646116,5.83452265147,0.0,4.67,1.16452265147
 07/28  22:00:00,135.541878468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,161.769927516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930865271,0.0,2.335,1.16430865271
 07/28  24:00:00,142.009782016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,129.089735405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,127.272394215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155213685,0.0,1.75125,1.1642713685
 07/29  03:00:00,125.620259694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,132.016620882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,130.706009431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,156.925356032,27.4008098999,1.58666567779,0.0,6.98738001645,14.1499734587,4.80611131778,0.139311083563,3.5025,1.16430023421
 07/29  07:00:00,176.04899064,27.4008098999,1.28548981561,0.0,6.98738001645,14.1499734587,23.1235682935,19.6010682935,3.5025,0.02
 07/29  08:00:00,240.767824146,27.4008098999,3.03269193748,0.0,20.9621400493,23.2339557645,11.6226782921,4.62072108476,5.8375,1.16445720735
 07/29  09:00:00,270.828889061,27.4008098999,7.26088903738,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,300.155618541,27.4008098999,10.3417507648,0.0,62.886420148,41.4019203762,11.6722225758,0.0,10.5075,1.16472257583
 07/29  11:00:00,323.849853158,27.4008098999,12.4799536917,0.0,62.886420148,41.4019203762,11.6724122774,0.0,10.5075,1.16491227738
 07/29  12:00:00,318.696549518,27.4008098999,13.9243103398,0.0,62.886420148,41.4019203762,11.6724350238,0.0,10.5075,1.16493502376
 07/29  13:00:00,325.242552255,27.4008098999,15.9810570278,0.0,62.886420148,41.4019203762,11.6724406563,0.0,10.5075,1.16494065632
 07/29  14:00:00,321.211302316,27.4008098999,20.3268088912,0.0,62.886420148,41.4019203762,11.6724262812,0.0,10.5075,1.16492628116
 07/29  15:00:00,319.439562926,27.4008098999,23.3398627238,0.0,62.886420148,41.4019203762,11.6722731717,0.0,10.5075,1.16477317166
 07/29  16:00:00,321.41386964,27.4008098999,25.4211206631,0.0,62.886420148,41.4019203762,11.6722983657,0.0,10.5075,1.16479836574
 07/29  17:00:00,321.715525436,27.4008098999,25.4987106871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,295.461944381,27.4008098999,18.4755263508,0.0,34.9369000822,32.3179380704,9.33727391149,0.0,8.1725,1.16477391149
 07/29  19:00:00,253.656110935,27.4008098999,12.9054546593,0.0,20.9621400493,23.2339557645,7.00222613194,0.0,5.8375,1.16472613194
 07/29  20:00:00,242.641664618,27.4008098999,10.4310516888,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,184.692930993,27.4008098999,8.58332648471,0.0,6.98738001645,14.1499734587,4.6669949216,0.0,3.5025,1.1644949216
 07/29  22:00:00,128.307972573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,155.607865557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563447343,0.0,1.75125,1.16438447343
 07/29  24:00:00,134.158552133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,121.992442078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,120.358722757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551628557,0.0,1.75125,1.16426628557
 07/30  03:00:00,119.369060546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,125.549024467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,123.960000343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549622032,0.0,1.75125,1.16424622032
 07/30  06:00:00,150.737356111,27.4008098999,0.577861698937,0.0,6.98738001645,14.1499734587,18.4760868121,14.9535868121,3.5025,0.02
 07/30  07:00:00,170.767501712,27.4008098999,0.62821209984,0.0,6.98738001645,14.1499734587,43.3210994855,39.7985994855,3.5025,0.02
 07/30  08:00:00,207.557590093,27.4008098999,1.11891891815,0.0,6.98738001645,14.1499734587,26.8054655523,22.1386310436,3.5025,1.16433450865
 07/30  09:00:00,191.734699022,27.4008098999,1.49583356132,0.0,6.98738001645,14.1499734587,10.4064353111,6.88393531108,3.5025,0.02
 07/30  10:00:00,229.235814136,27.4008098999,4.97259211159,0.0,27.9495200658,27.7759469175,8.16959867726,0.0,7.005,1.16459867726
 07/30  11:00:00,256.33635263,27.4008098999,7.04889663554,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,284.450610988,27.4008098999,11.8288502545,0.0,41.9242800987,36.8599292233,10.5047215958,0.0,9.34,1.16472159585
 07/30  13:00:00,290.57642889,27.4008098999,13.929059345,0.0,41.9242800987,36.8599292233,10.5046714404,0.0,9.34,1.16467144038
 07/30  14:00:00,284.09721043,27.4008098999,15.2652767292,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,280.025607466,27.4008098999,17.0353489429,0.0,41.9242800987,36.8599292233,10.5046622003,0.0,9.34,1.16466220029
 07/30  16:00:00,279.549904204,27.4008098999,18.20309921,0.0,41.9242800987,36.8599292233,10.5047188783,0.0,9.34,1.16471887831
 07/30  17:00:00,248.660686436,27.4008098999,16.6578771833,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,249.741552608,27.4008098999,13.2448634009,0.0,13.9747600329,18.6919646116,5.83453921696,0.0,4.67,1.16453921696
 07/30  19:00:00,238.387827921,27.4008098999,11.9875830821,0.0,13.9747600329,18.6919646116,5.83455004231,0.0,4.67,1.16455004231
 07/30  20:00:00,228.936723011,27.4008098999,9.72111214851,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,200.508253277,27.4008098999,9.27955899313,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,127.822442777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559160733,0.0,1.75125,1.16434160733
 07/30  23:00:00,156.32817765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,135.827070549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,126.07520128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923494038,0.0,2.335,1.16423494038
 07/31  02:00:00,124.577357372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,123.338384084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,129.468790484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921328145,0.0,2.335,1.16421328145
 07/31  05:00:00,128.673456569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,168.368262878,27.4008098999,1.39024492531,0.0,13.9747600329,18.6919646116,7.09690907271,2.40690907271,4.67,0.02
 07/31  07:00:00,188.425982568,27.4008098999,1.34407820408,0.0,13.9747600329,18.6919646116,30.0730871617,24.2386918344,4.67,1.16439532735
 07/31  08:00:00,269.351531448,27.4008098999,4.37203729193,0.0,34.9369000822,32.3179380704,11.3480628854,3.15556288538,8.1725,0.02
 07/31  09:00:00,310.879032276,27.4008098999,10.4227128011,0.0,62.886420148,41.4019203762,11.6721171013,0.0,10.5075,1.16461710134
 07/31  10:00:00,316.560685245,27.4008098999,14.387711001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,339.11815257,27.4008098999,19.3147174083,0.0,62.886420148,41.4019203762,11.6725820212,0.0,10.5075,1.16508202119
 07/31  12:00:00,344.668168693,27.4008098999,28.3023780153,0.0,62.886420148,41.4019203762,11.6726239093,0.0,10.5075,1.16512390928
 07/31  13:00:00,352.170652129,27.4008098999,32.6963325003,0.0,62.886420148,41.4019203762,11.6726288188,0.0,10.5075,1.16512881883
 07/31  14:00:00,346.821291851,27.4008098999,36.0169163402,0.0,62.886420148,41.4019203762,11.6724623718,0.0,10.5075,1.16496237177
 07/31  15:00:00,346.182948919,27.4008098999,41.6880995072,0.0,62.886420148,41.4019203762,11.6722619414,0.0,10.5075,1.16476194135
 07/31  16:00:00,344.021561583,27.4008098999,40.766700683,0.0,62.886420148,41.4019203762,11.6722857626,0.0,10.5075,1.16478576261
 07/31  17:00:00,325.286840946,27.4008098999,28.7655722809,0.0,62.886420148,41.4019203762,11.6723272712,0.0,10.5075,1.1648272712
 07/31  18:00:00,312.451897081,27.4008098999,22.0808986931,0.0,41.9242800987,36.8599292233,10.504737269,0.0,9.34,1.16473726904
 07/31  19:00:00,307.853941273,27.4008098999,22.2132421766,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,282.070569704,27.4008098999,14.9400106553,0.0,34.9369000822,32.3179380704,10.0685929677,0.73148469259,8.1725,1.16460827516
 07/31  21:00:00,211.115481437,27.4008098999,17.0764243543,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,135.293689085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938540754,0.0,2.335,1.16438540754
 07/31  23:00:00,162.589370468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,143.178296638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,131.223317044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992299581,0.0,2.335,1.1642299581
 08/01  02:00:00,129.165776981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,127.636952438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,152.795452824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920506453,0.0,2.335,1.16420506453
 08/01  05:00:00,151.890555479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,192.645073259,27.4008098999,3.05105173663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,201.196092526,27.4008098999,1.84804363501,0.0,13.9747600329,18.6919646116,18.6589694217,13.9689694217,4.67,0.02
 08/01  08:00:00,264.827187983,27.4008098999,3.95914581771,0.0,34.9369000822,32.3179380704,16.578383021,7.24133571194,8.1725,1.16454730908
 08/01  09:00:00,299.554519756,27.4008098999,7.82075931503,0.0,62.886420148,41.4019203762,11.67219046,0.0,10.5075,1.16469046003
 08/01  10:00:00,298.035160043,27.4008098999,8.81169224466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,317.583256739,27.4008098999,9.92762324075,0.0,62.886420148,41.4019203762,11.6725089244,0.0,10.5075,1.16500892439
 08/01  12:00:00,310.092138774,27.4008098999,10.7387002938,0.0,62.886420148,41.4019203762,11.6725505356,0.0,10.5075,1.16505053561
 08/01  13:00:00,312.472485465,27.4008098999,11.2585761781,0.0,62.886420148,41.4019203762,11.6725549577,0.0,10.5075,1.16505495769
 08/01  14:00:00,308.265913646,27.4008098999,12.6530477022,0.0,62.886420148,41.4019203762,11.6723880198,0.0,10.5075,1.16488801984
 08/01  15:00:00,307.598394948,27.4008098999,14.6106397129,0.0,62.886420148,41.4019203762,11.6723712317,0.0,10.5075,1.16487123165
 08/01  16:00:00,309.019628206,27.4008098999,15.6809171447,0.0,62.886420148,41.4019203762,11.6723974284,0.0,10.5075,1.16489742844
 08/01  17:00:00,309.856612851,27.4008098999,16.365926959,0.0,62.886420148,41.4019203762,11.672441258,0.0,10.5075,1.16494125796
 08/01  18:00:00,301.712549577,27.4008098999,14.1187238273,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,280.838079164,27.4008098999,12.2856767633,0.0,41.9242800987,36.8599292233,10.50470841,0.0,9.34,1.16470841002
 08/01  20:00:00,262.711229774,27.4008098999,10.1882657716,0.0,34.9369000822,32.3179380704,9.3371805453,0.0,8.1725,1.1646805453
 08/01  21:00:00,190.473806127,27.4008098999,7.69436947616,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,129.440297958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939794208,0.0,2.335,1.16439794208
 08/01  23:00:00,157.641037326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,136.343137961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,125.156312383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921909187,0.0,2.335,1.16421909187
