Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  02:00:00,123.532603446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,122.388301222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,129.575718639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,128.646959565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925468923,0.0,2.335,1.16425468923
 08/02  06:00:00,167.989178372,27.4008098999,1.21294038851,0.0,13.9747600329,18.6919646116,7.00038268893,2.31038268893,4.67,0.02
 08/02  07:00:00,187.89842689,27.4008098999,1.17077619748,0.0,13.9747600329,18.6919646116,28.1666587882,23.4766587882,4.67,0.02
 08/02  08:00:00,265.785855475,27.4008098999,3.44679184011,0.0,34.9369000822,32.3179380704,14.2026412507,4.8656714814,8.1725,1.16446976931
 08/02  09:00:00,301.131629829,27.4008098999,7.10179016506,0.0,62.886420148,41.4019203762,11.6721126905,0.0,10.5075,1.16461269049
 08/02  10:00:00,299.407136426,27.4008098999,8.85403492842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,318.807106012,27.4008098999,9.96916703839,0.0,62.886420148,41.4019203762,11.6724310848,0.0,10.5075,1.16493108481
 08/02  12:00:00,310.208638064,27.4008098999,10.8139207393,0.0,62.886420148,41.4019203762,11.6724723438,0.0,10.5075,1.16497234384
 08/02  13:00:00,314.85172277,27.4008098999,12.2070769454,0.0,62.886420148,41.4019203762,11.6724763168,0.0,10.5075,1.16497631681
 08/02  14:00:00,310.528971529,27.4008098999,13.7409425141,0.0,62.886420148,41.4019203762,11.6723089175,0.0,10.5075,1.16480891746
 08/02  15:00:00,308.581792175,27.4008098999,15.5222835968,0.0,62.886420148,41.4019203762,11.6722917537,0.0,10.5075,1.16479175365
 08/02  16:00:00,311.257800693,27.4008098999,17.1427248009,0.0,62.886420148,41.4019203762,11.672317707,0.0,10.5075,1.16481770701
 08/02  17:00:00,309.930042157,27.4008098999,16.186447752,0.0,62.886420148,41.4019203762,11.6723612331,0.0,10.5075,1.16486123308
 08/02  18:00:00,303.281882631,27.4008098999,14.514662382,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,291.610566307,27.4008098999,12.8103518398,0.0,41.9242800987,36.8599292233,10.5046279156,0.0,9.34,1.1646279156
 08/02  20:00:00,275.791518701,27.4008098999,10.4315115347,0.0,34.9369000822,32.3179380704,9.33709973558,0.0,8.1725,1.16459973558
 08/02  21:00:00,198.673706822,27.4008098999,8.27381653046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,132.41335449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931680859,0.0,2.335,1.16431680859
 08/02  23:00:00,160.272021503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,141.024409855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,130.533108382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,130.660016099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927118784,0.0,2.335,1.16427118784
 08/03  03:00:00,129.699756967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,136.663709228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,135.569432255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923727966,0.0,2.335,1.16423727966
 08/03  06:00:00,179.974843655,27.4008098999,3.73849973574,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,198.796343557,27.4008098999,3.4177103543,0.0,13.9747600329,18.6919646116,5.70709107088,1.01709107088,4.67,0.02
 08/03  08:00:00,279.487489782,27.4008098999,7.86529347003,0.0,34.9369000822,32.3179380704,9.33700837811,0.0,8.1725,1.16450837811
 08/03  09:00:00,313.986365042,27.4008098999,11.5616040429,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,309.784880647,27.4008098999,11.7911168083,0.0,62.886420148,41.4019203762,11.6723208439,0.0,10.5075,1.16482084389
 08/03  11:00:00,328.046623122,27.4008098999,13.9510789732,0.0,62.886420148,41.4019203762,11.6725681209,0.0,10.5075,1.16506812094
 08/03  12:00:00,324.640166199,27.4008098999,15.2417421857,0.0,62.886420148,41.4019203762,11.672623347,0.0,10.5075,1.16512334696
 08/03  13:00:00,331.686046098,27.4008098999,17.3808620132,0.0,62.886420148,41.4019203762,11.6726239771,0.0,10.5075,1.16512397709
 08/03  14:00:00,328.974571842,27.4008098999,20.992845706,0.0,62.886420148,41.4019203762,11.6724240009,0.0,10.5075,1.16492400085
 08/03  15:00:00,330.752948878,27.4008098999,27.5191829575,0.0,62.886420148,41.4019203762,11.6723918127,0.0,10.5075,1.16489181268
 08/03  16:00:00,331.81286609,27.4008098999,29.1791817294,0.0,62.886420148,41.4019203762,11.672420163,0.0,10.5075,1.16492016303
 08/03  17:00:00,330.218160803,27.4008098999,28.4210407701,0.0,62.886420148,41.4019203762,11.6722764432,0.0,10.5075,1.16477644317
 08/03  18:00:00,320.908899999,27.4008098999,24.9979047092,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,307.200417781,27.4008098999,19.9197531251,0.0,41.9242800987,36.8599292233,10.5046945897,0.0,9.34,1.16469458973
 08/03  20:00:00,291.016887943,27.4008098999,15.9011384991,0.0,34.9369000822,32.3179380704,9.33716317785,0.0,8.1725,1.16466317785
 08/03  21:00:00,214.575679674,27.4008098999,19.0601152556,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,136.590630099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932113028,0.0,2.335,1.16432113028
 08/03  23:00:00,164.076934345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,145.295178241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,134.994247459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,133.540168078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925202832,0.0,2.335,1.16425202832
 08/04  03:00:00,133.247604423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,160.823242653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,160.005347483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921516682,0.0,2.335,1.16421516682
 08/04  06:00:00,209.013229825,27.4008098999,7.33898368695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,217.322285992,27.4008098999,5.25242346582,0.0,13.9747600329,18.6919646116,5.42830321438,0.738303214376,4.67,0.02
 08/04  08:00:00,284.333894889,27.4008098999,9.6951420408,0.0,34.9369000822,32.3179380704,9.33704212051,0.0,8.1725,1.16454212051
 08/04  09:00:00,320.950111588,27.4008098999,14.3092488746,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,320.938155995,27.4008098999,16.0984006492,0.0,62.886420148,41.4019203762,11.6722349022,0.0,10.5075,1.16473490216
 08/04  11:00:00,337.768088092,27.4008098999,20.0535891394,0.0,62.886420148,41.4019203762,11.6724821826,0.0,10.5075,1.16498218261
 08/04  12:00:00,342.221000298,27.4008098999,27.3140382062,0.0,62.886420148,41.4019203762,11.6725372234,0.0,10.5075,1.16503722344
 08/04  13:00:00,351.869294273,27.4008098999,33.3407342409,0.0,62.886420148,41.4019203762,11.6725375503,0.0,10.5075,1.16503755031
 08/04  14:00:00,348.12405433,27.4008098999,36.3901037925,0.0,62.886420148,41.4019203762,11.6723372419,0.0,10.5075,1.16483724192
 08/04  15:00:00,346.701346423,27.4008098999,41.3923361194,0.0,62.886420148,41.4019203762,11.6723047334,0.0,10.5075,1.16480473341
 08/04  16:00:00,350.227011872,27.4008098999,45.0093487975,0.0,62.886420148,41.4019203762,11.6723329211,0.0,10.5075,1.16483292108
 08/04  17:00:00,350.246263855,27.4008098999,44.8354344521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,334.322307005,27.4008098999,36.8323010176,0.0,41.9242800987,36.8599292233,10.5047989443,0.0,9.34,1.16479894428
 08/04  19:00:00,294.254361915,27.4008098999,20.5720751672,0.0,41.9242800987,36.8599292233,10.5046065425,0.0,9.34,1.1646065425
 08/04  20:00:00,274.150961243,27.4008098999,13.991249091,0.0,34.9369000822,32.3179380704,9.90554839474,0.568473491121,8.1725,1.16457490361
 08/04  21:00:00,199.90911065,27.4008098999,14.0451331095,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,133.86806054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,161.706905201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931838552,0.0,2.335,1.16431838552
 08/04  24:00:00,143.226969015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,131.430350659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,130.070138952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552994886,0.0,1.75125,1.16427994886
 08/05  03:00:00,129.870500484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,137.28020684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,136.025179945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549910407,0.0,1.75125,1.16424910407
 08/05  06:00:00,170.064252302,27.4008098999,5.62522071016,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,188.300037698,27.4008098999,4.1136096053,0.0,6.98738001645,14.1499734587,4.64842722505,1.12592722505,3.5025,0.02
 08/05  08:00:00,251.31298526,27.4008098999,6.54673448253,0.0,20.9621400493,23.2339557645,7.00199030528,0.0,5.8375,1.16449030528
 08/05  09:00:00,282.073298894,27.4008098999,11.1747229015,0.0,41.9242800987,36.8599292233,10.504503534,0.0,9.34,1.164503534
 08/05  10:00:00,311.400286866,27.4008098999,14.2483103424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,330.809975374,27.4008098999,16.1462887312,0.0,62.886420148,41.4019203762,11.6723499302,0.0,10.5075,1.16484993016
 08/05  12:00:00,325.064554717,27.4008098999,17.5028278963,0.0,62.886420148,41.4019203762,11.6725793971,0.0,10.5075,1.16507939714
 08/05  13:00:00,331.639401406,27.4008098999,20.6671808779,0.0,62.886420148,41.4019203762,11.6725820599,0.0,10.5075,1.16508205986
 08/05  14:00:00,326.865079327,27.4008098999,23.2556984864,0.0,62.886420148,41.4019203762,11.6723698798,0.0,10.5075,1.1648698798
 08/05  15:00:00,319.209692785,27.4008098999,23.3439649573,0.0,62.886420148,41.4019203762,11.6724098353,0.0,10.5075,1.16490983525
 08/05  16:00:00,313.835347387,27.4008098999,20.4810583085,0.0,62.886420148,41.4019203762,11.6724321234,0.0,10.5075,1.16493212343
 08/05  17:00:00,314.947349076,27.4008098999,20.8577859235,0.0,62.886420148,41.4019203762,11.6722501133,0.0,10.5075,1.16475011333
 08/05  18:00:00,293.468288699,27.4008098999,16.8285192263,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,253.356797537,27.4008098999,13.0493611462,0.0,20.9621400493,23.2339557645,7.00224220167,0.0,5.8375,1.16474220167
 08/05  20:00:00,247.716303986,27.4008098999,10.9270099359,0.0,20.9621400493,23.2339557645,7.00209654536,0.0,5.8375,1.16459654536
 08/05  21:00:00,188.142074932,27.4008098999,10.4562205662,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,131.395973635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561957078,0.0,1.75125,1.16436957078
 08/05  23:00:00,159.200769221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,139.772129355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,129.012580024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549692564,0.0,1.75125,1.16424692564
 08/06  02:00:00,127.39191089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,126.664946958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,134.55448958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915481959,0.0,1.75125,1.164231959
 08/06  05:00:00,132.929745664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,162.872523905,27.4008098999,2.25759591142,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,178.498460603,27.4008098999,1.42844985493,0.0,6.98738001645,14.1499734587,17.4999315385,13.9774315385,3.5025,0.02
 08/06  08:00:00,211.235829703,27.4008098999,1.56622815037,0.0,6.98738001645,14.1499734587,16.6550968384,11.9882263112,3.5025,1.1643705272
 08/06  09:00:00,193.236808644,27.4008098999,1.87104946966,0.0,6.98738001645,14.1499734587,8.83797624582,5.31547624582,3.5025,0.02
 08/06  10:00:00,229.681798685,27.4008098999,5.56271260562,0.0,27.9495200658,27.7759469175,8.16958154448,0.0,7.005,1.16458154448
 08/06  11:00:00,253.620018361,27.4008098999,6.68500566283,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,276.385688991,27.4008098999,9.65200478568,0.0,41.9242800987,36.8599292233,10.5047583957,0.0,9.34,1.16475839565
 08/06  13:00:00,280.452778737,27.4008098999,10.9033780148,0.0,41.9242800987,36.8599292233,10.5046289131,0.0,9.34,1.16462891307
 08/06  14:00:00,275.706959693,27.4008098999,12.2318861709,0.0,41.9242800987,36.8599292233,10.504607406,0.0,9.34,1.16460740597
 08/06  15:00:00,273.233510177,27.4008098999,13.2906403479,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,274.222336534,27.4008098999,13.8390765727,0.0,41.9242800987,36.8599292233,10.5046688536,0.0,9.34,1.16466885362
 08/06  17:00:00,244.999146462,27.4008098999,12.828044988,0.0,27.9495200658,27.7759469175,8.1696401533,0.0,7.005,1.1646401533
 08/06  18:00:00,245.615163584,27.4008098999,10.6881923285,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,234.924634573,27.4008098999,10.1075684186,0.0,13.9747600329,18.6919646116,5.83452570094,0.0,4.67,1.16452570094
 08/06  20:00:00,231.26163535,27.4008098999,8.87929432755,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,198.68655871,27.4008098999,7.94059228742,0.0,13.9747600329,18.6919646116,5.83444436329,0.0,4.67,1.16444436329
 08/06  22:00:00,129.576271442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,158.05221909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,138.400395009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554948132,0.0,1.75125,1.16429948132
 08/07  01:00:00,128.62718166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,127.541958731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,126.484886809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,133.623775404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925401394,0.0,2.335,1.16425401394
 08/07  05:00:00,133.712331435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,176.37855963,27.4008098999,2.47869144293,0.0,13.9747600329,18.6919646116,4.77536693908,0.0853669390775,4.67,0.02
 08/07  07:00:00,190.410989481,27.4008098999,1.49998422441,0.0,13.9747600329,18.6919646116,26.0104800014,20.1760781592,4.67,1.16440184224
 08/07  08:00:00,268.286816803,27.4008098999,4.36876947951,0.0,34.9369000822,32.3179380704,12.7328604425,4.54036044251,8.1725,0.02
 08/07  09:00:00,306.419633772,27.4008098999,9.47798139719,0.0,62.886420148,41.4019203762,11.6720711573,0.0,10.5075,1.1645711573
 08/07  10:00:00,306.122689466,27.4008098999,11.084439915,0.0,62.886420148,41.4019203762,11.6722520128,0.0,10.5075,1.16475201285
 08/07  11:00:00,323.366547392,27.4008098999,12.202264152,0.0,62.886420148,41.4019203762,11.6724202746,0.0,10.5075,1.16492027464
 08/07  12:00:00,317.254860891,27.4008098999,13.5906611242,0.0,62.886420148,41.4019203762,11.6725038625,0.0,10.5075,1.16500386246
 08/07  13:00:00,324.571787362,27.4008098999,16.5386927906,0.0,62.886420148,41.4019203762,11.6724977702,0.0,10.5075,1.16499777024
 08/07  14:00:00,319.51082721,27.4008098999,20.2018699273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,317.767389598,27.4008098999,22.9286368184,0.0,62.886420148,41.4019203762,11.6723511349,0.0,10.5075,1.16485113493
 08/07  16:00:00,319.352366903,27.4008098999,24.2558224152,0.0,62.886420148,41.4019203762,11.672372672,0.0,10.5075,1.16487267205
 08/07  17:00:00,319.523096616,27.4008098999,24.2871628545,0.0,62.886420148,41.4019203762,11.6724118419,0.0,10.5075,1.1649118419
 08/07  18:00:00,311.839688576,27.4008098999,21.3349269517,0.0,41.9242800987,36.8599292233,10.5048200036,0.0,9.34,1.16482000365
 08/07  19:00:00,299.412678924,27.4008098999,17.331662464,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,281.79869475,27.4008098999,13.5238728724,0.0,34.9369000822,32.3179380704,9.3371895008,0.0,8.1725,1.1646895008
 08/07  21:00:00,202.096975989,27.4008098999,11.3216991662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,131.120048243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938891741,0.0,2.335,1.16438891741
 08/07  23:00:00,159.154802391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,141.04402698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,130.259483731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992436055,0.0,2.335,1.1642436055
 08/08  02:00:00,128.988975859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,128.667311513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,155.836133116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922118096,0.0,2.335,1.16422118096
 08/08  05:00:00,155.649192411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,201.244556527,27.4008098999,4.08297106495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,208.878686872,27.4008098999,2.68963630469,0.0,13.9747600329,18.6919646116,10.5916952439,4.7572936481,4.67,1.1644015958
 08/08  08:00:00,274.635437296,27.4008098999,6.23177080899,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,311.685208094,27.4008098999,11.2411885508,0.0,62.886420148,41.4019203762,11.672120753,0.0,10.5075,1.16462075301
 08/08  10:00:00,314.66107755,27.4008098999,14.0564547482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,332.814427196,27.4008098999,16.7833506367,0.0,62.886420148,41.4019203762,11.6725820721,0.0,10.5075,1.16508207205
 08/08  12:00:00,330.695406766,27.4008098999,19.6123226496,0.0,62.886420148,41.4019203762,11.6726214542,0.0,10.5075,1.16512145423
 08/08  13:00:00,342.439245915,27.4008098999,27.1289883411,0.0,62.886420148,41.4019203762,11.6726239862,0.0,10.5075,1.16512398625
 08/08  14:00:00,339.995196441,27.4008098999,31.9566748265,0.0,62.886420148,41.4019203762,11.6724557238,0.0,10.5075,1.16495572378
 08/08  15:00:00,331.274662217,27.4008098999,31.9540210759,0.0,62.886420148,41.4019203762,11.6722535998,0.0,10.5075,1.16475359976
 08/08  16:00:00,324.858895056,27.4008098999,27.674345833,0.0,62.886420148,41.4019203762,11.672275143,0.0,10.5075,1.16477514298
 08/08  17:00:00,317.287474143,27.4008098999,22.1437882616,0.0,62.886420148,41.4019203762,11.6723143237,0.0,10.5075,1.16481432374
 08/08  18:00:00,309.867775513,27.4008098999,18.8541232997,0.0,41.9242800987,36.8599292233,10.5047224237,0.0,9.34,1.16472242367
 08/08  19:00:00,291.685453252,27.4008098999,17.5004174224,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,277.428816879,27.4008098999,14.3173097208,0.0,34.9369000822,32.3179380704,9.33709182101,0.0,8.1725,1.16459182101
 08/08  21:00:00,198.783218497,27.4008098999,12.4753426218,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,132.849355154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939797628,0.0,2.335,1.16439797628
 08/08  23:00:00,160.450048875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,141.647891355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,130.73101412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921204725,0.0,2.335,1.16421204725
 08/09  02:00:00,129.285149996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,128.139466861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,134.487368668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,133.146913553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925018026,0.0,2.335,1.16425018026
 08/09  06:00:00,176.26771779,27.4008098999,2.87608343371,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,191.77925791,27.4008098999,1.95888256573,0.0,13.9747600329,18.6919646116,19.6615700708,14.9715700708,4.67,0.02
 08/09  08:00:00,269.687146693,27.4008098999,4.83110256486,0.0,34.9369000822,32.3179380704,10.4688245628,1.13179725638,8.1725,1.16452730647
 08/09  09:00:00,306.188714692,27.4008098999,9.37032361089,0.0,62.886420148,41.4019203762,11.6721685647,0.0,10.5075,1.16466856472
 08/09  10:00:00,310.99016416,27.4008098999,13.1634152893,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,333.962445963,27.4008098999,17.0794396758,0.0,62.886420148,41.4019203762,11.6724844624,0.0,10.5075,1.16498446244
 08/09  12:00:00,337.557860474,27.4008098999,23.9287498411,0.0,62.886420148,41.4019203762,11.6725240235,0.0,10.5075,1.16502402351
 08/09  13:00:00,345.041562258,27.4008098999,28.8031146081,0.0,62.886420148,41.4019203762,11.6725264554,0.0,10.5075,1.16502645542
 08/09  14:00:00,346.283583718,27.4008098999,35.6102357317,0.0,62.886420148,41.4019203762,11.6723579573,0.0,10.5075,1.16485795726
 08/09  15:00:00,343.714705986,27.4008098999,39.5000953088,0.0,62.886420148,41.4019203762,11.6723393797,0.0,10.5075,1.16483937969
 08/09  16:00:00,346.023026929,27.4008098999,41.9817747843,0.0,62.886420148,41.4019203762,11.6723637337,0.0,10.5075,1.16486373365
 08/09  17:00:00,348.765598112,27.4008098999,44.1793849915,0.0,62.886420148,41.4019203762,11.6724056555,0.0,10.5075,1.16490565546
 08/09  18:00:00,336.142941049,27.4008098999,38.400595351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,322.985516962,27.4008098999,33.1032270936,0.0,41.9242800987,36.8599292233,10.504671527,0.0,9.34,1.16467152703
 08/09  20:00:00,299.238126081,27.4008098999,23.1196599743,0.0,34.9369000822,32.3179380704,9.33714206132,0.0,8.1725,1.16464206132
 08/09  21:00:00,217.989074368,27.4008098999,23.4390880189,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,135.201840992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935898482,0.0,2.335,1.16435898482
 08/09  23:00:00,162.065825231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,143.528166821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,133.213240217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924621356,0.0,2.335,1.16424621356
 08/10  02:00:00,131.144638156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,130.724504956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,137.862558618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,136.466577435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921493243,0.0,2.335,1.16421493243
 08/10  06:00:00,181.934714559,27.4008098999,5.18531907123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,198.710565492,27.4008098999,3.96968313211,0.0,13.9747600329,18.6919646116,5.77981276878,1.08981276878,4.67,0.02
 08/10  08:00:00,279.632641428,27.4008098999,8.56046604698,0.0,34.9369000822,32.3179380704,9.33704839201,0.0,8.1725,1.16454839201
 08/10  09:00:00,318.943024967,27.4008098999,13.7935496465,0.0,62.886420148,41.4019203762,11.6720701364,0.0,10.5075,1.16457013641
 08/10  10:00:00,320.092937896,27.4008098999,16.1629340118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,340.516024459,27.4008098999,21.6243707676,0.0,62.886420148,41.4019203762,11.6723866451,0.0,10.5075,1.16488664506
 08/10  12:00:00,345.921340855,27.4008098999,29.7845380574,0.0,62.886420148,41.4019203762,11.6726590809,0.0,10.5075,1.16515908091
 08/10  13:00:00,354.889969378,27.4008098999,35.8680554908,0.0,62.886420148,41.4019203762,11.6726584913,0.0,10.5075,1.16515849134
 08/10  14:00:00,351.493389142,27.4008098999,39.3642738057,0.0,62.886420148,41.4019203762,11.6724576957,0.0,10.5075,1.16495769572
 08/10  15:00:00,345.900431937,27.4008098999,41.6872888425,0.0,62.886420148,41.4019203762,11.672240837,0.0,10.5075,1.16474083704
 08/10  16:00:00,349.65803286,27.4008098999,44.707976234,0.0,62.886420148,41.4019203762,11.6722652725,0.0,10.5075,1.16476527246
 08/10  17:00:00,348.936136477,27.4008098999,44.3979553148,0.0,62.886420148,41.4019203762,11.6723073038,0.0,10.5075,1.16480730384
 08/10  18:00:00,333.163165556,27.4008098999,36.2851811968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,321.491993323,27.4008098999,31.9525893106,0.0,41.9242800987,36.8599292233,10.504724596,0.0,9.34,1.16472459597
 08/10  20:00:00,302.330845679,27.4008098999,24.9621971601,0.0,34.9369000822,32.3179380704,9.33719216082,0.0,8.1725,1.16469216082
 08/10  21:00:00,225.371223219,27.4008098999,28.7306905248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,136.738640501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934991325,0.0,2.335,1.16434991325
 08/10  23:00:00,163.141735865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,143.898806005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,133.810640574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,132.28637736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921397263,0.0,2.335,1.16421397263
 08/11  03:00:00,132.007065464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,160.150158668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,159.984900549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924337537,0.0,2.335,1.16424337537
 08/11  06:00:00,210.260730539,27.4008098999,8.60461203539,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,218.002524581,27.4008098999,5.9595786111,0.0,13.9747600329,18.6919646116,5.79426249197,1.10426249197,4.67,0.02
 08/11  08:00:00,283.03912697,27.4008098999,9.56143844104,0.0,34.9369000822,32.3179380704,9.33694989644,0.0,8.1725,1.16444989644
 08/11  09:00:00,320.586828562,27.4008098999,14.632782366,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,322.193403062,27.4008098999,17.0507706393,0.0,62.886420148,41.4019203762,11.6722612761,0.0,10.5075,1.16476127613
 08/11  11:00:00,338.705618266,27.4008098999,20.8926330564,0.0,62.886420148,41.4019203762,11.672507351,0.0,10.5075,1.16500735095
 08/11  12:00:00,338.782622168,27.4008098999,25.2258885636,0.0,62.886420148,41.4019203762,11.6725614256,0.0,10.5075,1.16506142559
 08/11  13:00:00,346.51943136,27.4008098999,30.4200179825,0.0,62.886420148,41.4019203762,11.6725608921,0.0,10.5075,1.16506089206
 08/11  14:00:00,343.729501698,27.4008098999,33.9382757588,0.0,62.886420148,41.4019203762,11.6723599975,0.0,10.5075,1.16485999746
 08/11  15:00:00,338.752508698,27.4008098999,36.1958722562,0.0,62.886420148,41.4019203762,11.6723267411,0.0,10.5075,1.16482674111
 08/11  16:00:00,340.795417787,27.4008098999,37.9542146315,0.0,62.886420148,41.4019203762,11.6723540607,0.0,10.5075,1.16485406066
 08/11  17:00:00,334.486461163,27.4008098999,33.6141925531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,318.704771839,27.4008098999,25.2404736448,0.0,41.9242800987,36.8599292233,10.5048193367,0.0,9.34,1.16481933672
 08/11  19:00:00,295.742551368,27.4008098999,19.8284372573,0.0,41.9242800987,36.8599292233,10.5046264114,0.0,9.34,1.16462641135
 08/11  20:00:00,279.944980663,27.4008098999,15.7628150072,0.0,34.9369000822,32.3179380704,9.33709407453,0.0,8.1725,1.16459407453
 08/11  21:00:00,203.047801111,27.4008098999,15.5217941115,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,135.292921762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,162.905651834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926200257,0.0,2.335,1.16426200257
 08/11  24:00:00,144.285270226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,131.697359064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,129.331464355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554872621,0.0,1.75125,1.16429872621
 08/12  03:00:00,128.535563648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,136.52208578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,135.716100411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551767977,0.0,1.75125,1.16426767977
 08/12  06:00:00,169.14986614,27.4008098999,4.99740035394,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,185.05420555,27.4008098999,3.05433783392,0.0,6.98738001645,14.1499734587,4.69194184202,1.16944184202,3.5025,0.02
 08/12  08:00:00,247.121238118,27.4008098999,5.20866421641,0.0,20.9621400493,23.2339557645,7.00200840188,0.0,5.8375,1.16450840188
 08/12  09:00:00,277.647745495,27.4008098999,9.75841562975,0.0,41.9242800987,36.8599292233,10.5045212147,0.0,9.34,1.1645212147
 08/12  10:00:00,304.873438556,27.4008098999,11.8266200159,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,327.377413783,27.4008098999,14.0528690764,0.0,62.886420148,41.4019203762,11.6723668095,0.0,10.5075,1.16486680946
 08/12  12:00:00,323.59666993,27.4008098999,15.8648698368,0.0,62.886420148,41.4019203762,11.6725956199,0.0,10.5075,1.16509561995
 08/12  13:00:00,331.912047797,27.4008098999,19.7804276028,0.0,62.886420148,41.4019203762,11.6725977163,0.0,10.5075,1.16509771627
 08/12  14:00:00,328.751689136,27.4008098999,24.2324550654,0.0,62.886420148,41.4019203762,11.6723852088,0.0,10.5075,1.16488520881
 08/12  15:00:00,324.971173714,27.4008098999,26.3290032222,0.0,62.886420148,41.4019203762,11.6724246611,0.0,10.5075,1.16492466109
 08/12  16:00:00,325.497438532,27.4008098999,27.5428899298,0.0,62.886420148,41.4019203762,11.6722570023,0.0,10.5075,1.16475700231
 08/12  17:00:00,324.608186897,27.4008098999,27.0359360361,0.0,62.886420148,41.4019203762,11.6722642248,0.0,10.5075,1.16476422475
 08/12  18:00:00,295.39939657,27.4008098999,17.9089778763,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,253.518277526,27.4008098999,12.5867538699,0.0,20.9621400493,23.2339557645,7.00225592246,0.0,5.8375,1.16475592246
 08/12  20:00:00,248.183125943,27.4008098999,10.702326308,0.0,20.9621400493,23.2339557645,7.0021099355,0.0,5.8375,1.1646099355
 08/12  21:00:00,187.631299618,27.4008098999,9.75545615952,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,130.647881118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563277719,0.0,1.75125,1.16438277719
 08/12  23:00:00,158.05212953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,138.004067346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,127.547071127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550997116,0.0,1.75125,1.16425997116
 08/13  02:00:00,126.769758953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,125.994888884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,133.085673555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549491499,0.0,1.75125,1.16424491499
 08/13  05:00:00,132.685038411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,163.821469276,27.4008098999,2.27299758538,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,178.066783158,27.4008098999,1.31423709014,0.0,6.98738001645,14.1499734587,16.3556512352,12.8331512352,3.5025,0.02
 08/13  08:00:00,211.83424859,27.4008098999,1.51633889963,0.0,6.98738001645,14.1499734587,14.9161321166,10.2492487792,3.5025,1.16438333745
 08/13  09:00:00,191.633075987,27.4008098999,1.47923424525,0.0,6.98738001645,14.1499734587,13.5903199414,10.0678199414,3.5025,0.02
 08/13  10:00:00,224.195581255,27.4008098999,3.67642980977,0.0,27.9495200658,27.7759469175,11.3315981651,3.16200402834,7.005,1.16459413672
 08/13  11:00:00,247.151763331,27.4008098999,4.18820899269,0.0,27.9495200658,27.7759469175,8.1695481868,0.0,7.005,1.1645481868
 08/13  12:00:00,268.372211533,27.4008098999,6.79325336347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,270.010653578,27.4008098999,7.42748534461,0.0,41.9242800987,36.8599292233,10.5046414085,0.0,9.34,1.16464140846
 08/13  14:00:00,266.435014859,27.4008098999,8.32409969381,0.0,41.9242800987,36.8599292233,10.5046197765,0.0,9.34,1.16461977647
 08/13  15:00:00,264.353962398,27.4008098999,9.1143455716,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,267.034377575,27.4008098999,10.1677871071,0.0,41.9242800987,36.8599292233,10.5046810524,0.0,9.34,1.16468105238
 08/13  17:00:00,239.285094772,27.4008098999,9.39289807019,0.0,27.9495200658,27.7759469175,8.16965221538,0.0,7.005,1.16465221538
 08/13  18:00:00,239.107882976,27.4008098999,7.36004462855,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,225.353960921,27.4008098999,6.24164325047,0.0,13.9747600329,18.6919646116,5.8345376468,0.0,4.67,1.1645376468
 08/13  20:00:00,224.906594363,27.4008098999,5.70091474931,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,196.304394174,27.4008098999,6.21403359289,0.0,13.9747600329,18.6919646116,5.83435719663,0.0,4.67,1.16435719663
 08/13  22:00:00,128.684550357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,156.883114224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,137.571739051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548894635,0.0,1.75125,1.16423894635
 08/14  01:00:00,129.200543819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,128.026636672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,126.416791469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,133.507174798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992024425,0.0,2.335,1.1642024425
 08/14  05:00:00,131.844634964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,172.811279012,27.4008098999,1.25098141519,0.0,13.9747600329,18.6919646116,8.96573458782,4.27573458782,4.67,0.02
 08/14  07:00:00,186.97043218,27.4008098999,0.991793436216,0.0,13.9747600329,18.6919646116,44.2964911968,38.4620773541,4.67,1.16441384272
 08/14  08:00:00,265.835681634,27.4008098999,3.40595001147,0.0,34.9369000822,32.3179380704,20.6656812701,12.4731812701,8.1725,0.02
 08/14  09:00:00,304.489343587,27.4008098999,7.96618280524,0.0,62.886420148,41.4019203762,11.6720833282,0.0,10.5075,1.16458332819
 08/14  10:00:00,307.057896113,27.4008098999,10.9343657378,0.0,62.886420148,41.4019203762,11.6722643742,0.0,10.5075,1.16476437416
 08/14  11:00:00,326.882889008,27.4008098999,13.2373920791,0.0,62.886420148,41.4019203762,11.6724328384,0.0,10.5075,1.16493283837
 08/14  12:00:00,322.182014371,27.4008098999,14.7331769001,0.0,62.886420148,41.4019203762,11.672516636,0.0,10.5075,1.16501663595
 08/14  13:00:00,328.94251231,27.4008098999,17.6600858032,0.0,62.886420148,41.4019203762,11.6725107211,0.0,10.5075,1.16501072112
 08/14  14:00:00,325.616512902,27.4008098999,22.4919399463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,324.650843145,27.4008098999,26.6507148379,0.0,62.886420148,41.4019203762,11.6723642416,0.0,10.5075,1.16486424162
 08/14  16:00:00,326.722717036,27.4008098999,28.5118773575,0.0,62.886420148,41.4019203762,11.6723859338,0.0,10.5075,1.16488593381
 08/14  17:00:00,326.561331032,27.4008098999,28.4230292113,0.0,62.886420148,41.4019203762,11.6724252753,0.0,10.5075,1.16492527532
 08/14  18:00:00,316.133144482,27.4008098999,23.8857645729,0.0,41.9242800987,36.8599292233,10.5048335868,0.0,9.34,1.16483358678
 08/14  19:00:00,301.326799796,27.4008098999,18.1661913861,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,284.838304984,27.4008098999,14.3344709489,0.0,34.9369000822,32.3179380704,9.33720321675,0.0,8.1725,1.16470321675
 08/14  21:00:00,203.617449929,27.4008098999,12.0711322285,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,132.549596197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938990739,0.0,2.335,1.16438990739
 08/14  23:00:00,159.642855211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,140.418628559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,128.75930374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925750363,0.0,2.335,1.16425750363
 08/15  02:00:00,126.621289739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,126.184420933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,152.273594326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992351761,0.0,2.335,1.1642351761
 08/15  05:00:00,152.032852983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,195.849208048,27.4008098999,2.59785109638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,201.993046022,27.4008098999,1.61339927973,0.0,13.9747600329,18.6919646116,23.1364438668,17.3020280113,4.67,1.1644158555
 08/15  08:00:00,268.855330414,27.4008098999,4.59293288807,0.0,34.9369000822,32.3179380704,11.0845284493,2.89202844926,8.1725,0.02
 08/15  09:00:00,308.975839979,27.4008098999,10.3651936728,0.0,62.886420148,41.4019203762,11.6721355904,0.0,10.5075,1.16463559039
 08/15  10:00:00,313.324478506,27.4008098999,13.8542981603,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,333.792306487,27.4008098999,16.8692873939,0.0,62.886420148,41.4019203762,11.672597619,0.0,10.5075,1.16509761898
 08/15  12:00:00,329.412298123,27.4008098999,19.4647606772,0.0,62.886420148,41.4019203762,11.6726375215,0.0,10.5075,1.16513752149
 08/15  13:00:00,338.16131901,27.4008098999,24.6984669406,0.0,62.886420148,41.4019203762,11.6726406009,0.0,10.5075,1.16514060092
 08/15  14:00:00,333.772992092,27.4008098999,28.133436061,0.0,62.886420148,41.4019203762,11.6724727825,0.0,10.5075,1.16497278252
 08/15  15:00:00,329.712596678,27.4008098999,30.7995760273,0.0,62.886420148,41.4019203762,11.6722710543,0.0,10.5075,1.1647710543
 08/15  16:00:00,330.700632401,27.4008098999,31.9085123623,0.0,62.886420148,41.4019203762,11.6722931273,0.0,10.5075,1.16479312726
 08/15  17:00:00,329.698359883,27.4008098999,31.4419994715,0.0,62.886420148,41.4019203762,11.6723328213,0.0,10.5075,1.1648328213
 08/15  18:00:00,319.422435493,27.4008098999,27.2303108482,0.0,41.9242800987,36.8599292233,10.5047413494,0.0,9.34,1.16474134941
 08/15  19:00:00,295.656907859,27.4008098999,21.5603437128,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,276.452185547,27.4008098999,15.257791015,0.0,34.9369000822,32.3179380704,9.33711111719,0.0,8.1725,1.16461111719
 08/15  21:00:00,199.587220779,27.4008098999,14.0767753885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,132.65251474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938751445,0.0,2.335,1.16438751445
 08/15  23:00:00,160.105248678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,141.104497055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,129.800250911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923172515,0.0,2.335,1.16423172515
 08/16  02:00:00,127.851191618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,127.397438987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,135.048107954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651027,0.0,2.335,1.16420651027
 08/16  05:00:00,133.795064462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,177.042130866,27.4008098999,3.26180990808,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,191.918864324,27.4008098999,2.08960891046,0.0,13.9747600329,18.6919646116,17.091855062,12.401855062,4.67,0.02
 08/16  08:00:00,271.009076636,27.4008098999,5.51190732217,0.0,34.9369000822,32.3179380704,10.1001500771,0.763102302131,8.1725,1.164547775
 08/16  09:00:00,310.536003887,27.4008098999,10.9762257174,0.0,62.886420148,41.4019203762,11.6721898649,0.0,10.5075,1.16468986488
 08/16  10:00:00,315.003556121,27.4008098999,14.5028644401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,334.627977012,27.4008098999,17.52800548,0.0,62.886420148,41.4019203762,11.6725068465,0.0,10.5075,1.16500684652
 08/16  12:00:00,332.93088098,27.4008098999,21.9233287286,0.0,62.886420148,41.4019203762,11.6725473205,0.0,10.5075,1.16504732049
 08/16  13:00:00,342.683612461,27.4008098999,27.8233118318,0.0,62.886420148,41.4019203762,11.672550656,0.0,10.5075,1.16505065596
 08/16  14:00:00,340.398681786,27.4008098999,32.6343256217,0.0,62.886420148,41.4019203762,11.6723828837,0.0,10.5075,1.16488288366
 08/16  15:00:00,338.852526332,27.4008098999,36.9019629671,0.0,62.886420148,41.4019203762,11.6723651143,0.0,10.5075,1.16486511433
 08/16  16:00:00,339.567346697,27.4008098999,37.4861187382,0.0,62.886420148,41.4019203762,11.6723902781,0.0,10.5075,1.1648902781
 08/16  17:00:00,337.013420368,27.4008098999,35.9061996528,0.0,62.886420148,41.4019203762,11.6724330463,0.0,10.5075,1.16493304625
 08/16  18:00:00,326.016549931,27.4008098999,31.3337855549,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,315.198449091,27.4008098999,25.7458787987,0.0,41.9242800987,36.8599292233,10.504699528,0.0,9.34,1.16469952801
 08/16  20:00:00,288.807672587,27.4008098999,16.925580894,0.0,34.9369000822,32.3179380704,9.6964164614,0.359245679134,8.1725,1.16467078227
 08/16  21:00:00,211.032106337,27.4008098999,17.6993676867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,134.228012271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938781207,0.0,2.335,1.16438781207
 08/16  23:00:00,161.685200399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,143.313332089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,132.571229456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920882483,0.0,2.335,1.16420882483
 08/17  02:00:00,130.720966724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,130.269626368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,138.168746055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,136.460940519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924432653,0.0,2.335,1.16424432653
 08/17  06:00:00,180.78197215,27.4008098999,4.54058609232,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,196.712828236,27.4008098999,3.46839263576,0.0,13.9747600329,18.6919646116,5.78000546815,1.09000546815,4.67,0.02
 08/17  08:00:00,276.487175648,27.4008098999,7.37887720911,0.0,34.9369000822,32.3179380704,9.33695908467,0.0,8.1725,1.16445908467
 08/17  09:00:00,314.177709929,27.4008098999,11.8005908434,0.0,62.886420148,41.4019203762,11.6721017063,0.0,10.5075,1.16460170632
 08/17  10:00:00,313.790247001,27.4008098999,13.9602522743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,337.542658944,27.4008098999,19.3200685992,0.0,62.886420148,41.4019203762,11.6724197158,0.0,10.5075,1.16491971578
 08/17  12:00:00,342.151430496,27.4008098999,28.0875943252,0.0,62.886420148,41.4019203762,11.6724606362,0.0,10.5075,1.16496063624
 08/17  13:00:00,354.803717544,27.4008098999,35.731949123,0.0,62.886420148,41.4019203762,11.6724642692,0.0,10.5075,1.16496426916
 08/17  14:00:00,356.13351002,27.4008098999,42.4196114252,0.0,62.886420148,41.4019203762,11.672296592,0.0,10.5075,1.16479659198
 08/17  15:00:00,354.503038821,27.4008098999,47.5966951586,0.0,62.886420148,41.4019203762,11.672279125,0.0,10.5075,1.16477912501
 08/17  16:00:00,356.0254635,27.4008098999,48.9541599972,0.0,62.886420148,41.4019203762,11.6723047807,0.0,10.5075,1.1648047807
 08/17  17:00:00,355.560822516,27.4008098999,48.8000634312,0.0,62.886420148,41.4019203762,11.6723479935,0.0,10.5075,1.16484799348
 08/17  18:00:00,343.862810502,27.4008098999,43.492087999,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,331.060103458,27.4008098999,35.8667585111,0.0,41.9242800987,36.8599292233,10.5046144388,0.0,9.34,1.16461443881
 08/17  20:00:00,307.373343461,27.4008098999,27.7350351875,0.0,34.9369000822,32.3179380704,9.33708598981,0.0,8.1725,1.16458598981
 08/17  21:00:00,231.087792811,27.4008098999,32.8703619135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,138.821964826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939318561,0.0,2.335,1.16439318561
 08/17  23:00:00,166.242549772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,148.017591369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,137.762368873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,135.251819479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925731541,0.0,2.335,1.16425731541
 08/18  03:00:00,133.737756974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,161.827247951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,160.598106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922346052,0.0,2.335,1.16422346052
 08/18  06:00:00,210.370743917,27.4008098999,8.84158691916,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,219.446772831,27.4008098999,6.59588893126,0.0,13.9747600329,18.6919646116,5.85723343016,1.16723343016,4.67,0.02
 08/18  08:00:00,284.697740628,27.4008098999,10.2294503465,0.0,34.9369000822,32.3179380704,9.33699487339,0.0,8.1725,1.16449487339
 08/18  09:00:00,320.505623188,27.4008098999,14.5119916831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,322.686189374,27.4008098999,17.6431877242,0.0,62.886420148,41.4019203762,11.6723079294,0.0,10.5075,1.16480792936
 08/18  11:00:00,343.396272397,27.4008098999,24.257355412,0.0,62.886420148,41.4019203762,11.6725557967,0.0,10.5075,1.16505579666
 08/18  12:00:00,352.392861945,27.4008098999,34.989751745,0.0,62.886420148,41.4019203762,11.6726114898,0.0,10.5075,1.16511148978
 08/18  13:00:00,366.525428017,27.4008098999,44.4255513133,0.0,62.886420148,41.4019203762,11.6726125346,0.0,10.5075,1.16511253462
 08/18  14:00:00,368.194009989,27.4008098999,51.1383322777,0.0,62.886420148,41.4019203762,11.6724128402,0.0,10.5075,1.16491284017
 08/18  15:00:00,364.678789449,27.4008098999,54.6881027948,0.0,62.886420148,41.4019203762,11.672381012,0.0,10.5075,1.16488101204
 08/18  16:00:00,365.772673073,27.4008098999,56.7200022692,0.0,62.886420148,41.4019203762,11.6724097809,0.0,10.5075,1.16490978093
 08/18  17:00:00,368.252995077,27.4008098999,58.8361306115,0.0,62.886420148,41.4019203762,11.6722664036,0.0,10.5075,1.16476640364
 08/18  18:00:00,358.811982828,27.4008098999,54.7471975521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,338.588327498,27.4008098999,48.4600452355,0.0,41.9242800987,36.8599292233,10.5046848186,0.0,9.34,1.16468481859
 08/18  20:00:00,312.19885434,27.4008098999,37.6820933147,0.0,34.9369000822,32.3179380704,9.33715375628,0.0,8.1725,1.16465375628
 08/18  21:00:00,236.51036635,27.4008098999,43.2395645937,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,140.023923253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993117818,0.0,2.335,1.1643117818
 08/18  23:00:00,166.664653941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,149.626754749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,137.713814898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,134.138272646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553399539,0.0,1.75125,1.16428399539
