Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  03:00:00,134.117270179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,141.555770479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,139.662471168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550943385,0.0,1.75125,1.16425943385
 08/19  06:00:00,178.550559778,27.4008098999,10.5889822243,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,196.80918906,27.4008098999,7.34469717473,0.0,6.98738001645,14.1499734587,4.86732953973,1.34482953973,3.5025,0.02
 08/19  08:00:00,260.58650447,27.4008098999,10.0391930027,0.0,20.9621400493,23.2339557645,7.00207129297,0.0,5.8375,1.16457129297
 08/19  09:00:00,293.077993826,27.4008098999,15.4524454135,0.0,41.9242800987,36.8599292233,10.5045856201,0.0,9.34,1.16458562013
 08/19  10:00:00,328.224517441,27.4008098999,21.6578262204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,353.038108581,27.4008098999,32.0401514364,0.0,62.886420148,41.4019203762,11.6724336238,0.0,10.5075,1.16493362375
 08/19  12:00:00,359.460001135,27.4008098999,39.6900241278,0.0,62.886420148,41.4019203762,11.6724401433,0.0,10.5075,1.16494014329
 08/19  13:00:00,364.579037382,27.4008098999,43.4602546664,0.0,62.886420148,41.4019203762,11.6724413346,0.0,10.5075,1.16494133463
 08/19  14:00:00,359.822838414,27.4008098999,45.8404282322,0.0,62.886420148,41.4019203762,11.6724580486,0.0,10.5075,1.16495804864
 08/19  15:00:00,357.766540108,27.4008098999,49.7350876237,0.0,62.886420148,41.4019203762,11.6723066196,0.0,10.5075,1.16480661961
 08/19  16:00:00,358.374967661,27.4008098999,51.4166951688,0.0,62.886420148,41.4019203762,11.672333342,0.0,10.5075,1.16483334202
 08/19  17:00:00,355.108244644,27.4008098999,49.1921234703,0.0,62.886420148,41.4019203762,11.6723423984,0.0,10.5075,1.16484239837
 08/19  18:00:00,321.906544715,27.4008098999,36.8493404265,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,276.161746533,27.4008098999,24.5473525964,0.0,20.9621400493,23.2339557645,7.00217808017,0.0,5.8375,1.16467808017
 08/19  20:00:00,263.626925486,27.4008098999,18.1926224505,0.0,20.9621400493,23.2339557645,7.0020539403,0.0,5.8375,1.1645539403
 08/19  21:00:00,206.268387145,27.4008098999,23.9897838066,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,133.870637342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561591192,0.0,1.75125,1.16436591192
 08/19  23:00:00,160.649748648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,142.433742819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,132.02382945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552043872,0.0,1.75125,1.16427043872
 08/20  02:00:00,129.272808105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,128.414800752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,136.426794943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550907617,0.0,1.75125,1.16425907617
 08/20  05:00:00,135.635079605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,171.226422433,27.4008098999,4.49977520477,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,184.152673957,27.4008098999,2.7073623277,0.0,6.98738001645,14.1499734587,5.78942600476,1.1226525742,3.5025,1.16427343056
 08/20  08:00:00,218.631519629,27.4008098999,3.46150681343,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,203.917729796,27.4008098999,4.77461782981,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,243.908567119,27.4008098999,10.534414547,0.0,27.9495200658,27.7759469175,8.16954335153,0.0,7.005,1.16454335153
 08/20  11:00:00,268.895466405,27.4008098999,13.0070047151,0.0,27.9495200658,27.7759469175,8.16963682669,0.0,7.005,1.16463682669
 08/20  12:00:00,297.257489627,27.4008098999,18.1355448562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,303.147854358,27.4008098999,20.8629163792,0.0,41.9242800987,36.8599292233,10.5047322242,0.0,9.34,1.16473222419
 08/20  14:00:00,299.630092823,27.4008098999,25.3475245695,0.0,41.9242800987,36.8599292233,10.5047124051,0.0,9.34,1.16471240511
 08/20  15:00:00,299.192235356,27.4008098999,30.3212311053,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,302.949011622,27.4008098999,33.594428926,0.0,41.9242800987,36.8599292233,10.5047756575,0.0,9.34,1.16477565747
 08/20  17:00:00,269.250052826,27.4008098999,29.9447049288,0.0,27.9495200658,27.7759469175,8.16959657643,0.0,7.005,1.16459657643
 08/20  18:00:00,262.421044903,27.4008098999,21.5115875245,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,249.820906075,27.4008098999,16.2416345857,0.0,13.9747600329,18.6919646116,5.83450393991,0.0,4.67,1.16450393991
 08/20  20:00:00,240.049182808,27.4008098999,12.9917521049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,211.114951336,27.4008098999,16.469436866,0.0,13.9747600329,18.6919646116,5.83435718924,0.0,4.67,1.16435718924
 08/20  22:00:00,131.67025836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,158.254459549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,139.007729565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551600222,0.0,1.75125,1.16426600222
 08/21  01:00:00,130.726710435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,129.094500261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,126.744500889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923879523,0.0,2.335,1.16423879523
 08/21  04:00:00,133.398669912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,131.764527461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,176.898011673,27.4008098999,2.21612036736,0.0,13.9747600329,18.6919646116,4.96223413961,0.272234139611,4.67,0.02
 08/21  07:00:00,187.718874873,27.4008098999,1.50499231764,0.0,13.9747600329,18.6919646116,28.0353104516,22.200891922,4.67,1.16441852956
 08/21  08:00:00,266.890398126,27.4008098999,4.32887874192,0.0,34.9369000822,32.3179380704,12.6603041018,4.46780410184,8.1725,0.02
 08/21  09:00:00,306.133063202,27.4008098999,9.40036274531,0.0,62.886420148,41.4019203762,11.6721866197,0.0,10.5075,1.16468661966
 08/21  10:00:00,309.121291757,27.4008098999,12.4966056694,0.0,62.886420148,41.4019203762,11.6721978003,0.0,10.5075,1.16469780026
 08/21  11:00:00,328.501801457,27.4008098999,14.2205902593,0.0,62.886420148,41.4019203762,11.6725419546,0.0,10.5075,1.1650419546
 08/21  12:00:00,326.469325238,27.4008098999,18.2265249037,0.0,62.886420148,41.4019203762,11.6726285933,0.0,10.5075,1.16512859331
 08/21  13:00:00,339.186974546,27.4008098999,25.6395421976,0.0,62.886420148,41.4019203762,11.6726251631,0.0,10.5075,1.16512516314
 08/21  14:00:00,331.992103767,27.4008098999,28.1313697791,0.0,62.886420148,41.4019203762,11.6723617275,0.0,10.5075,1.1648617275
 08/21  15:00:00,329.490703073,27.4008098999,30.5614959847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,329.556882388,27.4008098999,31.9727375061,0.0,62.886420148,41.4019203762,11.672317783,0.0,10.5075,1.16481778297
 08/21  17:00:00,321.84534322,27.4008098999,30.1329415492,0.0,62.886420148,41.4019203762,11.672356863,0.0,10.5075,1.16485686299
 08/21  18:00:00,316.51723508,27.4008098999,26.6862546415,0.0,41.9242800987,36.8599292233,10.5047820473,0.0,9.34,1.16478204728
 08/21  19:00:00,305.619215159,27.4008098999,20.1559563799,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,278.956541715,27.4008098999,13.2059659576,0.0,34.9369000822,32.3179380704,10.1325780243,0.795398091154,8.1725,1.1646799331
 08/21  21:00:00,200.435032517,27.4008098999,10.8601409504,0.0,13.9747600329,18.6919646116,5.83455700928,0.0,4.67,1.16455700928
 08/21  22:00:00,130.321793563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,157.983956858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,137.443751429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924161228,0.0,2.335,1.16424161228
 08/22  01:00:00,125.425814279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,124.4116506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,123.851045393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,148.930332442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923610815,0.0,2.335,1.16423610815
 08/22  05:00:00,147.146426706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,193.040756643,27.4008098999,1.52446709043,0.0,13.9747600329,18.6919646116,9.18065096925,4.49065096925,4.67,0.02
 08/22  07:00:00,197.886940546,27.4008098999,1.33242251407,0.0,13.9747600329,18.6919646116,33.7393705182,27.9050176311,4.67,1.16435288718
 08/22  08:00:00,266.649442191,27.4008098999,3.98169243066,0.0,34.9369000822,32.3179380704,14.1560969669,5.96359696685,8.1725,0.02
 08/22  09:00:00,308.389545465,27.4008098999,9.9247501912,0.0,62.886420148,41.4019203762,11.6721963184,0.0,10.5075,1.16469631841
 08/22  10:00:00,314.955052449,27.4008098999,14.2041060662,0.0,62.886420148,41.4019203762,11.6723064161,0.0,10.5075,1.16480641608
 08/22  11:00:00,337.348383727,27.4008098999,18.7054210028,0.0,62.886420148,41.4019203762,11.672478733,0.0,10.5075,1.16497873299
 08/22  12:00:00,342.333728054,27.4008098999,26.9344445093,0.0,62.886420148,41.4019203762,11.6725660931,0.0,10.5075,1.16506609307
 08/22  13:00:00,352.053002383,27.4008098999,32.8670104069,0.0,62.886420148,41.4019203762,11.6725633071,0.0,10.5075,1.16506330714
 08/22  14:00:00,345.911860848,27.4008098999,34.8268856022,0.0,62.886420148,41.4019203762,11.6723002628,0.0,10.5075,1.16480026278
 08/22  15:00:00,342.398825154,27.4008098999,38.7189651099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,345.496059832,27.4008098999,41.4287299557,0.0,62.886420148,41.4019203762,11.6722567426,0.0,10.5075,1.16475674255
 08/22  17:00:00,344.116510031,27.4008098999,40.6480931834,0.0,62.886420148,41.4019203762,11.6722964661,0.0,10.5075,1.16479646614
 08/22  18:00:00,332.079313565,27.4008098999,34.9774453949,0.0,41.9242800987,36.8599292233,10.5047221308,0.0,9.34,1.16472213075
 08/22  19:00:00,310.473835817,27.4008098999,28.1485438405,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,287.277792178,27.4008098999,20.3853925254,0.0,34.9369000822,32.3179380704,9.33712041818,0.0,8.1725,1.16462041818
 08/22  21:00:00,214.309701373,27.4008098999,24.7765755286,0.0,13.9747600329,18.6919646116,5.83449781289,0.0,4.67,1.16449781289
 08/22  22:00:00,136.94964519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,163.992955656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,144.865583948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924614161,0.0,2.335,1.16424614161
 08/23  01:00:00,134.151676304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,132.906744725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,131.164482778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,139.234071211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992407547,0.0,2.335,1.1642407547
 08/23  05:00:00,139.020428086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,188.762329031,27.4008098999,6.75196512021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,201.056811495,27.4008098999,4.8124674776,0.0,13.9747600329,18.6919646116,6.97963446031,1.14524371191,4.67,1.1643907484
 08/23  08:00:00,280.991741278,27.4008098999,8.94665087157,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,319.133125177,27.4008098999,13.5776401466,0.0,62.886420148,41.4019203762,11.6720641752,0.0,10.5075,1.16456417523
 08/23  10:00:00,319.623574766,27.4008098999,16.2532232076,0.0,62.886420148,41.4019203762,11.6722495292,0.0,10.5075,1.16474952925
 08/23  11:00:00,340.527843087,27.4008098999,21.7043087101,0.0,62.886420148,41.4019203762,11.6724227653,0.0,10.5075,1.16492276527
 08/23  12:00:00,345.989714537,27.4008098999,30.8813611294,0.0,62.886420148,41.4019203762,11.6725108471,0.0,10.5075,1.16501084707
 08/23  13:00:00,359.381791373,27.4008098999,39.0662306691,0.0,62.886420148,41.4019203762,11.6725087448,0.0,10.5075,1.16500874478
 08/23  14:00:00,358.166334206,27.4008098999,44.0817273871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,355.887493307,27.4008098999,48.4321366396,0.0,62.886420148,41.4019203762,11.6723650533,0.0,10.5075,1.16486505332
 08/23  16:00:00,356.877631968,27.4008098999,49.5414962972,0.0,62.886420148,41.4019203762,11.6723904289,0.0,10.5075,1.1648904289
 08/23  17:00:00,357.163753631,27.4008098999,50.0303265777,0.0,62.886420148,41.4019203762,11.6724335391,0.0,10.5075,1.1649335391
 08/23  18:00:00,346.178592128,27.4008098999,45.0793153943,0.0,41.9242800987,36.8599292233,10.5048449104,0.0,9.34,1.16484491038
 08/23  19:00:00,330.645137933,27.4008098999,35.607062349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,304.941074852,27.4008098999,26.5833104687,0.0,34.9369000822,32.3179380704,9.33721712368,0.0,8.1725,1.16471712368
 08/23  21:00:00,231.552160004,27.4008098999,33.0035535706,0.0,13.9747600329,18.6919646116,5.83444528662,0.0,4.67,1.16444528662
 08/23  22:00:00,138.770767541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,165.207899366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,148.077436244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919392716,0.0,2.335,1.16419392716
 08/24  01:00:00,137.752887424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,135.656259967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.858064889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,141.306923575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925229529,0.0,2.335,1.16425229529
 08/24  05:00:00,140.441146087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,192.039204725,27.4008098999,8.58631799495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,204.161084923,27.4008098999,6.08962721868,0.0,13.9747600329,18.6919646116,6.79935900715,0.965019911683,4.67,1.16433909547
 08/24  08:00:00,285.58819473,27.4008098999,10.6063669039,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,323.149587124,27.4008098999,15.1757753991,0.0,62.886420148,41.4019203762,11.6721599424,0.0,10.5075,1.1646599424
 08/24  10:00:00,329.185398467,27.4008098999,22.0491327976,0.0,62.886420148,41.4019203762,11.6721994488,0.0,10.5075,1.16469944879
 08/24  11:00:00,356.031084023,27.4008098999,33.1699851074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,358.990200397,27.4008098999,40.1842458066,0.0,62.886420148,41.4019203762,12.8176353851,0.0,10.5075,2.31013538505
 08/24  13:00:00,367.801205947,27.4008098999,45.372348058,0.0,62.886420148,41.4019203762,11.6724607895,0.0,10.5075,1.16496078954
 08/24  14:00:00,366.724922828,27.4008098999,50.4229496374,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,362.462307897,27.4008098999,53.478142004,0.0,62.886420148,41.4019203762,11.6723175346,0.0,10.5075,1.16481753459
 08/24  16:00:00,362.95118719,27.4008098999,54.1937529403,0.0,62.886420148,41.4019203762,11.6723436714,0.0,10.5075,1.1648436714
 08/24  17:00:00,362.339169278,27.4008098999,53.7539181226,0.0,62.886420148,41.4019203762,11.6723875131,0.0,10.5075,1.16488751311
 08/24  18:00:00,349.488551818,27.4008098999,47.4672486198,0.0,41.9242800987,36.8599292233,10.5047994429,0.0,9.34,1.16479944287
 08/24  19:00:00,337.236132832,27.4008098999,40.0426769156,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,307.588026388,27.4008098999,29.0149516191,0.0,34.9369000822,32.3179380704,9.33717210637,0.0,8.1725,1.16467210637
 08/24  21:00:00,232.376354115,27.4008098999,33.9607140646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,138.890320309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939890572,0.0,2.335,1.16439890572
 08/24  23:00:00,166.091792924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,148.691085191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,137.8894083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922888717,0.0,2.335,1.16422888717
 08/25  02:00:00,136.444184822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,135.836408988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,163.932709073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920774729,0.0,2.335,1.16420774729
 08/25  05:00:00,163.071289515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,215.549617809,27.4008098999,9.71129744058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,217.629462361,27.4008098999,6.49153464229,0.0,13.9747600329,18.6919646116,6.95418199589,1.11979053902,4.67,1.16439145687
 08/25  08:00:00,287.616792543,27.4008098999,11.4568720089,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,328.348151761,27.4008098999,17.6851438361,0.0,62.886420148,41.4019203762,11.67211666,0.0,10.5075,1.16461665998
 08/25  10:00:00,328.54794133,27.4008098999,20.9980208262,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,352.921990459,27.4008098999,31.3305408937,0.0,62.886420148,41.4019203762,11.6725863698,0.0,10.5075,1.16508636981
 08/25  12:00:00,355.298565795,27.4008098999,37.8554119507,0.0,62.886420148,41.4019203762,11.6726315893,0.0,10.5075,1.16513158927
 08/25  13:00:00,359.362307745,27.4008098999,40.4824455942,0.0,62.886420148,41.4019203762,11.6726396715,0.0,10.5075,1.16513967153
 08/25  14:00:00,358.609683899,27.4008098999,45.4119670041,0.0,62.886420148,41.4019203762,11.6724756534,0.0,10.5075,1.16497565344
 08/25  15:00:00,353.907892828,27.4008098999,47.6297126039,0.0,62.886420148,41.4019203762,11.6722774835,0.0,10.5075,1.16477748348
 08/25  16:00:00,350.845567334,27.4008098999,45.8465071419,0.0,62.886420148,41.4019203762,11.6723043447,0.0,10.5075,1.16480434466
 08/25  17:00:00,347.79968133,27.4008098999,43.719037889,0.0,62.886420148,41.4019203762,11.6723489515,0.0,10.5075,1.1648489515
 08/25  18:00:00,330.305777437,27.4008098999,34.2508385023,0.0,41.9242800987,36.8599292233,10.504761477,0.0,9.34,1.16476147698
 08/25  19:00:00,307.178644812,27.4008098999,26.6485785203,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,284.822077946,27.4008098999,20.1814530488,0.0,34.9369000822,32.3179380704,9.33713462625,0.0,8.1725,1.16463462625
 08/25  21:00:00,211.500601347,27.4008098999,22.8924510463,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,134.362487629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940028475,0.0,2.335,1.16440028475
 08/25  23:00:00,162.184805127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,141.782695469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,127.09768935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91537019741,0.0,1.75125,1.16412019741
 08/26  02:00:00,125.880873548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,125.60187736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,133.30883785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551395912,0.0,1.75125,1.16426395912
 08/26  05:00:00,130.652225062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,162.835799724,27.4008098999,1.98525623576,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,173.838362814,27.4008098999,1.32703143095,0.0,6.98738001645,14.1499734587,26.401602894,21.7346437406,3.5025,1.16445915345
 08/26  08:00:00,239.663660342,27.4008098999,3.31305658644,0.0,20.9621400493,23.2339557645,10.0626293993,4.20512939927,5.8375,0.02
 08/26  09:00:00,273.515349897,27.4008098999,8.35091263565,0.0,41.9242800987,36.8599292233,10.5046112204,0.0,9.34,1.16461122043
 08/26  10:00:00,304.520939847,27.4008098999,12.0176565483,0.0,62.886420148,41.4019203762,11.67235993,0.0,10.5075,1.16485992999
 08/26  11:00:00,328.543503419,27.4008098999,14.4569025208,0.0,62.886420148,41.4019203762,11.6724475923,0.0,10.5075,1.16494759229
 08/26  12:00:00,325.650681545,27.4008098999,17.7850739962,0.0,62.886420148,41.4019203762,11.6725026721,0.0,10.5075,1.16500267211
 08/26  13:00:00,336.917819429,27.4008098999,24.2439505889,0.0,62.886420148,41.4019203762,11.6725170666,0.0,10.5075,1.16501706656
 08/26  14:00:00,338.626003937,27.4008098999,32.0032408731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,337.634592446,27.4008098999,35.8014930542,0.0,62.886420148,41.4019203762,11.6724243664,0.0,10.5075,1.1649243664
 08/26  16:00:00,336.809869368,27.4008098999,36.1062864416,0.0,62.886420148,41.4019203762,11.6722674222,0.0,10.5075,1.16476742217
 08/26  17:00:00,332.428951507,27.4008098999,33.1661172754,0.0,62.886420148,41.4019203762,11.672286473,0.0,10.5075,1.16478647302
 08/26  18:00:00,301.058254788,27.4008098999,22.6623418286,0.0,34.9369000822,32.3179380704,9.33726577153,0.0,8.1725,1.16476577153
 08/26  19:00:00,260.611566882,27.4008098999,15.0665562405,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,250.053967626,27.4008098999,12.0102301856,0.0,20.9621400493,23.2339557645,7.00210514045,0.0,5.8375,1.16460514045
 08/26  21:00:00,188.774132026,27.4008098999,10.9326305101,0.0,6.98738001645,14.1499734587,4.66697611004,0.0,3.5025,1.16447611004
 08/26  22:00:00,130.471500452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,158.81800558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,140.100817179,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558977442,0.0,1.75125,1.16433977442
 08/27  01:00:00,128.35445502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,128.295364935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,128.623408226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549324153,0.0,1.75125,1.16424324153
 08/27  04:00:00,136.839751061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,135.237141544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,170.375737941,27.4008098999,3.97662056919,0.0,6.98738001645,14.1499734587,4.66675089155,0.0,3.5025,1.16425089155
 08/27  07:00:00,182.834719644,27.4008098999,2.954936366,0.0,6.98738001645,14.1499734587,4.60676184691,1.08426184691,3.5025,0.02
 08/27  08:00:00,215.378667883,27.4008098999,3.02658449074,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,195.188998638,27.4008098999,2.94591030121,0.0,6.98738001645,14.1499734587,4.66685937615,0.0,3.5025,1.16435937615
 08/27  10:00:00,229.365196586,27.4008098999,5.87571214899,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,253.489111648,27.4008098999,6.74171455866,0.0,27.9495200658,27.7759469175,8.16969182259,0.0,7.005,1.16469182259
 08/27  12:00:00,277.933728575,27.4008098999,10.1760620273,0.0,41.9242800987,36.8599292233,10.5047621618,0.0,9.34,1.16476216175
 08/27  13:00:00,283.868807441,27.4008098999,12.0397993425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,283.919928352,27.4008098999,14.9687717787,0.0,41.9242800987,36.8599292233,10.5046054251,0.0,9.34,1.16460542514
 08/27  15:00:00,284.504457899,27.4008098999,17.9188485615,0.0,41.9242800987,36.8599292233,10.5046261797,0.0,9.34,1.16462617967
 08/27  16:00:00,293.996070203,27.4008098999,24.8803348352,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,268.760676007,27.4008098999,27.0808591961,0.0,27.9495200658,27.7759469175,8.16965037894,0.0,7.005,1.16465037894
 08/27  18:00:00,263.80754586,27.4008098999,20.2028191672,0.0,13.9747600329,18.6919646116,5.83457594899,0.0,4.67,1.16457594899
 08/27  19:00:00,257.760292571,27.4008098999,16.4910769913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,244.977121912,27.4008098999,13.7482410117,0.0,13.9747600329,18.6919646116,5.83447516865,0.0,4.67,1.16447516865
 08/27  21:00:00,219.142698293,27.4008098999,21.3736145756,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,135.660450309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,162.715966908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551533346,0.0,1.75125,1.16426533346
 08/27  24:00:00,144.122520504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,135.33390124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,133.455893275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923184405,0.0,2.335,1.16423184405
 08/28  03:00:00,132.799327986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,140.342672405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,138.975552741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919653628,0.0,2.335,1.16419653628
 08/28  06:00:00,189.225850058,27.4008098999,6.42277965952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,200.191659966,27.4008098999,4.17915312341,0.0,13.9747600329,18.6919646116,5.83901804841,1.14901804841,4.67,0.02
 08/28  08:00:00,277.11859693,27.4008098999,7.34506716889,0.0,34.9369000822,32.3179380704,9.33703028342,0.0,8.1725,1.16453028342
 08/28  09:00:00,310.717620059,27.4008098999,10.8536307977,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,308.435355092,27.4008098999,11.7807018401,0.0,62.886420148,41.4019203762,11.6722312116,0.0,10.5075,1.16473121159
 08/28  11:00:00,324.865612829,27.4008098999,13.1736477683,0.0,62.886420148,41.4019203762,11.6724876873,0.0,10.5075,1.16498768731
 08/28  12:00:00,322.230064888,27.4008098999,14.8164215227,0.0,62.886420148,41.4019203762,11.6725504629,0.0,10.5075,1.1650504629
 08/28  13:00:00,330.008661494,27.4008098999,17.2107453252,0.0,62.886420148,41.4019203762,11.672557985,0.0,10.5075,1.16505798498
 08/28  14:00:00,325.303555524,27.4008098999,18.7370066018,0.0,62.886420148,41.4019203762,11.6723628645,0.0,10.5075,1.16486286449
 08/28  15:00:00,324.265245388,27.4008098999,22.9748984626,0.0,62.886420148,41.4019203762,11.672336736,0.0,10.5075,1.16483673602
 08/28  16:00:00,326.595655648,27.4008098999,25.1797333634,0.0,62.886420148,41.4019203762,11.6723718511,0.0,10.5075,1.16487185107
 08/28  17:00:00,326.275239978,27.4008098999,25.1976060754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,317.621351818,27.4008098999,22.2605476876,0.0,41.9242800987,36.8599292233,10.5048442386,0.0,9.34,1.16484423864
 08/28  19:00:00,312.609241838,27.4008098999,18.6640370272,0.0,41.9242800987,36.8599292233,10.5046566572,0.0,9.34,1.16465665724
 08/28  20:00:00,288.160279884,27.4008098999,14.5691277146,0.0,34.9369000822,32.3179380704,9.3371308663,0.0,8.1725,1.1646308663
 08/28  21:00:00,207.21993802,27.4008098999,13.3722281489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,134.2791458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,161.67437084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930027545,0.0,2.335,1.16430027545
 08/28  24:00:00,142.220754682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,130.927361206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,128.613852556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922270662,0.0,2.335,1.16422270662
 08/29  03:00:00,127.745373186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,154.323752278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,154.083492385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,200.248482236,27.4008098999,2.57570146875,0.0,13.9747600329,18.6919646116,5.83425130706,0.0,4.67,1.16425130706
 08/29  07:00:00,203.761030018,27.4008098999,1.62041631893,0.0,13.9747600329,18.6919646116,19.0704325151,14.3804325151,4.67,0.02
 08/29  08:00:00,270.198480001,27.4008098999,4.69416172268,0.0,34.9369000822,32.3179380704,10.3777839274,1.04076173491,8.1725,1.16452219247
 08/29  09:00:00,305.995621256,27.4008098999,9.34700868933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  10:00:00,311.281871435,27.4008098999,12.9976832723,0.0,62.886420148,41.4019203762,11.6722241808,0.0,10.5075,1.1647241808
 08/29  11:00:00,331.975224274,27.4008098999,16.1347412098,0.0,62.886420148,41.4019203762,11.6724818428,0.0,10.5075,1.16498184276
 08/29  12:00:00,329.460979081,27.4008098999,19.0081703179,0.0,62.886420148,41.4019203762,11.6725456103,0.0,10.5075,1.16504561025
 08/29  13:00:00,338.267349437,27.4008098999,24.3497526274,0.0,62.886420148,41.4019203762,11.6725540465,0.0,10.5075,1.1650540465
 08/29  14:00:00,335.504561386,27.4008098999,28.894757145,0.0,62.886420148,41.4019203762,11.6723595772,0.0,10.5075,1.16485957718
 08/29  15:00:00,334.9995709,27.4008098999,33.7971409397,0.0,62.886420148,41.4019203762,11.6723342555,0.0,10.5075,1.16483425547
 08/29  16:00:00,333.869094539,27.4008098999,33.4308203027,0.0,62.886420148,41.4019203762,11.6723702601,0.0,10.5075,1.1648702601
 08/29  17:00:00,331.020819747,27.4008098999,31.7952706768,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,322.790631138,27.4008098999,28.7718444798,0.0,41.9242800987,36.8599292233,10.5048434522,0.0,9.34,1.1648434522
 08/29  19:00:00,298.115681225,27.4008098999,18.8144925269,0.0,41.9242800987,36.8599292233,10.5046564693,0.0,9.34,1.16465646934
 08/29  20:00:00,266.759249792,27.4008098999,11.5832114892,0.0,34.9369000822,32.3179380704,10.5305226542,1.19339123417,8.1725,1.16463142007
 08/29  21:00:00,192.606663326,27.4008098999,9.7057850628,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,130.239525718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,158.786082309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930099168,0.0,2.335,1.16430099168
 08/29  24:00:00,137.763861211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,125.992495988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,125.6099087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922364242,0.0,2.335,1.16422364242
 08/30  03:00:00,125.332602845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,131.927463629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,130.445798972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,176.437929683,27.4008098999,1.8568352844,0.0,13.9747600329,18.6919646116,6.8476450522,1.01339258599,4.67,1.16425246621
 08/30  07:00:00,188.345370449,27.4008098999,1.38356428876,0.0,13.9747600329,18.6919646116,29.2235985311,24.5335985311,4.67,0.02
 08/30  08:00:00,267.353697909,27.4008098999,4.04662231761,0.0,34.9369000822,32.3179380704,15.0085140399,5.67148979112,8.1725,1.16452424878
 08/30  09:00:00,306.781674544,27.4008098999,9.35221299387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,314.165562024,27.4008098999,13.7567265194,0.0,62.886420148,41.4019203762,11.6722273073,0.0,10.5075,1.16472730732
 08/30  11:00:00,335.724282093,27.4008098999,17.5059935567,0.0,62.886420148,41.4019203762,11.672486293,0.0,10.5075,1.16498629301
 08/30  12:00:00,339.752861076,27.4008098999,25.8921391327,0.0,62.886420148,41.4019203762,11.6725509607,0.0,10.5075,1.16505096073
 08/30  13:00:00,348.709407989,27.4008098999,31.1668047772,0.0,62.886420148,41.4019203762,11.672560346,0.0,10.5075,1.16506034601
 08/30  14:00:00,341.796625933,27.4008098999,33.3492922737,0.0,62.886420148,41.4019203762,11.672366571,0.0,10.5075,1.16486657095
 08/30  15:00:00,340.942058105,27.4008098999,38.2414974863,0.0,62.886420148,41.4019203762,11.6723421,0.0,10.5075,1.16484210004
 08/30  16:00:00,343.999533162,27.4008098999,40.552930696,0.0,62.886420148,41.4019203762,11.6723790211,0.0,10.5075,1.16487902111
 08/30  17:00:00,342.973051516,27.4008098999,39.9950162692,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,332.844001013,27.4008098999,35.9380186725,0.0,41.9242800987,36.8599292233,10.5048530615,0.0,9.34,1.1648530615
 08/30  19:00:00,323.591694861,27.4008098999,28.9989939135,0.0,41.9242800987,36.8599292233,10.5046667261,0.0,9.34,1.16466672613
 08/30  20:00:00,288.767965084,27.4008098999,17.273967451,0.0,34.9369000822,32.3179380704,9.72050358274,0.383361128314,8.1725,1.16464245442
 08/30  21:00:00,207.304112364,27.4008098999,15.0451232857,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,133.5131656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,160.692118071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931220167,0.0,2.335,1.16431220167
 08/30  24:00:00,140.915461716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,130.40077931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,129.199105631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923508061,0.0,2.335,1.16423508061
 08/31  03:00:00,127.33148146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,133.943510392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,133.114182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920039896,0.0,2.335,1.16420039896
 08/31  06:00:00,179.519129685,27.4008098999,2.91856003517,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,192.223140233,27.4008098999,2.17561503497,0.0,13.9747600329,18.6919646116,14.0752439997,9.38524399968,4.67,0.02
 08/31  08:00:00,270.987558734,27.4008098999,5.35069533555,0.0,34.9369000822,32.3179380704,9.3370368645,0.0,8.1725,1.1645368645
 08/31  09:00:00,309.030639182,27.4008098999,10.2078146286,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,311.230256251,27.4008098999,13.0853944559,0.0,62.886420148,41.4019203762,11.6722410017,0.0,10.5075,1.16474100174
 08/31  11:00:00,327.355577136,27.4008098999,13.7546713963,0.0,62.886420148,41.4019203762,11.6725011017,0.0,10.5075,1.16500110173
 08/31  12:00:00,320.92788345,27.4008098999,15.1665534793,0.0,62.886420148,41.4019203762,11.6725669493,0.0,10.5075,1.1650669493
 08/31  13:00:00,330.457042437,27.4008098999,20.0924857143,0.0,62.886420148,41.4019203762,11.6725773448,0.0,10.5075,1.16507734478
 08/31  14:00:00,324.364103295,27.4008098999,22.9246124658,0.0,62.886420148,41.4019203762,11.672384308,0.0,10.5075,1.16488430797
 08/31  15:00:00,326.757966225,27.4008098999,28.7337635479,0.0,62.886420148,41.4019203762,11.6723607312,0.0,10.5075,1.16486073115
 08/31  16:00:00,332.327132574,27.4008098999,32.553252014,0.0,62.886420148,41.4019203762,11.672398594,0.0,10.5075,1.164898594
 08/31  17:00:00,335.666991639,27.4008098999,34.4860416748,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,323.28675254,27.4008098999,28.9004535652,0.0,41.9242800987,36.8599292233,10.5048735257,0.0,9.34,1.16487352568
 08/31  19:00:00,310.698904987,27.4008098999,20.2531944172,0.0,41.9242800987,36.8599292233,10.5046878866,0.0,9.34,1.16468788662
 08/31  20:00:00,283.829854624,27.4008098999,14.3354350143,0.0,34.9369000822,32.3179380704,9.33716442753,0.0,8.1725,1.16466442753
 08/31  21:00:00,204.698224726,27.4008098999,12.8167429747,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,133.069750072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932466842,0.0,2.335,1.16432466842
 08/31  23:00:00,160.914249326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,141.976831294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,131.129616549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,129.77286477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925742251,0.0,2.335,1.16425742251
 09/01  03:00:00,129.155794473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,156.022015179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,154.467900052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922295835,0.0,2.335,1.16422295835
 09/01  06:00:00,201.462436093,27.4008098999,3.15022520599,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,205.482601718,27.4008098999,2.18539285003,0.0,13.9747600329,18.6919646116,14.4816142257,9.79161422566,4.67,0.02
 09/01  08:00:00,271.363405132,27.4008098999,5.09660013864,0.0,34.9369000822,32.3179380704,9.33706039862,0.0,8.1725,1.16456039862
 09/01  09:00:00,305.580438321,27.4008098999,8.85777846692,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,304.341346972,27.4008098999,10.4203370789,0.0,62.886420148,41.4019203762,11.6722656218,0.0,10.5075,1.16476562184
 09/01  11:00:00,324.816828192,27.4008098999,12.4215080773,0.0,62.886420148,41.4019203762,11.6725269658,0.0,10.5075,1.16502696578
 09/01  12:00:00,322.115106156,27.4008098999,15.2145125923,0.0,62.886420148,41.4019203762,11.6725938988,0.0,10.5075,1.16509389877
 09/01  13:00:00,331.098387101,27.4008098999,19.7960635134,0.0,62.886420148,41.4019203762,11.6726053375,0.0,10.5075,1.16510533751
 09/01  14:00:00,318.000053107,27.4008098999,18.5217452674,0.0,62.886420148,41.4019203762,11.6724130808,0.0,10.5075,1.16491308078
 09/01  15:00:00,311.434645924,27.4008098999,18.5214491945,0.0,62.886420148,41.4019203762,11.6723904404,0.0,10.5075,1.16489044041
 09/01  16:00:00,311.252569378,27.4008098999,18.5919677632,0.0,62.886420148,41.4019203762,11.6724292693,0.0,10.5075,1.16492926927
 09/01  17:00:00,311.403707803,27.4008098999,18.3609364188,0.0,62.886420148,41.4019203762,11.6722941057,0.0,10.5075,1.16479410565
 09/01  18:00:00,298.383967976,27.4008098999,14.167239976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,280.666328981,27.4008098999,10.8314484135,0.0,41.9242800987,36.8599292233,11.9890998732,1.48437952548,9.34,1.16472034772
 09/01  20:00:00,255.182961688,27.4008098999,7.63207778249,0.0,34.9369000822,32.3179380704,11.6677429715,2.33054527478,8.1725,1.16469769674
 09/01  21:00:00,182.705320376,27.4008098999,4.69850075922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,125.469274016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993582611,0.0,2.335,1.1643582611
 09/01  23:00:00,154.200845042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,132.494521363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,119.592528215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553418367,0.0,1.75125,1.16428418367
 09/02  02:00:00,118.485579172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,117.566322368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,124.499073817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,123.54673253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549257514,0.0,1.75125,1.16424257514
 09/02  06:00:00,157.905433563,27.4008098999,0.634884700979,0.0,6.98738001645,14.1499734587,21.4868328433,17.9643328433,3.5025,0.02
 09/02  07:00:00,170.032425033,27.4008098999,0.604650562767,0.0,6.98738001645,14.1499734587,53.5618412505,48.8948836034,3.5025,1.16445764709
 09/02  08:00:00,234.870242972,27.4008098999,1.61856338118,0.0,20.9621400493,23.2339557645,30.626954914,24.769454914,5.8375,0.02
 09/02  09:00:00,266.427184801,27.4008098999,4.90234376742,0.0,41.9242800987,36.8599292233,10.504525007,0.0,9.34,1.16452500695
 09/02  10:00:00,297.407142604,27.4008098999,8.51878662509,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,324.458083855,27.4008098999,11.6997189598,0.0,62.886420148,41.4019203762,11.672521158,0.0,10.5075,1.16502115803
 09/02  12:00:00,319.858624894,27.4008098999,13.6173897244,0.0,62.886420148,41.4019203762,11.6725385427,0.0,10.5075,1.16503854265
 09/02  13:00:00,327.335963792,27.4008098999,17.9197437448,0.0,62.886420148,41.4019203762,11.6725507838,0.0,10.5075,1.16505078381
 09/02  14:00:00,316.644130174,27.4008098999,20.2480405885,0.0,62.886420148,41.4019203762,11.6723803744,0.0,10.5075,1.16488037444
 09/02  15:00:00,310.419523827,27.4008098999,21.5410909154,0.0,62.886420148,41.4019203762,11.6724356024,0.0,10.5075,1.16493560236
 09/02  16:00:00,310.645995075,27.4008098999,22.9714295809,0.0,62.886420148,41.4019203762,11.6722808199,0.0,10.5075,1.16478081995
 09/02  17:00:00,313.016636678,27.4008098999,23.6213197652,0.0,62.886420148,41.4019203762,11.6723032613,0.0,10.5075,1.1648032613
 09/02  18:00:00,286.675196942,27.4008098999,15.9645482656,0.0,34.9369000822,32.3179380704,9.33728257917,0.0,8.1725,1.16478257917
 09/02  19:00:00,245.486543273,27.4008098999,9.22355128282,0.0,20.9621400493,23.2339557645,7.6027597181,1.7452597181,5.8375,0.02
 09/02  20:00:00,233.34309284,27.4008098999,6.99735758611,0.0,20.9621400493,23.2339557645,7.71574101948,0.713659910958,5.8375,1.16458110853
 09/02  21:00:00,174.578100433,27.4008098999,4.24122702049,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,123.541912017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568758477,0.0,1.75125,1.16443758477
 09/02  23:00:00,152.774132903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,129.646406131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560298018,0.0,1.75125,1.16435298018
 09/03  01:00:00,118.060853141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,116.146777216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,115.194024754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547855798,0.0,1.75125,1.16422855798
 09/03  04:00:00,121.005641977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,118.98166502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,152.116891224,27.4008098999,0.253313390072,0.0,6.98738001645,14.1499734587,39.3433157225,35.8208157225,3.5025,0.02
 09/03  07:00:00,163.888392679,27.4008098999,0.257141538694,0.0,6.98738001645,14.1499734587,71.5928092762,66.9260156094,3.5025,1.16429366678
 09/03  08:00:00,201.38222897,27.4008098999,0.649770703064,0.0,6.98738001645,14.1499734587,51.8760280739,48.3535280739,3.5025,0.02
 09/03  09:00:00,188.348896562,27.4008098999,1.16100643289,0.0,6.98738001645,14.1499734587,24.6403588109,19.9734588786,3.5025,1.16439993235
 09/03  10:00:00,230.110914698,27.4008098999,4.69039041797,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,258.500879942,27.4008098999,7.33479438509,0.0,27.9495200658,27.7759469175,8.16969732217,0.0,7.005,1.16469732217
 09/03  12:00:00,282.91886613,27.4008098999,11.0617602334,0.0,41.9242800987,36.8599292233,10.5046296309,0.0,9.34,1.16462963089
 09/03  13:00:00,289.73631899,27.4008098999,14.6148705964,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,287.081267726,27.4008098999,18.9848876317,0.0,41.9242800987,36.8599292233,10.5046316483,0.0,9.34,1.1646316483
 09/03  15:00:00,283.302426499,27.4008098999,20.9520945364,0.0,41.9242800987,36.8599292233,10.5046615913,0.0,9.34,1.16466159135
 09/03  16:00:00,286.650555129,27.4008098999,23.2063598743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,256.212197253,27.4008098999,21.0529572442,0.0,27.9495200658,27.7759469175,8.16968888094,0.0,7.005,1.16468888094
 09/03  18:00:00,249.784477961,27.4008098999,13.2668677152,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,241.789911048,27.4008098999,10.1250276968,0.0,13.9747600329,18.6919646116,5.83462467696,0.0,4.67,1.16462467696
 09/03  20:00:00,224.725931359,27.4008098999,6.970086945,0.0,13.9747600329,18.6919646116,7.71208509801,1.87760138336,4.67,1.16448371466
 09/03  21:00:00,192.988601281,27.4008098999,5.46627651871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,125.400689594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,153.241303302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548059516,0.0,1.75125,1.16423059516
 09/03  24:00:00,132.226612961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,121.908954091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,121.231567094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551510646,0.0,1.75125,1.16426510646
 09/04  03:00:00,119.304441349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,124.630408584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,121.784132908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549298512,0.0,1.75125,1.16424298512
 09/04  06:00:00,152.91973853,27.4008098999,0.129599495286,0.0,6.98738001645,14.1499734587,45.4997735296,41.9772735296,3.5025,0.02
 09/04  07:00:00,164.296684382,27.4008098999,0.230845103897,0.0,6.98738001645,14.1499734587,72.054750505,68.532250505,3.5025,0.02
 09/04  08:00:00,203.619492751,27.4008098999,0.806211772227,0.0,6.98738001645,14.1499734587,47.0459635579,42.3790893861,3.5025,1.16437417172
 09/04  09:00:00,189.544498801,27.4008098999,1.24429678296,0.0,6.98738001645,14.1499734587,21.4569976891,17.9344976891,3.5025,0.02
 09/04  10:00:00,232.024369396,27.4008098999,5.04346176679,0.0,27.9495200658,27.7759469175,8.16961416842,0.0,7.005,1.16461416842
 09/04  11:00:00,262.34479648,27.4008098999,8.86348789993,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,289.194046174,27.4008098999,12.91660919,0.0,41.9242800987,36.8599292233,10.5046888894,0.0,9.34,1.16468888939
 09/04  13:00:00,297.189818596,27.4008098999,17.4130219315,0.0,41.9242800987,36.8599292233,10.5047305146,0.0,9.34,1.16473051459
 09/04  14:00:00,291.208323352,27.4008098999,20.5896856465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,285.385939337,27.4008098999,22.8367204307,0.0,41.9242800987,36.8599292233,10.5047287464,0.0,9.34,1.16472874645
 09/04  16:00:00,282.295143261,27.4008098999,23.1139185938,0.0,41.9242800987,36.8599292233,10.5046401115,0.0,9.34,1.1646401115
 09/04  17:00:00,255.002514114,27.4008098999,23.1425442807,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,247.256859978,27.4008098999,14.9673576185,0.0,13.9747600329,18.6919646116,5.83459480845,0.0,4.67,1.16459480845
 09/04  19:00:00,233.775440052,27.4008098999,8.4367018911,0.0,13.9747600329,18.6919646116,5.91276143072,1.22276143072,4.67,0.02
 09/04  20:00:00,220.674672707,27.4008098999,5.94957190758,0.0,13.9747600329,18.6919646116,6.33698628727,0.502462488306,4.67,1.16452379896
 09/04  21:00:00,194.334076167,27.4008098999,6.12127989478,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,126.550637341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560260862,0.0,1.75125,1.16435260862
 09/04  23:00:00,154.310651114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,132.698658236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,124.07008865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924795043,0.0,2.335,1.16424795043
 09/05  02:00:00,122.268801303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
