Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  03:00:00,119.957038837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,143.372685109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922656049,0.0,2.335,1.16422656049
 09/05  05:00:00,142.246317962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,187.286606303,27.4008098999,0.783719110643,0.0,13.9747600329,18.6919646116,31.5401106798,26.8501106798,4.67,0.02
 09/05  07:00:00,190.171492234,27.4008098999,0.727678940967,0.0,13.9747600329,18.6919646116,62.5186144671,56.6842612722,4.67,1.16435319495
 09/05  08:00:00,260.561512677,27.4008098999,2.58781861201,0.0,34.9369000822,32.3179380704,33.9286332337,25.7361332337,8.1725,0.02
 09/05  09:00:00,299.015113991,27.4008098999,6.06078397987,0.0,62.886420148,41.4019203762,11.6720905119,0.0,10.5075,1.16459051191
 09/05  10:00:00,301.026899835,27.4008098999,9.03370139718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,324.333518858,27.4008098999,11.721931979,0.0,62.886420148,41.4019203762,11.6725770937,0.0,10.5075,1.16507709366
 09/05  12:00:00,320.172340469,27.4008098999,13.8085848393,0.0,62.886420148,41.4019203762,11.6726340355,0.0,10.5075,1.16513403552
 09/05  13:00:00,326.441853382,27.4008098999,17.1836334237,0.0,62.886420148,41.4019203762,11.672653206,0.0,10.5075,1.16515320597
 09/05  14:00:00,323.676445873,27.4008098999,22.1047438223,0.0,62.886420148,41.4019203762,11.672497635,0.0,10.5075,1.16499763501
 09/05  15:00:00,323.626489735,27.4008098999,25.7432853287,0.0,62.886420148,41.4019203762,11.6723073501,0.0,10.5075,1.16480735013
 09/05  16:00:00,323.774937235,27.4008098999,26.2160433317,0.0,62.886420148,41.4019203762,11.6723448169,0.0,10.5075,1.16484481695
 09/05  17:00:00,323.317539774,27.4008098999,26.0574599658,0.0,62.886420148,41.4019203762,11.672400275,0.0,10.5075,1.16490027504
 09/05  18:00:00,310.263153458,27.4008098999,20.0327819972,0.0,41.9242800987,36.8599292233,10.5048216313,0.0,9.34,1.16482163125
 09/05  19:00:00,289.977890037,27.4008098999,13.6467096407,0.0,41.9242800987,36.8599292233,9.70939468874,0.349394688742,9.34,0.02
 09/05  20:00:00,265.043549821,27.4008098999,10.1920565046,0.0,34.9369000822,32.3179380704,10.1899163155,0.852714069399,8.1725,1.1647022461
 09/05  21:00:00,190.173606577,27.4008098999,7.71532740186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,129.533320158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939455828,0.0,2.335,1.16439455828
 09/05  23:00:00,158.49335311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,136.826052405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,124.523488054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992660094,0.0,2.335,1.1642660094
 09/06  02:00:00,122.355719851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,120.685453794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,126.294172443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924780836,0.0,2.335,1.16424780836
 09/06  05:00:00,123.196489034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,171.046398671,27.4008098999,0.851448846193,0.0,13.9747600329,18.6919646116,30.8814609099,26.1914609099,4.67,0.02
 09/06  07:00:00,180.131172228,27.4008098999,0.833977160222,0.0,13.9747600329,18.6919646116,55.9119341773,50.0777810558,4.67,1.16415312148
 09/06  08:00:00,262.429475001,27.4008098999,3.06937257698,0.0,34.9369000822,32.3179380704,26.955778797,18.763278797,8.1725,0.02
 09/06  09:00:00,301.01109107,27.4008098999,6.75358457662,0.0,62.886420148,41.4019203762,11.672177487,0.0,10.5075,1.16467748696
 09/06  10:00:00,305.528549315,27.4008098999,10.5269125976,0.0,62.886420148,41.4019203762,11.6722297148,0.0,10.5075,1.16472971482
 09/06  11:00:00,328.885360254,27.4008098999,13.7139507477,0.0,62.886420148,41.4019203762,11.6724199031,0.0,10.5075,1.16491990306
 09/06  12:00:00,326.563466324,27.4008098999,17.081858838,0.0,62.886420148,41.4019203762,11.67252333,0.0,10.5075,1.16502332996
 09/06  13:00:00,336.378139718,27.4008098999,22.7830267139,0.0,62.886420148,41.4019203762,11.6725348662,0.0,10.5075,1.16503486621
 09/06  14:00:00,329.989457693,27.4008098999,26.1086790868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,329.369089357,27.4008098999,30.0488463342,0.0,62.886420148,41.4019203762,11.6724012073,0.0,10.5075,1.16490120726
 09/06  16:00:00,328.883944961,27.4008098999,30.2898002239,0.0,62.886420148,41.4019203762,11.6724397056,0.0,10.5075,1.16493970564
 09/06  17:00:00,326.758373607,27.4008098999,29.0667806027,0.0,62.886420148,41.4019203762,11.6723032398,0.0,10.5075,1.16480323978
 09/06  18:00:00,314.530213332,27.4008098999,23.3523552654,0.0,41.9242800987,36.8599292233,10.5047407059,0.0,9.34,1.1647407059
 09/06  19:00:00,306.256022111,27.4008098999,15.721208018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,276.714986187,27.4008098999,11.472786127,0.0,34.9369000822,32.3179380704,10.1130701838,0.775920919406,8.1725,1.16464926444
 09/06  21:00:00,198.57381703,27.4008098999,9.07690393425,0.0,13.9747600329,18.6919646116,5.83453548643,0.0,4.67,1.16453548643
 09/06  22:00:00,130.995881551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,159.092928092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,137.923886343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922090357,0.0,2.335,1.16422090357
 09/07  01:00:00,125.993538127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,125.60116018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,124.550338364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,131.145188852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921950196,0.0,2.335,1.16421950196
 09/07  05:00:00,128.990324472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,177.362591338,27.4008098999,1.31009450682,0.0,13.9747600329,18.6919646116,14.8136171284,10.1236171284,4.67,0.02
 09/07  07:00:00,185.881339916,27.4008098999,1.16133187137,0.0,13.9747600329,18.6919646116,40.4932805301,34.6589362975,4.67,1.16434423263
 09/07  08:00:00,265.222386254,27.4008098999,3.55217716905,0.0,34.9369000822,32.3179380704,18.2122954286,10.0197954286,8.1725,0.02
 09/07  09:00:00,303.608317098,27.4008098999,7.74012292314,0.0,62.886420148,41.4019203762,11.6721303047,0.0,10.5075,1.16463030474
 09/07  10:00:00,307.441912356,27.4008098999,11.3196429013,0.0,62.886420148,41.4019203762,11.6723322618,0.0,10.5075,1.16483226176
 09/07  11:00:00,331.160803822,27.4008098999,14.6028118778,0.0,62.886420148,41.4019203762,11.6725238543,0.0,10.5075,1.16502385428
 09/07  12:00:00,328.184025064,27.4008098999,18.027889598,0.0,62.886420148,41.4019203762,11.672628707,0.0,10.5075,1.16512870701
 09/07  13:00:00,336.676660432,27.4008098999,22.9637510967,0.0,62.886420148,41.4019203762,11.6726414155,0.0,10.5075,1.16514141546
 09/07  14:00:00,333.654377595,27.4008098999,28.0248152352,0.0,62.886420148,41.4019203762,11.6723881123,0.0,10.5075,1.16488811227
 09/07  15:00:00,334.312175775,27.4008098999,33.1289052075,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,334.817549974,27.4008098999,33.7679788577,0.0,62.886420148,41.4019203762,11.6723582099,0.0,10.5075,1.16485820985
 09/07  17:00:00,330.532184684,27.4008098999,31.0691278442,0.0,62.886420148,41.4019203762,11.6724131959,0.0,10.5075,1.16491319585
 09/07  18:00:00,316.328009393,27.4008098999,24.2833648576,0.0,41.9242800987,36.8599292233,10.5048517279,0.0,9.34,1.16485172788
 09/07  19:00:00,307.294185055,27.4008098999,16.1532812671,0.0,41.9242800987,36.8599292233,10.5046230907,0.0,9.34,1.16462309074
 09/07  20:00:00,277.294314295,27.4008098999,11.5710853888,0.0,34.9369000822,32.3179380704,8.96389590659,0.771395906589,8.1725,0.02
 09/07  21:00:00,198.780316618,27.4008098999,9.23274965936,0.0,13.9747600329,18.6919646116,5.8345271447,0.0,4.67,1.1645271447
 09/07  22:00:00,130.262013497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,158.834291884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,137.884505287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920624155,0.0,2.335,1.16420624155
 09/08  01:00:00,125.992428914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,125.601122865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,124.561615805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920533674,0.0,2.335,1.16420533674
 09/08  04:00:00,149.662397208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,148.820720602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,198.514288259,27.4008098999,1.41736322991,0.0,13.9747600329,18.6919646116,7.75700707231,3.06700707231,4.67,0.02
 09/08  07:00:00,198.742201385,27.4008098999,1.22515876896,0.0,13.9747600329,18.6919646116,36.9696555011,31.1352293819,4.67,1.16442611922
 09/08  08:00:00,266.413790187,27.4008098999,3.66219910715,0.0,34.9369000822,32.3179380704,17.8091963834,9.61669638337,8.1725,0.02
 09/08  09:00:00,305.09375036,27.4008098999,8.2839762425,0.0,62.886420148,41.4019203762,11.6721722871,0.0,10.5075,1.16467228714
 09/08  10:00:00,311.086319552,27.4008098999,12.4353277405,0.0,62.886420148,41.4019203762,11.6722730371,0.0,10.5075,1.16477303715
 09/08  11:00:00,333.271887851,27.4008098999,15.7663833314,0.0,62.886420148,41.4019203762,11.6724185623,0.0,10.5075,1.16491856229
 09/08  12:00:00,336.91140153,27.4008098999,23.9056269195,0.0,62.886420148,41.4019203762,11.6725098437,0.0,10.5075,1.16500984365
 09/08  13:00:00,347.583370477,27.4008098999,30.2212392926,0.0,62.886420148,41.4019203762,11.6725270114,0.0,10.5075,1.16502701144
 09/08  14:00:00,334.321220594,27.4008098999,28.5844542596,0.0,62.886420148,41.4019203762,11.6725102439,0.0,10.5075,1.1650102439
 09/08  15:00:00,333.337258015,27.4008098999,32.5016778998,0.0,62.886420148,41.4019203762,11.6722774149,0.0,10.5075,1.16477741491
 09/08  16:00:00,334.735165035,27.4008098999,33.8077501733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,333.829684289,27.4008098999,33.1044717944,0.0,62.886420148,41.4019203762,11.672344226,0.0,10.5075,1.164844226
 09/08  18:00:00,323.480509092,27.4008098999,28.4242879639,0.0,41.9242800987,36.8599292233,10.5047991016,0.0,9.34,1.16479910162
 09/08  19:00:00,307.904933938,27.4008098999,20.8014497964,0.0,41.9242800987,36.8599292233,10.5047501393,0.0,9.34,1.16475013928
 09/08  20:00:00,279.670682992,27.4008098999,14.9595015246,0.0,34.9369000822,32.3179380704,8.90363776851,0.71113776851,8.1725,0.02
 09/08  21:00:00,199.09254844,27.4008098999,12.5857385658,0.0,13.9747600329,18.6919646116,5.83453376514,0.0,4.67,1.16453376514
 09/08  22:00:00,133.129645995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.578594426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932416316,0.0,2.335,1.16432416316
 09/08  24:00:00,141.053705589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,128.092629439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,126.101596113,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554345228,0.0,1.75125,1.16429345228
 09/09  03:00:00,124.3973333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,131.45615236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,130.639506562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,166.939802982,27.4008098999,1.49458493636,0.0,6.98738001645,14.1499734587,5.97024406139,1.30345221882,3.5025,1.16429184258
 09/09  07:00:00,175.762486757,27.4008098999,1.20959130756,0.0,6.98738001645,14.1499734587,28.593114452,25.070614452,3.5025,0.02
 09/09  08:00:00,240.433152547,27.4008098999,2.79317340969,0.0,20.9621400493,23.2339557645,15.0179968366,8.01599464372,5.8375,1.16450219287
 09/09  09:00:00,273.605179993,27.4008098999,7.47885471656,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,307.607048981,27.4008098999,12.472286318,0.0,62.886420148,41.4019203762,11.6722885487,0.0,10.5075,1.16478854869
 09/09  11:00:00,333.831024944,27.4008098999,16.0756271026,0.0,62.886420148,41.4019203762,11.6725001589,0.0,10.5075,1.16500015891
 09/09  12:00:00,338.323350708,27.4008098999,23.9991580659,0.0,62.886420148,41.4019203762,11.6725416329,0.0,10.5075,1.1650416329
 09/09  13:00:00,348.608819713,27.4008098999,29.6108293931,0.0,62.886420148,41.4019203762,11.6725658053,0.0,10.5075,1.16506580529
 09/09  14:00:00,341.057532333,27.4008098999,30.8519707165,0.0,62.886420148,41.4019203762,11.6723686142,0.0,10.5075,1.16486861425
 09/09  15:00:00,334.029935939,27.4008098999,30.8406081956,0.0,62.886420148,41.4019203762,11.6724297657,0.0,10.5075,1.16492976573
 09/09  16:00:00,334.83968982,27.4008098999,32.0411168188,0.0,62.886420148,41.4019203762,11.6722788491,0.0,10.5075,1.16477884908
 09/09  17:00:00,335.77528044,27.4008098999,32.9037897684,0.0,62.886420148,41.4019203762,11.6723067312,0.0,10.5075,1.16480673118
 09/09  18:00:00,305.225459401,27.4008098999,23.2802695949,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/09  19:00:00,267.507841228,27.4008098999,13.4394297588,0.0,20.9621400493,23.2339557645,7.00215634914,0.0,5.8375,1.16465634914
 09/09  20:00:00,248.807021797,27.4008098999,10.3791181881,0.0,20.9621400493,23.2339557645,8.27333603358,1.27129012935,5.8375,1.16454590424
 09/09  21:00:00,185.626109648,27.4008098999,8.12487119879,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,130.257164636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561693685,0.0,1.75125,1.16436693685
 09/09  23:00:00,157.215701806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,137.894101255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,126.891965402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552878372,0.0,1.75125,1.16427878372
 09/10  02:00:00,126.254439218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,125.866243168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,132.865619651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552430148,0.0,1.75125,1.16427430148
 09/10  05:00:00,130.732404722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,166.121904521,27.4008098999,0.950336038212,0.0,6.98738001645,14.1499734587,5.50699360147,1.98449360147,3.5025,0.02
 09/10  07:00:00,175.777714866,27.4008098999,0.950466581287,0.0,6.98738001645,14.1499734587,27.7144693266,23.047671439,3.5025,1.16429788767
 09/10  08:00:00,211.077893131,27.4008098999,1.31406529255,0.0,6.98738001645,14.1499734587,17.0880309042,13.5655309042,3.5025,0.02
 09/10  09:00:00,197.270466862,27.4008098999,2.2421026525,0.0,6.98738001645,14.1499734587,4.7024035716,1.1799035716,3.5025,0.02
 09/10  10:00:00,237.779981761,27.4008098999,7.4523696658,0.0,27.9495200658,27.7759469175,8.16965842679,0.0,7.005,1.16465842679
 09/10  11:00:00,263.856403402,27.4008098999,9.82371704557,0.0,27.9495200658,27.7759469175,8.16970004096,0.0,7.005,1.16470004096
 09/10  12:00:00,290.822649439,27.4008098999,13.9995467671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,300.838774805,27.4008098999,19.6396392805,0.0,41.9242800987,36.8599292233,10.5046550577,0.0,9.34,1.16465505766
 09/10  14:00:00,295.851328531,27.4008098999,23.6743672774,0.0,41.9242800987,36.8599292233,10.5046588215,0.0,9.34,1.16465882151
 09/10  15:00:00,295.418153865,27.4008098999,27.1702141142,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,297.268273002,27.4008098999,28.904770685,0.0,41.9242800987,36.8599292233,10.5047329094,0.0,9.34,1.16473290943
 09/10  17:00:00,263.997231283,27.4008098999,25.79906013,0.0,27.9495200658,27.7759469175,8.16973228329,0.0,7.005,1.16473228329
 09/10  18:00:00,256.07853661,27.4008098999,16.6090537208,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,250.037762219,27.4008098999,11.7964224134,0.0,13.9747600329,18.6919646116,5.83451926221,0.0,4.67,1.16451926221
 09/10  20:00:00,232.285211004,27.4008098999,9.08676190149,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,199.797272004,27.4008098999,8.37134800333,0.0,13.9747600329,18.6919646116,5.83445096671,0.0,4.67,1.16445096671
 09/10  22:00:00,129.915108714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,157.921178208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552267323,0.0,1.75125,1.16427267323
 09/10  24:00:00,138.403300137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,129.450240988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,129.086933512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,128.802098684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921833385,0.0,2.335,1.16421833385
 09/11  04:00:00,135.780321537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,133.165456476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,181.777271847,27.4008098999,2.17321030452,0.0,13.9747600329,18.6919646116,6.6435838826,0.809325835423,4.67,1.16425804718
 09/11  07:00:00,190.465547911,27.4008098999,1.60521309974,0.0,13.9747600329,18.6919646116,21.3842976066,16.6942976066,4.67,0.02
 09/11  08:00:00,270.660922862,27.4008098999,4.65579123826,0.0,34.9369000822,32.3179380704,9.88051975698,0.54354670174,8.1725,1.16447305524
 09/11  09:00:00,311.037696156,27.4008098999,10.1688816267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  10:00:00,313.395191619,27.4008098999,13.2112240046,0.0,62.886420148,41.4019203762,11.6722480387,0.0,10.5075,1.16474803871
 09/11  11:00:00,333.940311667,27.4008098999,16.4192830727,0.0,62.886420148,41.4019203762,11.6725746972,0.0,10.5075,1.16507469715
 09/11  12:00:00,336.781571527,27.4008098999,24.0280626202,0.0,62.886420148,41.4019203762,11.6726707373,0.0,10.5075,1.16517073729
 09/11  13:00:00,345.005994247,27.4008098999,28.6198051365,0.0,62.886420148,41.4019203762,11.6726921184,0.0,10.5075,1.16519211842
 09/11  14:00:00,338.249221713,27.4008098999,30.9823207055,0.0,62.886420148,41.4019203762,11.6724757284,0.0,10.5075,1.16497572843
 09/11  15:00:00,333.87800697,27.4008098999,32.8896302417,0.0,62.886420148,41.4019203762,11.6722610168,0.0,10.5075,1.16476101682
 09/11  16:00:00,335.033679478,27.4008098999,33.7756068137,0.0,62.886420148,41.4019203762,11.6723126293,0.0,10.5075,1.16481262929
 09/11  17:00:00,332.151112863,27.4008098999,31.8299782866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,317.12607694,27.4008098999,24.435091523,0.0,41.9242800987,36.8599292233,10.5047999989,0.0,9.34,1.16479999889
 09/11  19:00:00,309.808500925,27.4008098999,17.1312698423,0.0,41.9242800987,36.8599292233,10.5046235279,0.0,9.34,1.1646235279
 09/11  20:00:00,280.630772899,27.4008098999,12.6916712535,0.0,34.9369000822,32.3179380704,10.0382624333,0.701150877632,8.1725,1.16461155569
 09/11  21:00:00,203.454598349,27.4008098999,11.4376037735,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,133.417246659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,161.226436451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928400149,0.0,2.335,1.16428400149
 09/11  24:00:00,141.213576684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,128.505276458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,128.211328888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921050467,0.0,2.335,1.16421050467
 09/12  03:00:00,125.278644796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,149.439885405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,149.669367549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,200.298412302,27.4008098999,2.24947718625,0.0,13.9747600329,18.6919646116,6.57120430162,0.736960960009,4.67,1.16424334161
 09/12  07:00:00,199.699947093,27.4008098999,1.48213191856,0.0,13.9747600329,18.6919646116,23.6678612927,18.9778612927,4.67,0.02
 09/12  08:00:00,266.858593253,27.4008098999,3.97245672581,0.0,34.9369000822,32.3179380704,11.6924266429,2.35539603612,8.1725,1.16453060677
 09/12  09:00:00,305.033568437,27.4008098999,8.54862944756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,306.358350014,27.4008098999,11.3965380504,0.0,62.886420148,41.4019203762,11.6722523476,0.0,10.5075,1.16475234759
 09/12  11:00:00,331.694826114,27.4008098999,15.2501502656,0.0,62.886420148,41.4019203762,11.6725323328,0.0,10.5075,1.16503233276
 09/12  12:00:00,331.157150149,27.4008098999,20.5487105949,0.0,62.886420148,41.4019203762,11.6726149546,0.0,10.5075,1.16511495457
 09/12  13:00:00,340.393672757,27.4008098999,25.5680741409,0.0,62.886420148,41.4019203762,11.6726409745,0.0,10.5075,1.16514097449
 09/12  14:00:00,335.046366444,27.4008098999,28.5849215563,0.0,62.886420148,41.4019203762,11.6724592016,0.0,10.5075,1.16495920164
 09/12  15:00:00,334.983431731,27.4008098999,33.2814756754,0.0,62.886420148,41.4019203762,11.6722607183,0.0,10.5075,1.16476071827
 09/12  16:00:00,337.20805872,27.4008098999,34.8520672927,0.0,62.886420148,41.4019203762,11.6723107651,0.0,10.5075,1.16481076511
 09/12  17:00:00,333.589929232,27.4008098999,32.308850558,0.0,62.886420148,41.4019203762,11.6723790998,0.0,10.5075,1.16487909982
 09/12  18:00:00,318.452030451,27.4008098999,24.8008234628,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,300.640616611,27.4008098999,16.6541412413,0.0,41.9242800987,36.8599292233,10.5046608762,0.0,9.34,1.16466087623
 09/12  20:00:00,275.758323903,27.4008098999,13.2844393258,0.0,34.9369000822,32.3179380704,9.68702309378,0.349869949832,8.1725,1.16465314395
 09/12  21:00:00,199.539919106,27.4008098999,12.5992241681,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,134.148754471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937831524,0.0,2.335,1.16437831524
 09/12  23:00:00,162.33532512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,142.920167062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,130.259164802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927082245,0.0,2.335,1.16427082245
 09/13  02:00:00,129.099931968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,128.222363832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,135.318882809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,133.026811568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924593098,0.0,2.335,1.16424593098
 09/13  06:00:00,184.392111075,27.4008098999,3.25779946885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,193.012802572,27.4008098999,2.39666295528,0.0,13.9747600329,18.6919646116,7.48409347095,2.79409347095,4.67,0.02
 09/13  08:00:00,272.170732259,27.4008098999,5.48285695508,0.0,34.9369000822,32.3179380704,9.33698193597,0.0,8.1725,1.16448193597
 09/13  09:00:00,312.187446666,27.4008098999,10.6546159685,0.0,62.886420148,41.4019203762,11.6721510358,0.0,10.5075,1.16465103579
 09/13  10:00:00,314.774459877,27.4008098999,14.0753255141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,339.371399065,27.4008098999,20.2225661418,0.0,62.886420148,41.4019203762,11.6725056457,0.0,10.5075,1.16500564573
 09/13  12:00:00,341.537018987,27.4008098999,27.254019716,0.0,62.886420148,41.4019203762,11.6725748399,0.0,10.5075,1.16507483991
 09/13  13:00:00,347.001050351,27.4008098999,29.9006586552,0.0,62.886420148,41.4019203762,11.6726055541,0.0,10.5075,1.1651055541
 09/13  14:00:00,347.599466657,27.4008098999,36.2558161038,0.0,62.886420148,41.4019203762,11.6724587075,0.0,10.5075,1.16495870747
 09/13  15:00:00,343.67476691,27.4008098999,38.8885396524,0.0,62.886420148,41.4019203762,11.6722766207,0.0,10.5075,1.16477662067
 09/13  16:00:00,331.276914972,27.4008098999,30.4852727534,0.0,62.886420148,41.4019203762,11.6723251025,0.0,10.5075,1.16482510248
 09/13  17:00:00,311.864247385,27.4008098999,18.2952703496,0.0,62.886420148,41.4019203762,11.6723919357,0.0,10.5075,1.16489193573
 09/13  18:00:00,297.94823526,27.4008098999,12.9546589183,0.0,41.9242800987,36.8599292233,10.5048225144,0.0,9.34,1.16482251441
 09/13  19:00:00,296.230287701,27.4008098999,11.5206407495,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  20:00:00,272.555901341,27.4008098999,9.85465224161,0.0,34.9369000822,32.3179380704,9.33721089576,0.0,8.1725,1.16471089576
 09/13  21:00:00,192.384861598,27.4008098999,5.99533687859,0.0,13.9747600329,18.6919646116,5.05951721692,0.369517216921,4.67,0.02
 09/13  22:00:00,128.222533128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940720727,0.0,2.335,1.16440720727
 09/13  23:00:00,157.717484522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,137.192713796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920077028,0.0,2.335,1.16420077028
 09/14  01:00:00,126.724243206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,126.443413273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,125.221606879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,132.197162535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920209632,0.0,2.335,1.16420209632
 09/14  05:00:00,132.110011714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,184.268500354,27.4008098999,2.92988801828,0.0,13.9747600329,18.6919646116,5.43253875691,0.742538756912,4.67,0.02
 09/14  07:00:00,192.755369286,27.4008098999,2.03774469888,0.0,13.9747600329,18.6919646116,15.9417692537,10.1074029686,4.67,1.16436628512
 09/14  08:00:00,268.01283896,27.4008098999,4.13908471811,0.0,34.9369000822,32.3179380704,10.0644327851,1.87193278509,8.1725,0.02
 09/14  09:00:00,299.51527055,27.4008098999,7.0428988941,0.0,62.886420148,41.4019203762,11.6722157952,0.0,10.5075,1.16471579519
 09/14  10:00:00,293.904598959,27.4008098999,7.36484715715,0.0,62.886420148,41.4019203762,11.6722795197,0.0,10.5075,1.16477951968
 09/14  11:00:00,313.534749183,27.4008098999,8.23897229657,0.0,62.886420148,41.4019203762,11.6724842315,0.0,10.5075,1.16498423152
 09/14  12:00:00,305.79615033,27.4008098999,9.20472825666,0.0,62.886420148,41.4019203762,11.6726008665,0.0,10.5075,1.16510086649
 09/14  13:00:00,309.050932656,27.4008098999,10.2531721896,0.0,62.886420148,41.4019203762,11.6726240698,0.0,10.5075,1.1651240698
 09/14  14:00:00,302.902633883,27.4008098999,10.8145598537,0.0,62.886420148,41.4019203762,11.6723773634,0.0,10.5075,1.16487736335
 09/14  15:00:00,298.830815238,27.4008098999,11.2740651288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,297.738676604,27.4008098999,11.1504649272,0.0,62.886420148,41.4019203762,11.6723565286,0.0,10.5075,1.16485652863
 09/14  17:00:00,298.440904555,27.4008098999,11.231052356,0.0,62.886420148,41.4019203762,11.6724218464,0.0,10.5075,1.16492184636
 09/14  18:00:00,291.958304573,27.4008098999,10.0200259146,0.0,41.9242800987,36.8599292233,10.5048690182,0.0,9.34,1.16486901816
 09/14  19:00:00,290.717739305,27.4008098999,8.9535222334,0.0,41.9242800987,36.8599292233,10.5046466039,0.0,9.34,1.16464660395
 09/14  20:00:00,265.710524206,27.4008098999,7.20227174331,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,191.263751241,27.4008098999,4.86603486129,0.0,13.9747600329,18.6919646116,5.83455738918,0.0,4.67,1.16455738918
 09/14  22:00:00,127.664902523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,154.947031531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,130.440963642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923768421,0.0,2.335,1.16423768421
 09/15  01:00:00,119.26871997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,118.188066879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,114.84061736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992396443,0.0,2.335,1.1642396443
 09/15  04:00:00,138.052741444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,138.626096551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,190.829392319,27.4008098999,0.731932665673,0.0,13.9747600329,18.6919646116,28.9537379113,24.2637379113,4.67,0.02
 09/15  07:00:00,193.68271459,27.4008098999,0.758014949227,0.0,13.9747600329,18.6919646116,56.855040708,51.0206405717,4.67,1.1644001363
 09/15  08:00:00,259.171033683,27.4008098999,2.18188256719,0.0,34.9369000822,32.3179380704,43.4601613058,35.2676613058,8.1725,0.02
 09/15  09:00:00,289.448794545,27.4008098999,4.04006189962,0.0,62.886420148,41.4019203762,26.9043191635,15.232172549,10.5075,1.16464661448
 09/15  10:00:00,285.719843188,27.4008098999,4.56228993908,0.0,62.886420148,41.4019203762,16.9904406943,5.31810612022,10.5075,1.16483457409
 09/15  11:00:00,305.798843441,27.4008098999,5.02932407638,0.0,62.886420148,41.4019203762,11.6724924249,0.0,10.5075,1.16499242488
 09/15  12:00:00,294.998969745,27.4008098999,5.3712046215,0.0,62.886420148,41.4019203762,11.6725956356,0.0,10.5075,1.16509563556
 09/15  13:00:00,298.164069634,27.4008098999,6.56660969276,0.0,62.886420148,41.4019203762,11.6726235198,0.0,10.5075,1.16512351976
 09/15  14:00:00,298.025241541,27.4008098999,8.29647578562,0.0,62.886420148,41.4019203762,11.6724114707,0.0,10.5075,1.16491147065
 09/15  15:00:00,298.941121566,27.4008098999,10.0116080683,0.0,62.886420148,41.4019203762,11.6723907355,0.0,10.5075,1.16489073555
 09/15  16:00:00,301.24621024,27.4008098999,10.7115034484,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,299.518540141,27.4008098999,10.268424338,0.0,62.886420148,41.4019203762,11.6724681047,0.0,10.5075,1.1649681047
 09/15  18:00:00,283.666448932,27.4008098999,6.62842423691,0.0,41.9242800987,36.8599292233,12.5240892228,2.01933771187,9.34,1.16475151094
 09/15  19:00:00,270.476963336,27.4008098999,4.18230408678,0.0,41.9242800987,36.8599292233,12.7259863009,2.2212507795,9.34,1.16473552137
 09/15  20:00:00,243.570882023,27.4008098999,3.04889022289,0.0,34.9369000822,32.3179380704,18.7864143366,10.5939143366,8.1725,0.02
 09/15  21:00:00,173.59952929,27.4008098999,1.2354053626,0.0,13.9747600329,18.6919646116,5.95375181599,0.119191939225,4.67,1.16455987676
 09/15  22:00:00,119.827343667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,150.312081011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932241299,0.0,2.335,1.16432241299
 09/15  24:00:00,125.336022217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,111.489098781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,109.416888471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554558525,0.0,1.75125,1.16429558525
 09/16  03:00:00,108.144732552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,114.271677514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,112.636500248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915524561,0.0,1.75125,1.164274561
 09/16  06:00:00,148.041805815,27.4008098999,0.00565465816388,0.0,6.98738001645,14.1499734587,75.3116650191,71.7891650191,3.5025,0.02
 09/16  07:00:00,153.568265323,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,103.392445435,99.8699454348,3.5025,0.02
 09/16  08:00:00,217.030679998,27.4008098999,0.391269491665,0.0,20.9621400493,23.2339557645,90.5635670628,83.5615211363,5.8375,1.16454592654
 09/16  09:00:00,243.011401287,27.4008098999,1.53547019764,0.0,41.9242800987,36.8599292233,67.5582019,57.0536173481,9.34,1.16458455194
 09/16  10:00:00,267.525438585,27.4008098999,2.59231759632,0.0,62.886420148,41.4019203762,50.3588334497,39.8313334497,10.5075,0.02
 09/16  11:00:00,295.697754421,27.4008098999,3.07569405105,0.0,62.886420148,41.4019203762,35.2145308321,23.5420543218,10.5075,1.16497651025
 09/16  12:00:00,284.009996809,27.4008098999,3.55057038563,0.0,62.886420148,41.4019203762,21.752067101,10.0795528926,10.5075,1.1650142084
 09/16  13:00:00,286.144759077,27.4008098999,4.0719662026,0.0,62.886420148,41.4019203762,11.672546478,0.0,10.5075,1.16504647802
 09/16  14:00:00,284.662718681,27.4008098999,4.90375078732,0.0,62.886420148,41.4019203762,11.6723910699,0.0,10.5075,1.16489106987
 09/16  15:00:00,284.131853119,27.4008098999,6.2319385211,0.0,62.886420148,41.4019203762,11.672466226,0.0,10.5075,1.16496622604
 09/16  16:00:00,285.519164169,27.4008098999,6.97911507184,0.0,62.886420148,41.4019203762,11.6723267815,0.0,10.5075,1.16482678154
 09/16  17:00:00,286.124692921,27.4008098999,7.24948800038,0.0,62.886420148,41.4019203762,11.672368214,0.0,10.5075,1.16486821398
 09/16  18:00:00,267.886968599,27.4008098999,5.53597779063,0.0,34.9369000822,32.3179380704,10.0077151217,0.670349870258,8.1725,1.16486525142
 09/16  19:00:00,239.423639613,27.4008098999,2.95554006846,0.0,20.9621400493,23.2339557645,7.0057501752,1.1482501752,5.8375,0.02
 09/16  20:00:00,220.088425651,27.4008098999,1.75831592838,0.0,20.9621400493,23.2339557645,22.1587073648,15.1565320828,5.8375,1.16467528204
 09/16  21:00:00,166.459223036,27.4008098999,0.729368006935,0.0,6.98738001645,14.1499734587,3.76409038541,0.241590385413,3.5025,0.02
 09/16  22:00:00,119.849718273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569104175,0.0,1.75125,1.16444104175
 09/16  23:00:00,150.018380197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,124.73535803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554482587,0.0,1.75125,1.16429482587
 09/17  01:00:00,113.537130132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,111.006912167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,108.742904609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552654997,0.0,1.75125,1.16427654997
 09/17  04:00:00,114.337354138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,113.571377886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,150.053812459,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,85.6723951203,81.005598011,3.5025,1.16429710928
 09/17  07:00:00,156.395360246,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,110.956988824,107.434488824,3.5025,0.02
 09/17  08:00:00,189.544229088,27.4008098999,0.00692893309565,0.0,6.98738001645,14.1499734587,100.832162598,97.3096625979,3.5025,0.02
 09/17  09:00:00,170.373221723,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,88.6173699083,83.9505201106,3.5025,1.16434979766
 09/17  10:00:00,209.251452403,27.4008098999,1.04966224031,0.0,27.9495200658,27.7759469175,58.237341898,51.212341898,7.005,0.02
 09/17  11:00:00,241.136824283,27.4008098999,1.77974722148,0.0,27.9495200658,27.7759469175,25.4403003609,17.2707332738,7.005,1.1645670871
 09/17  12:00:00,261.937066503,27.4008098999,3.93908714154,0.0,41.9242800987,36.8599292233,10.5046485085,0.0,9.34,1.16464850854
 09/17  13:00:00,261.590349964,27.4008098999,4.48397876564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,255.628999498,27.4008098999,5.60177011822,0.0,41.9242800987,36.8599292233,10.5046742567,0.0,9.34,1.16467425673
 09/17  15:00:00,252.941341194,27.4008098999,6.84118519371,0.0,41.9242800987,36.8599292233,10.5047193183,0.0,9.34,1.16471931826
 09/17  16:00:00,252.987271276,27.4008098999,7.53650072281,0.0,41.9242800987,36.8599292233,10.5046521745,0.0,9.34,1.16465217449
 09/17  17:00:00,224.167709383,27.4008098999,6.2587088651,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,227.338294514,27.4008098999,4.32930144736,0.0,13.9747600329,18.6919646116,6.17218090921,0.337597413808,4.67,1.16458349541
 09/17  19:00:00,226.800265109,27.4008098999,2.97840455512,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,208.009405287,27.4008098999,1.41712849045,0.0,13.9747600329,18.6919646116,13.0503447396,7.21583174563,4.67,1.16451299393
 09/17  21:00:00,183.906968826,27.4008098999,1.55009421366,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,123.148678046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557902947,0.0,1.75125,1.16432902947
 09/17  23:00:00,153.642896596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,131.439407529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,122.990002132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926762111,0.0,2.335,1.16426762111
 09/18  02:00:00,121.385424244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,120.979759634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,128.757149649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,127.740315791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477865,0.0,2.335,1.16424477865
 09/18  06:00:00,177.729994412,27.4008098999,1.01057348116,0.0,13.9747600329,18.6919646116,13.4756122293,8.78561222934,4.67,0.02
 09/18  07:00:00,186.923505839,27.4008098999,0.930790412354,0.0,13.9747600329,18.6919646116,43.6427702894,38.9527702894,4.67,0.02
 09/18  08:00:00,263.79428457,27.4008098999,2.70491120544,0.0,34.9369000822,32.3179380704,31.4280401927,22.0910525376,8.1725,1.16448765508
 09/18  09:00:00,295.184853049,27.4008098999,4.79452342452,0.0,62.886420148,41.4019203762,13.4126879325,1.74052277923,10.5075,1.16466515326
 09/18  10:00:00,291.866889971,27.4008098999,5.49886707806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,313.23773665,27.4008098999,7.23511645012,0.0,62.886420148,41.4019203762,11.6725314059,0.0,10.5075,1.1650314059
 09/18  12:00:00,308.460870612,27.4008098999,9.07356102625,0.0,62.886420148,41.4019203762,11.6726095874,0.0,10.5075,1.16510958744
 09/18  13:00:00,314.302255052,27.4008098999,11.032826578,0.0,62.886420148,41.4019203762,11.6726488987,0.0,10.5075,1.16514889871
 09/18  14:00:00,310.459916712,27.4008098999,12.461908607,0.0,62.886420148,41.4019203762,11.6725086403,0.0,10.5075,1.16500864031
 09/18  15:00:00,316.131450719,27.4008098999,17.7366412889,0.0,62.886420148,41.4019203762,11.6723326582,0.0,10.5075,1.16483265817
 09/18  16:00:00,322.643707719,27.4008098999,22.0764156913,0.0,62.886420148,41.4019203762,11.6723893481,0.0,10.5075,1.16488934813
 09/18  17:00:00,320.019951239,27.4008098999,20.448574127,0.0,62.886420148,41.4019203762,11.6724645174,0.0,10.5075,1.16496451742
 09/18  18:00:00,306.817048831,27.4008098999,14.85657409,0.0,41.9242800987,36.8599292233,10.5047203357,0.0,9.34,1.16472033567
 09/18  19:00:00,306.643466913,27.4008098999,12.4805652601,0.0,41.9242800987,36.8599292233,10.0929352251,0.732935225133,9.34,0.02
 09/18  20:00:00,277.819958161,27.4008098999,10.1298741179,0.0,34.9369000822,32.3179380704,9.68722280941,0.350080518245,8.1725,1.16464229117
 09/18  21:00:00,200.593957808,27.4008098999,8.47491574736,0.0,13.9747600329,18.6919646116,5.83454004456,0.0,4.67,1.16454004456
 09/18  22:00:00,133.627040122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,161.458363482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,142.095051225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922644368,0.0,2.335,1.16422644368
 09/19  01:00:00,130.703179365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,130.201756202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,129.82702318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,157.442342787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923012538,0.0,2.335,1.16423012538
 09/19  05:00:00,157.22485903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,210.418197159,27.4008098999,3.82171717713,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  07:00:00,211.727694905,27.4008098999,2.5853021382,0.0,13.9747600329,18.6919646116,7.14250604211,1.30814144046,4.67,1.16436460165
 09/19  08:00:00,277.219119222,27.4008098999,6.14630331045,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,315.169472387,27.4008098999,11.2232417356,0.0,62.886420148,41.4019203762,11.6721714666,0.0,10.5075,1.1646714666
 09/19  10:00:00,315.397223658,27.4008098999,13.38183133,0.0,62.886420148,41.4019203762,11.6722159917,0.0,10.5075,1.16471599169
 09/19  11:00:00,336.02556081,27.4008098999,17.4585078855,0.0,62.886420148,41.4019203762,11.6726101839,0.0,10.5075,1.1651101839
 09/19  12:00:00,344.211217346,27.4008098999,28.063838512,0.0,62.886420148,41.4019203762,11.6724934263,0.0,10.5075,1.16499342633
 09/19  13:00:00,357.683846959,27.4008098999,36.3977084527,0.0,62.886420148,41.4019203762,11.6725282671,0.0,10.5075,1.16502826713
 09/19  14:00:00,355.062461742,27.4008098999,40.3839775724,0.0,62.886420148,41.4019203762,11.6725274187,0.0,10.5075,1.16502741873
 09/19  15:00:00,352.831111549,27.4008098999,44.9327747978,0.0,62.886420148,41.4019203762,11.6723062408,0.0,10.5075,1.16480624081
 09/19  16:00:00,351.836537049,27.4008098999,44.426121292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,346.939783511,27.4008098999,41.0668796267,0.0,62.886420148,41.4019203762,11.6723908454,0.0,10.5075,1.16489084544
 09/19  18:00:00,308.696444851,27.4008098999,18.9012909849,0.0,41.9242800987,36.8599292233,10.8511707032,0.346309881904,9.34,1.16486082131
 09/19  19:00:00,288.683345419,27.4008098999,10.9557918479,0.0,41.9242800987,36.8599292233,11.1534089857,0.648740574039,9.34,1.16466841168
 09/19  20:00:00,262.528994623,27.4008098999,9.21664331652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,190.735446042,27.4008098999,7.6358364909,0.0,13.9747600329,18.6919646116,5.83457912542,0.0,4.67,1.16457912542
 09/19  22:00:00,132.05811353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,160.419715027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926123865,0.0,2.335,1.16426123865
 09/19  24:00:00,141.61276604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,131.054826406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,130.386177439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924913788,0.0,2.335,1.16424913788
 09/20  03:00:00,129.364508841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,136.884406341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,136.194506226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,186.928048292,27.4008098999,3.42060774007,0.0,13.9747600329,18.6919646116,5.83421481268,0.0,4.67,1.16421481268
 09/20  07:00:00,195.718621962,27.4008098999,2.08987811532,0.0,13.9747600329,18.6919646116,12.3022908484,7.61229084839,4.67,0.02
 09/20  08:00:00,270.506419766,27.4008098999,4.45156391805,0.0,34.9369000822,32.3179380704,9.78905989832,0.451985975239,8.1725,1.16457392308
 09/20  09:00:00,304.115245661,27.4008098999,8.23712734259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,300.420891376,27.4008098999,8.81854037313,0.0,62.886420148,41.4019203762,11.6723670441,0.0,10.5075,1.16486704408
 09/20  11:00:00,318.874153469,27.4008098999,10.1123839512,0.0,62.886420148,41.4019203762,11.6724856606,0.0,10.5075,1.16498566055
 09/20  12:00:00,316.170631296,27.4008098999,12.5447164414,0.0,62.886420148,41.4019203762,11.6725832399,0.0,10.5075,1.16508323989
 09/20  13:00:00,327.92982135,27.4008098999,16.2568378205,0.0,62.886420148,41.4019203762,11.6726231586,0.0,10.5075,1.16512315856
 09/20  14:00:00,328.531839235,27.4008098999,22.6617716608,0.0,62.886420148,41.4019203762,11.6724513346,0.0,10.5075,1.16495133464
 09/20  15:00:00,324.959417497,27.4008098999,24.9508981991,0.0,62.886420148,41.4019203762,11.6722624392,0.0,10.5075,1.16476243925
 09/20  16:00:00,323.449614052,27.4008098999,24.9718692386,0.0,62.886420148,41.4019203762,11.6723258262,0.0,10.5075,1.16482582623
 09/20  17:00:00,320.575214893,27.4008098999,23.3336898097,0.0,62.886420148,41.4019203762,11.6724078717,0.0,10.5075,1.16490787169
 09/20  18:00:00,306.301096423,27.4008098999,16.5960016524,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,303.92608814,27.4008098999,12.5442119094,0.0,41.9242800987,36.8599292233,11.3895230806,0.884825043163,9.34,1.16469803746
 09/20  20:00:00,273.743219041,27.4008098999,9.91831253498,0.0,34.9369000822,32.3179380704,10.0281559703,0.690954377659,8.1725,1.16470159267
 09/20  21:00:00,195.181572187,27.4008098999,6.77503015884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,129.202774378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938534401,0.0,2.335,1.16438534401
 09/20  23:00:00,157.296911513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,136.433843476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,125.269738995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925902078,0.0,2.335,1.16425902078
 09/21  02:00:00,124.364841217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,122.893916844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,129.154009273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,127.914457394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924047599,0.0,2.335,1.16424047599
 09/21  06:00:00,176.386642318,27.4008098999,0.92920522486,0.0,13.9747600329,18.6919646116,17.2337949533,12.5437949533,4.67,0.02
 09/21  07:00:00,182.954917721,27.4008098999,0.769795641287,0.0,13.9747600329,18.6919646116,52.3809190967,47.6909190967,4.67,0.02
 09/21  08:00:00,258.729720694,27.4008098999,2.14520972074,0.0,34.9369000822,32.3179380704,39.9520913573,30.6150389343,8.1725,1.16455242296
 09/21  09:00:00,291.574561519,27.4008098999,4.58400396206,0.0,62.886420148,41.4019203762,15.5626466232,3.89044347256,10.5075,1.1647031506
 09/21  10:00:00,295.909045261,27.4008098999,7.79354793242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  11:00:00,326.828128106,27.4008098999,12.8662826948,0.0,62.886420148,41.4019203762,11.6726115198,0.0,10.5075,1.16511151979
 09/21  12:00:00,326.51013412,27.4008098999,16.1435820403,0.0,62.886420148,41.4019203762,12.8177022962,0.0,10.5075,2.31020229623
 09/21  13:00:00,338.66802536,27.4008098999,23.3065204501,0.0,62.886420148,41.4019203762,11.6725454107,0.0,10.5075,1.1650454107
 09/21  14:00:00,336.966545408,27.4008098999,28.4667342354,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,333.615543935,27.4008098999,31.3295399459,0.0,62.886420148,41.4019203762,11.6724295561,0.0,10.5075,1.16492955605
 09/21  16:00:00,337.081718269,27.4008098999,33.8645402712,0.0,62.886420148,41.4019203762,11.6722965894,0.0,10.5075,1.16479658944
 09/21  17:00:00,335.149305167,27.4008098999,32.5570825888,0.0,62.886420148,41.4019203762,11.6723742742,0.0,10.5075,1.16487427417
 09/21  18:00:00,321.629240213,27.4008098999,26.0952137774,0.0,41.9242800987,36.8599292233,10.5048318068,0.0,9.34,1.16483180685
 09/21  19:00:00,318.743031599,27.4008098999,18.9394108281,0.0,41.9242800987,36.8599292233,10.504616779,0.0,9.34,1.16461677897
