Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  20:00:00,286.829491066,27.4008098999,13.9349128919,0.0,34.9369000822,32.3179380704,8.91725458626,0.724754586261,8.1725,0.02
 09/21  21:00:00,208.626857997,27.4008098999,14.2594919885,0.0,13.9747600329,18.6919646116,5.83453551737,0.0,4.67,1.16453551737
 09/21  22:00:00,136.271070858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,163.071490959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,144.615136472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921727518,0.0,2.335,1.16421727518
 09/22  01:00:00,134.399034691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,133.264089987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,132.87495108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260248,0.0,2.335,1.16422260248
 09/22  04:00:00,160.382445587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,160.572795107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,214.495381029,27.4008098999,5.92340169175,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,214.664473511,27.4008098999,3.92888274946,0.0,13.9747600329,18.6919646116,6.99555886791,1.16111975582,4.67,1.16443911209
 09/22  08:00:00,281.645921268,27.4008098999,8.19206366162,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,319.696125674,27.4008098999,13.2032827831,0.0,62.886420148,41.4019203762,11.6722259791,0.0,10.5075,1.16472597913
 09/22  10:00:00,319.597182896,27.4008098999,15.2448031194,0.0,62.886420148,41.4019203762,11.6723504927,0.0,10.5075,1.1648504927
 09/22  11:00:00,342.558137374,27.4008098999,22.4994452636,0.0,62.886420148,41.4019203762,11.6725232605,0.0,10.5075,1.16502326045
 09/22  12:00:00,348.774836906,27.4008098999,32.0773695062,0.0,62.886420148,41.4019203762,11.6726405159,0.0,10.5075,1.16514051594
 09/22  13:00:00,358.58469103,27.4008098999,37.8283519663,0.0,62.886420148,41.4019203762,11.6726811455,0.0,10.5075,1.16518114551
 09/22  14:00:00,352.537271366,27.4008098999,39.164319654,0.0,62.886420148,41.4019203762,11.672477681,0.0,10.5075,1.16497768099
 09/22  15:00:00,345.529315483,27.4008098999,40.7395766021,0.0,62.886420148,41.4019203762,11.6722758609,0.0,10.5075,1.16477586088
 09/22  16:00:00,348.585191662,27.4008098999,43.1726076774,0.0,62.886420148,41.4019203762,11.6723460924,0.0,10.5075,1.16484609243
 09/22  17:00:00,346.434139403,27.4008098999,41.2266163525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,330.609167219,27.4008098999,33.0536508474,0.0,41.9242800987,36.8599292233,10.5048504769,0.0,9.34,1.16485047687
 09/22  19:00:00,316.612020217,27.4008098999,23.7827563471,0.0,41.9242800987,36.8599292233,10.5046867541,0.0,9.34,1.16468675406
 09/22  20:00:00,283.229782302,27.4008098999,16.4666178406,0.0,34.9369000822,32.3179380704,9.3371903958,0.0,8.1725,1.1646903958
 09/22  21:00:00,204.025542244,27.4008098999,15.9048261178,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,137.079666593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935850053,0.0,2.335,1.16435850053
 09/22  23:00:00,163.483154193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,144.791184927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,131.579732559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554466382,0.0,1.75125,1.16429466382
 09/23  02:00:00,129.54031518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,128.24434261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,135.702248972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,134.837474046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551246376,0.0,1.75125,1.16426246376
 09/23  06:00:00,176.515754515,27.4008098999,3.28393905501,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,181.274180965,27.4008098999,2.01968952435,0.0,6.98738001645,14.1499734587,8.0677279176,3.40072454982,3.5025,1.16450336778
 09/23  08:00:00,243.695797866,27.4008098999,4.02218068231,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  09:00:00,274.486251733,27.4008098999,8.27349836709,0.0,41.9242800987,36.8599292233,10.5045993548,0.0,9.34,1.16459935484
 09/23  10:00:00,301.604248056,27.4008098999,10.600833505,0.0,62.886420148,41.4019203762,11.6722594449,0.0,10.5075,1.16475944492
 09/23  11:00:00,322.197652541,27.4008098999,11.6110122296,0.0,62.886420148,41.4019203762,11.672391612,0.0,10.5075,1.16489161202
 09/23  12:00:00,316.210890448,27.4008098999,12.659357226,0.0,62.886420148,41.4019203762,11.6724892325,0.0,10.5075,1.16498923245
 09/23  13:00:00,321.553883019,27.4008098999,13.8150366729,0.0,62.886420148,41.4019203762,11.6725440425,0.0,10.5075,1.16504404251
 09/23  14:00:00,314.378225717,27.4008098999,15.0435951331,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,314.139496524,27.4008098999,18.2243821853,0.0,62.886420148,41.4019203762,11.6724831639,0.0,10.5075,1.16498316395
 09/23  16:00:00,315.209337015,27.4008098999,19.228492322,0.0,62.886420148,41.4019203762,11.6723568604,0.0,10.5075,1.16485686041
 09/23  17:00:00,308.844594337,27.4008098999,15.673066866,0.0,62.886420148,41.4019203762,11.67241379,0.0,10.5075,1.16491379003
 09/23  18:00:00,281.806160261,27.4008098999,10.9371019814,0.0,34.9369000822,32.3179380704,9.97358912804,0.636160496769,8.1725,1.16492863127
 09/23  19:00:00,253.142914045,27.4008098999,7.73403423245,0.0,20.9621400493,23.2339557645,7.5388998668,0.536652513809,5.8375,1.16474735299
 09/23  20:00:00,235.646721904,27.4008098999,6.34047373901,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,177.328313028,27.4008098999,4.58405042529,0.0,6.98738001645,14.1499734587,4.66706736689,0.0,3.5025,1.16456736689
 09/23  22:00:00,127.109144984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,155.585554719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557897546,0.0,1.75125,1.16432897546
 09/23  24:00:00,134.180072908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,123.391104997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,123.053022987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553025095,0.0,1.75125,1.16428025095
 09/24  03:00:00,122.775048662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,130.162867235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,129.238251524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551822297,0.0,1.75125,1.16426822297
 09/24  06:00:00,170.291485126,27.4008098999,0.995734670083,0.0,6.98738001645,14.1499734587,6.22615502517,2.70365502517,3.5025,0.02
 09/24  07:00:00,176.841786268,27.4008098999,0.945340201313,0.0,6.98738001645,14.1499734587,30.1236678409,26.6011678409,3.5025,0.02
 09/24  08:00:00,210.251278723,27.4008098999,1.13182242312,0.0,6.98738001645,14.1499734587,26.584025842,21.9171966384,3.5025,1.16432920359
 09/24  09:00:00,191.811945211,27.4008098999,1.29966551231,0.0,6.98738001645,14.1499734587,15.6985661736,12.1760661736,3.5025,0.02
 09/24  10:00:00,230.472828564,27.4008098999,5.02088951021,0.0,27.9495200658,27.7759469175,8.16954942739,0.0,7.005,1.16454942739
 09/24  11:00:00,259.727645403,27.4008098999,8.34165065503,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,287.303340451,27.4008098999,12.4422818582,0.0,41.9242800987,36.8599292233,10.5047981093,0.0,9.34,1.16479810929
 09/24  13:00:00,291.254926619,27.4008098999,13.4314829229,0.0,41.9242800987,36.8599292233,10.5047042515,0.0,9.34,1.16470425149
 09/24  14:00:00,283.181403715,27.4008098999,13.9869991012,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,279.605997849,27.4008098999,15.0131814331,0.0,41.9242800987,36.8599292233,10.5047331688,0.0,9.34,1.16473316881
 09/24  16:00:00,281.285920866,27.4008098999,16.0454192921,0.0,41.9242800987,36.8599292233,10.5046640517,0.0,9.34,1.16466405173
 09/24  17:00:00,248.73463753,27.4008098999,13.3344102955,0.0,27.9495200658,27.7759469175,8.16967458256,0.0,7.005,1.16467458256
 09/24  18:00:00,248.208176935,27.4008098999,10.6980376127,0.0,13.9747600329,18.6919646116,5.03545164889,0.345451648886,4.67,0.02
 09/24  19:00:00,251.341803574,27.4008098999,9.94581839922,0.0,13.9747600329,18.6919646116,5.83459013013,0.0,4.67,1.16459013013
 09/24  20:00:00,236.199291788,27.4008098999,9.30747475789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,205.6379566,27.4008098999,10.5620369417,0.0,13.9747600329,18.6919646116,5.83443193509,0.0,4.67,1.16443193509
 09/24  22:00:00,134.60555504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,160.989168929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,141.450278433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550188044,0.0,1.75125,1.16425188044
 09/25  01:00:00,132.479645053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,131.756792675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,131.34553462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992357971,0.0,2.335,1.1642357971
 09/25  04:00:00,139.594191186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,138.913642682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,195.110422558,27.4008098999,5.33845373882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,201.930112236,27.4008098999,3.85847533772,0.0,13.9747600329,18.6919646116,7.19420442005,1.35976413227,4.67,1.16444028777
 09/25  08:00:00,277.675033132,27.4008098999,6.86972188841,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,311.954778651,27.4008098999,10.7371325877,0.0,62.886420148,41.4019203762,11.6721845751,0.0,10.5075,1.16468457512
 09/25  10:00:00,310.128597301,27.4008098999,11.7954985481,0.0,62.886420148,41.4019203762,11.6723151317,0.0,10.5075,1.16481513173
 09/25  11:00:00,324.174711508,27.4008098999,12.391543499,0.0,62.886420148,41.4019203762,11.6724950909,0.0,10.5075,1.16499509085
 09/25  12:00:00,321.948947655,27.4008098999,14.6951076829,0.0,62.886420148,41.4019203762,11.6726189805,0.0,10.5075,1.16511898046
 09/25  13:00:00,328.448072617,27.4008098999,16.1561366745,0.0,62.886420148,41.4019203762,11.6726656951,0.0,10.5075,1.16516569512
 09/25  14:00:00,321.018046916,27.4008098999,16.7411998888,0.0,62.886420148,41.4019203762,11.6724663223,0.0,10.5075,1.16496632228
 09/25  15:00:00,313.906196014,27.4008098999,16.9293756909,0.0,62.886420148,41.4019203762,11.6724618812,0.0,10.5075,1.16496188124
 09/25  16:00:00,312.265614376,27.4008098999,16.2102743524,0.0,62.886420148,41.4019203762,11.6723444665,0.0,10.5075,1.16484446653
 09/25  17:00:00,312.248369846,27.4008098999,16.2680067804,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,305.548353049,27.4008098999,13.5548366004,0.0,41.9242800987,36.8599292233,11.2161360545,0.711281843504,9.34,1.16485421102
 09/25  19:00:00,303.024389578,27.4008098999,11.8634827969,0.0,41.9242800987,36.8599292233,10.9094165325,0.404722044796,9.34,1.16469448772
 09/25  20:00:00,276.910576667,27.4008098999,10.2428736263,0.0,34.9369000822,32.3179380704,9.33720305029,0.0,8.1725,1.16470305029
 09/25  21:00:00,197.713223188,27.4008098999,7.33065088601,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,131.139545875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937259236,0.0,2.335,1.16437259236
 09/25  23:00:00,159.199113485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,140.050074686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,129.162354557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,127.156512521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924467916,0.0,2.335,1.16424467916
 09/26  03:00:00,126.579870781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,154.70016195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,154.060455993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922228753,0.0,2.335,1.16422228753
 09/26  06:00:00,208.359751596,27.4008098999,2.32484479162,0.0,13.9747600329,18.6919646116,6.42076573497,1.73076573497,4.67,0.02
 09/26  07:00:00,205.619496347,27.4008098999,1.5911002722,0.0,13.9747600329,18.6919646116,19.9383557522,15.2483557522,4.67,0.02
 09/26  08:00:00,268.911045521,27.4008098999,3.78824749343,0.0,34.9369000822,32.3179380704,15.7517985043,6.41476058483,8.1725,1.16453791948
 09/26  09:00:00,299.706404666,27.4008098999,6.33024278218,0.0,62.886420148,41.4019203762,11.6721061385,0.0,10.5075,1.1646061385
 09/26  10:00:00,296.002486447,27.4008098999,7.39099584911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  11:00:00,314.932720359,27.4008098999,8.56537594536,0.0,62.886420148,41.4019203762,11.6724942305,0.0,10.5075,1.1649942305
 09/26  12:00:00,305.136684768,27.4008098999,8.7739381256,0.0,62.886420148,41.4019203762,11.6725890361,0.0,10.5075,1.16508903609
 09/26  13:00:00,304.987025906,27.4008098999,8.8769623414,0.0,62.886420148,41.4019203762,11.672644166,0.0,10.5075,1.16514416599
 09/26  14:00:00,298.802033051,27.4008098999,9.40554789017,0.0,62.886420148,41.4019203762,11.6725159414,0.0,10.5075,1.16501594142
 09/26  15:00:00,295.532485842,27.4008098999,9.92880501882,0.0,62.886420148,41.4019203762,11.6723511793,0.0,10.5075,1.1648511793
 09/26  16:00:00,297.177321699,27.4008098999,10.4506612017,0.0,62.886420148,41.4019203762,11.6724229331,0.0,10.5075,1.16492293313
 09/26  17:00:00,298.0476141,27.4008098999,10.6942717414,0.0,62.886420148,41.4019203762,11.6723135861,0.0,10.5075,1.1648135861
 09/26  18:00:00,290.996315481,27.4008098999,8.47792677774,0.0,41.9242800987,36.8599292233,11.6106662999,1.10588697203,9.34,1.1647793279
 09/26  19:00:00,275.220989115,27.4008098999,6.08604369224,0.0,41.9242800987,36.8599292233,10.675803242,1.31580324199,9.34,0.02
 09/26  20:00:00,245.878975167,27.4008098999,4.1943010176,0.0,34.9369000822,32.3179380704,9.33721254024,0.0,8.1725,1.16471254024
 09/26  21:00:00,174.611080943,27.4008098999,1.90349010701,0.0,13.9747600329,18.6919646116,5.83449527274,0.0,4.67,1.16449527274
 09/26  22:00:00,119.827794515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,148.588092269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,123.378999542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924270531,0.0,2.335,1.16424270531
 09/27  01:00:00,112.196808694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,109.822357523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,108.242532042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925067178,0.0,2.335,1.16425067178
 09/27  04:00:00,113.355140681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,111.505770154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,161.73049947,27.4008098999,0.000791726990984,0.0,13.9747600329,18.6919646116,95.3924997697,90.7024997697,4.67,0.02
 09/27  07:00:00,162.422363348,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,123.238796164,117.404438269,4.67,1.16435789536
 09/27  08:00:00,241.855307396,27.4008098999,0.906281643747,0.0,34.9369000822,32.3179380704,95.1412141646,86.9487141646,8.1725,0.02
 09/27  09:00:00,277.143730589,27.4008098999,2.61061906582,0.0,62.886420148,41.4019203762,55.752256609,44.0801286348,10.5075,1.16462797424
 09/27  10:00:00,275.972807547,27.4008098999,3.47940403425,0.0,62.886420148,41.4019203762,26.7700037595,15.0976629692,10.5075,1.16484079027
 09/27  11:00:00,303.062745392,27.4008098999,4.36211013825,0.0,62.886420148,41.4019203762,11.6725255751,0.0,10.5075,1.16502557506
 09/27  12:00:00,291.718352124,27.4008098999,4.9181215469,0.0,62.886420148,41.4019203762,11.6726540922,0.0,10.5075,1.16515409224
 09/27  13:00:00,293.882804913,27.4008098999,6.23755797278,0.0,62.886420148,41.4019203762,11.6727049758,0.0,10.5075,1.16520497576
 09/27  14:00:00,291.100926878,27.4008098999,7.72092482786,0.0,62.886420148,41.4019203762,11.6725084056,0.0,10.5075,1.16500840555
 09/27  15:00:00,289.810830698,27.4008098999,8.78835029071,0.0,62.886420148,41.4019203762,11.6723134795,0.0,10.5075,1.16481347948
 09/27  16:00:00,293.648671914,27.4008098999,9.81709994556,0.0,62.886420148,41.4019203762,11.6723936772,0.0,10.5075,1.16489367718
 09/27  17:00:00,295.474229243,27.4008098999,10.3597204759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,291.980697347,27.4008098999,8.82776035107,0.0,41.9242800987,36.8599292233,10.5049071272,0.0,9.34,1.16490712723
 09/27  19:00:00,286.089214597,27.4008098999,6.81019141194,0.0,41.9242800987,36.8599292233,11.6590936012,1.1543433857,9.34,1.16475021553
 09/27  20:00:00,256.111717798,27.4008098999,4.66048054268,0.0,34.9369000822,32.3179380704,9.83789589028,0.500790214126,8.1725,1.16460567616
 09/27  21:00:00,183.255436061,27.4008098999,2.38223554156,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,122.41515668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933974942,0.0,2.335,1.16433974942
 09/27  23:00:00,151.587456564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,127.471794694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,116.998867946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923784897,0.0,2.335,1.16423784897
 09/28  02:00:00,114.746490516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,113.627241303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,120.271094725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,119.872478276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992195537,0.0,2.335,1.1642195537
 09/28  06:00:00,173.203169594,27.4008098999,0.43374464427,0.0,13.9747600329,18.6919646116,47.0868228862,42.3968228862,4.67,0.02
 09/28  07:00:00,179.969551019,27.4008098999,0.584241102089,0.0,13.9747600329,18.6919646116,66.8151766238,62.1251766238,4.67,0.02
 09/28  08:00:00,260.163159997,27.4008098999,2.08805467025,0.0,34.9369000822,32.3179380704,46.3721238825,37.035082381,8.1725,1.1645415015
 09/28  09:00:00,293.761309984,27.4008098999,4.42436891107,0.0,62.886420148,41.4019203762,20.8412130258,9.1690376662,10.5075,1.16467535956
 09/28  10:00:00,293.395033704,27.4008098999,5.5831395807,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,317.148598601,27.4008098999,8.16153859625,0.0,62.886420148,41.4019203762,11.6725689598,0.0,10.5075,1.16506895978
 09/28  12:00:00,305.961814043,27.4008098999,7.97942459317,0.0,62.886420148,41.4019203762,11.6726681858,0.0,10.5075,1.16516818582
 09/28  13:00:00,305.039139073,27.4008098999,8.01884342034,0.0,62.886420148,41.4019203762,12.8177740298,0.0,10.5075,2.31027402979
 09/28  14:00:00,299.104941509,27.4008098999,8.70230190963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,294.882384406,27.4008098999,8.77355211556,0.0,62.886420148,41.4019203762,11.6724410169,0.0,10.5075,1.16494101692
 09/28  16:00:00,285.922073669,27.4008098999,6.34470682336,0.0,62.886420148,41.4019203762,12.2826906846,0.610371641838,10.5075,1.16481904279
 09/28  17:00:00,277.437146544,27.4008098999,4.4216115125,0.0,62.886420148,41.4019203762,15.6037200059,3.93130916997,10.5075,1.16491083589
 09/28  18:00:00,271.463311235,27.4008098999,3.25891687906,0.0,41.9242800987,36.8599292233,28.7508228118,18.2459426271,9.34,1.16488018471
 09/28  19:00:00,264.291517398,27.4008098999,2.70955323224,0.0,41.9242800987,36.8599292233,46.6461677982,36.1414941123,9.34,1.16467368582
 09/28  20:00:00,229.874748059,27.4008098999,1.85065151626,0.0,34.9369000822,32.3179380704,62.2654709442,54.0729709442,8.1725,0.02
 09/28  21:00:00,163.858371455,27.4008098999,0.56569337074,0.0,13.9747600329,18.6919646116,35.641863884,29.8073873489,4.67,1.16447653509
 09/28  22:00:00,104.23913175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,134.354492795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927675312,0.0,2.335,1.16427675312
 09/28  24:00:00,105.670238978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,96.4558321704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,94.6028467526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,93.385959698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922977289,0.0,2.335,1.16422977289
 09/29  04:00:00,114.300865371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,113.169458858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,164.101370821,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,184.043821495,178.209607973,4.67,1.16421352225
 09/29  07:00:00,153.906385756,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,190.17644258,185.48644258,4.67,0.02
 09/29  08:00:00,219.583255622,27.4008098999,0.0791185315607,0.0,34.9369000822,32.3179380704,166.621029273,158.428529273,8.1725,0.02
 09/29  09:00:00,247.149093338,27.4008098999,0.932515610502,0.0,62.886420148,41.4019203762,129.236079791,117.563836712,10.5075,1.16474307908
 09/29  10:00:00,240.483511535,27.4008098999,1.53695974223,0.0,62.886420148,41.4019203762,100.266247216,88.5939704201,10.5075,1.16477679571
 09/29  11:00:00,272.409408033,27.4008098999,2.27669485638,0.0,62.886420148,41.4019203762,73.0912832521,61.4186343668,10.5075,1.16514888529
 09/29  12:00:00,256.201544278,27.4008098999,2.82065121999,0.0,62.886420148,41.4019203762,53.8010045261,42.1284710452,10.5075,1.16503348083
 09/29  13:00:00,255.556597745,27.4008098999,3.40789287937,0.0,62.886420148,41.4019203762,36.3774176515,24.704825831,10.5075,1.16509182057
 09/29  14:00:00,253.704230916,27.4008098999,3.98203842529,0.0,62.886420148,41.4019203762,20.9610966642,9.28866333418,10.5075,1.16493333004
 09/29  15:00:00,252.323628966,27.4008098999,4.69203769289,0.0,62.886420148,41.4019203762,11.6724522421,0.0,10.5075,1.16495224212
 09/29  16:00:00,251.890777482,27.4008098999,4.77083101091,0.0,62.886420148,41.4019203762,13.6661980876,1.99385974068,10.5075,1.1648383469
 09/29  17:00:00,250.462071941,27.4008098999,4.69310756541,0.0,62.886420148,41.4019203762,20.5800953257,8.90765666079,10.5075,1.16493866487
 09/29  18:00:00,248.824477722,27.4008098999,3.45278218983,0.0,41.9242800987,36.8599292233,39.1203613646,29.7603613646,9.34,0.02
 09/29  19:00:00,235.464607899,27.4008098999,2.38727064847,0.0,41.9242800987,36.8599292233,72.9729553825,62.4682153778,9.34,1.16474000466
 09/29  20:00:00,208.192884453,27.4008098999,1.47416043505,0.0,34.9369000822,32.3179380704,88.4129117233,79.0756531057,8.1725,1.16475861757
 09/29  21:00:00,148.815948287,27.4008098999,0.25439997777,0.0,13.9747600329,18.6919646116,67.1133759183,62.4233759183,4.67,0.02
 09/29  22:00:00,97.1814302931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940099641,0.0,2.335,1.16440099641
 09/29  23:00:00,130.151694061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,102.15123034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,91.672321774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560985045,0.0,1.75125,1.16435985045
 09/30  02:00:00,90.4583856391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,89.2502399955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,94.9061834823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553608992,0.0,1.75125,1.16428608992
 09/30  05:00:00,93.9927769016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,133.552165592,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,184.342288079,180.819788079,3.5025,0.02
 09/30  07:00:00,131.831660007,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,192.791241069,188.124222278,3.5025,1.16451879004
 09/30  08:00:00,195.28131425,27.4008098999,0.0668508167071,0.0,20.9621400493,23.2339557645,162.196705178,156.339205178,5.8375,0.02
 09/30  09:00:00,222.382708927,27.4008098999,0.741102570072,0.0,41.9242800987,36.8599292233,113.81730853,103.312678285,9.34,1.16463024413
 09/30  10:00:00,253.408515754,27.4008098999,2.23376378485,0.0,62.886420148,41.4019203762,68.6173417051,56.9449924424,10.5075,1.16484926271
 09/30  11:00:00,286.149523149,27.4008098999,3.38572761875,0.0,62.886420148,41.4019203762,31.2405534642,19.5680937441,10.5075,1.16495972013
 09/30  12:00:00,273.228446784,27.4008098999,4.14043769449,0.0,62.886420148,41.4019203762,12.5136248901,0.84106760715,10.5075,1.16505728293
 09/30  13:00:00,274.271226177,27.4008098999,4.92804694265,0.0,62.886420148,41.4019203762,11.6726238794,0.0,10.5075,1.16512387936
 09/30  14:00:00,272.196163551,27.4008098999,5.86567805221,0.0,62.886420148,41.4019203762,11.6724190015,0.0,10.5075,1.16491900145
 09/30  15:00:00,269.974920414,27.4008098999,6.81264686002,0.0,62.886420148,41.4019203762,11.6725155201,0.0,10.5075,1.16501552011
 09/30  16:00:00,272.557105526,27.4008098999,7.76555405552,0.0,62.886420148,41.4019203762,11.6723910375,0.0,10.5075,1.16489103751
 09/30  17:00:00,273.176472948,27.4008098999,7.78159174298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,253.644971951,27.4008098999,4.5665818401,0.0,34.9369000822,32.3179380704,10.3151709909,0.977750759704,8.1725,1.16492023118
 09/30  19:00:00,221.132519276,27.4008098999,2.25633904972,0.0,20.9621400493,23.2339557645,16.8459547339,9.84365722672,5.8375,1.16479750719
 09/30  20:00:00,206.331544386,27.4008098999,1.67819740379,0.0,20.9621400493,23.2339557645,31.0906655796,24.0884741722,5.8375,1.16469140738
 09/30  21:00:00,156.636086006,27.4008098999,0.731905720031,0.0,6.98738001645,14.1499734587,7.16844059065,3.64594059065,3.5025,0.02
 09/30  22:00:00,110.75710233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563527607,0.0,1.75125,1.16438527607
 09/30  23:00:00,141.718895759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,115.813917545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,104.939732233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556124464,0.0,1.75125,1.16431124464
 10/01  02:00:00,102.865202523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,101.375991518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,107.202917261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549886935,0.0,1.75125,1.16424886935
 10/01  05:00:00,104.687764386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,141.908300955,27.4008098999,0.00504365196634,0.0,6.98738001645,14.1499734587,147.609721188,144.087221188,3.5025,0.02
 10/01  07:00:00,143.107846811,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,157.531079252,152.864218257,3.5025,1.16436099416
 10/01  08:00:00,181.665292521,27.4008098999,0.0440463712625,0.0,6.98738001645,14.1499734587,119.650226278,116.127726278,3.5025,0.02
 10/01  09:00:00,162.764772546,27.4008098999,0.0339769821166,0.0,6.98738001645,14.1499734587,93.9916955746,90.4691955746,3.5025,0.02
 10/01  10:00:00,202.630910246,27.4008098999,1.16322822969,0.0,27.9495200658,27.7759469175,59.4126634023,51.2429745691,7.005,1.16468883322
 10/01  11:00:00,236.336785119,27.4008098999,1.87098338785,0.0,27.9495200658,27.7759469175,28.5934147998,20.4237294309,7.005,1.16468536888
 10/01  12:00:00,257.331633064,27.4008098999,3.67929139898,0.0,41.9242800987,36.8599292233,10.5046577845,0.0,9.34,1.16465778452
 10/01  13:00:00,263.594200028,27.4008098999,5.10139428425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,262.670377315,27.4008098999,6.41936526037,0.0,41.9242800987,36.8599292233,10.5047013647,0.0,9.34,1.1647013647
 10/01  15:00:00,256.424885598,27.4008098999,6.98470627057,0.0,41.9242800987,36.8599292233,10.5047746423,0.0,9.34,1.16477464226
 10/01  16:00:00,255.011050383,27.4008098999,7.2868984785,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,220.71164197,27.4008098999,5.27029890905,0.0,27.9495200658,27.7759469175,8.94652524908,0.776840918571,7.005,1.16468433051
 10/01  18:00:00,224.279694679,27.4008098999,2.69174797058,0.0,13.9747600329,18.6919646116,6.48948579688,0.654969953621,4.67,1.16451584325
 10/01  19:00:00,221.035101653,27.4008098999,1.96106461237,0.0,13.9747600329,18.6919646116,5.80424426872,1.11424426872,4.67,0.02
 10/01  20:00:00,208.037636185,27.4008098999,1.64025299597,0.0,13.9747600329,18.6919646116,13.172837061,7.33837312091,4.67,1.16446394013
 10/01  21:00:00,184.149001328,27.4008098999,1.83159890373,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  22:00:00,120.989836907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554039684,0.0,1.75125,1.16429039684
 10/01  23:00:00,150.445962724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,127.103986747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,118.137563392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923629506,0.0,2.335,1.16423629506
 10/02  02:00:00,117.003004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,118.210862869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,127.622700154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,127.980496181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922014318,0.0,2.335,1.16422014318
 10/02  06:00:00,182.737462241,27.4008098999,0.92954104438,0.0,13.9747600329,18.6919646116,28.3603370921,23.6703370921,4.67,0.02
 10/02  07:00:00,190.551899918,27.4008098999,1.00415175634,0.0,13.9747600329,18.6919646116,50.7981248369,46.1081248369,4.67,0.02
 10/02  08:00:00,268.342859322,27.4008098999,2.93328425524,0.0,34.9369000822,32.3179380704,35.8644028814,26.5274169522,8.1725,1.16448592916
 10/02  09:00:00,301.86245356,27.4008098999,5.2792247227,0.0,62.886420148,41.4019203762,14.3027338506,2.63054191795,10.5075,1.16469193263
 10/02  10:00:00,304.139992021,27.4008098999,7.51532337747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,325.247051081,27.4008098999,10.0770663402,0.0,62.886420148,41.4019203762,11.6725977306,0.0,10.5075,1.16509773061
 10/02  12:00:00,322.484882263,27.4008098999,11.9353183694,0.0,62.886420148,41.4019203762,12.8177482082,0.0,10.5075,2.31024820823
 10/02  13:00:00,331.433155935,27.4008098999,14.8128079776,0.0,62.886420148,41.4019203762,11.6726005036,0.0,10.5075,1.16510050357
 10/02  14:00:00,330.082572916,27.4008098999,20.1477549886,0.0,62.886420148,41.4019203762,11.6723763866,0.0,10.5075,1.16487638658
 10/02  15:00:00,327.017977812,27.4008098999,23.150691252,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,321.175318968,27.4008098999,19.8686575938,0.0,62.886420148,41.4019203762,11.6723866026,0.0,10.5075,1.1648866026
 10/02  17:00:00,318.337262376,27.4008098999,17.794943839,0.0,62.886420148,41.4019203762,11.6724871619,0.0,10.5075,1.16498716192
 10/02  18:00:00,311.232064079,27.4008098999,14.179368492,0.0,41.9242800987,36.8599292233,10.5047770986,0.0,9.34,1.16477709861
 10/02  19:00:00,308.081404998,27.4008098999,11.8518593428,0.0,41.9242800987,36.8599292233,11.3779468366,0.873183985667,9.34,1.16476285094
 10/02  20:00:00,278.745789187,27.4008098999,9.3824670525,0.0,34.9369000822,32.3179380704,8.55782014771,0.365320147708,8.1725,0.02
 10/02  21:00:00,199.140518099,27.4008098999,6.66353342551,0.0,13.9747600329,18.6919646116,5.83457077022,0.0,4.67,1.16457077022
 10/02  22:00:00,134.180846706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,162.518180258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992956516,0.0,2.335,1.1642956516
 10/02  24:00:00,142.949269138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,131.41248315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,130.289631928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921265349,0.0,2.335,1.16421265349
 10/03  03:00:00,128.681292225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,156.308302191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,155.649827997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,208.186469519,27.4008098999,1.57458065932,0.0,13.9747600329,18.6919646116,11.466441388,5.63219239916,4.67,1.16424898883
 10/03  07:00:00,206.725516618,27.4008098999,1.40228665209,0.0,13.9747600329,18.6919646116,32.1991746836,27.5091746836,4.67,0.02
 10/03  08:00:00,273.521085365,27.4008098999,3.98864266324,0.0,34.9369000822,32.3179380704,16.9660962566,7.62902507966,8.1725,1.16457117697
 10/03  09:00:00,311.299746477,27.4008098999,8.25667977203,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  10:00:00,313.675294973,27.4008098999,11.6328234995,0.0,62.886420148,41.4019203762,11.6723973961,0.0,10.5075,1.16489739613
 10/03  11:00:00,333.247602525,27.4008098999,14.6534788883,0.0,62.886420148,41.4019203762,11.672546211,0.0,10.5075,1.16504621103
 10/03  12:00:00,327.162107838,27.4008098999,15.0272155215,0.0,62.886420148,41.4019203762,11.672673446,0.0,10.5075,1.16517344603
 10/03  13:00:00,332.783906217,27.4008098999,17.2588165098,0.0,62.886420148,41.4019203762,11.6727409649,0.0,10.5075,1.16524096487
 10/03  14:00:00,329.764790352,27.4008098999,21.0427647523,0.0,62.886420148,41.4019203762,11.6723762621,0.0,10.5075,1.16487626209
 10/03  15:00:00,324.128053602,27.4008098999,22.2224684814,0.0,62.886420148,41.4019203762,11.6724194058,0.0,10.5075,1.16491940578
 10/03  16:00:00,324.406879528,27.4008098999,22.5772169227,0.0,62.886420148,41.4019203762,11.6723094221,0.0,10.5075,1.16480942207
 10/03  17:00:00,317.954287867,27.4008098999,18.1444517952,0.0,62.886420148,41.4019203762,11.6724154992,0.0,10.5075,1.16491549916
 10/03  18:00:00,310.019124408,27.4008098999,14.2774010557,0.0,41.9242800987,36.8599292233,10.8604110284,0.355532992161,9.34,1.16487803628
 10/03  19:00:00,299.684116751,27.4008098999,12.5092391496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,271.692209981,27.4008098999,10.0995288275,0.0,34.9369000822,32.3179380704,9.33713498919,0.0,8.1725,1.16463498919
 10/03  21:00:00,193.599853132,27.4008098999,7.28921655234,0.0,13.9747600329,18.6919646116,5.83455191115,0.0,4.67,1.16455191115
 10/03  22:00:00,133.464987155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,161.417188931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,142.416154526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923994092,0.0,2.335,1.16423994092
 10/04  01:00:00,130.713248862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,129.859790614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,129.44751362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,137.455665974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925202495,0.0,2.335,1.16425202495
 10/04  05:00:00,135.857575377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,188.050898907,27.4008098999,1.92409617143,0.0,13.9747600329,18.6919646116,10.1873410177,5.49734101766,4.67,0.02
 10/04  07:00:00,193.586203438,27.4008098999,1.38200365771,0.0,13.9747600329,18.6919646116,38.175746325,32.3413437452,4.67,1.16440257979
 10/04  08:00:00,271.414961438,27.4008098999,3.90747394207,0.0,34.9369000822,32.3179380704,21.1934186826,13.0009186826,8.1725,0.02
 10/04  09:00:00,311.07849365,27.4008098999,8.40226715703,0.0,62.886420148,41.4019203762,11.6722449644,0.0,10.5075,1.16474496437
 10/04  10:00:00,312.631358244,27.4008098999,11.36196782,0.0,62.886420148,41.4019203762,11.672317992,0.0,10.5075,1.16481799205
 10/04  11:00:00,330.06906548,27.4008098999,13.2892326492,0.0,62.886420148,41.4019203762,11.6725212949,0.0,10.5075,1.16502129493
 10/04  12:00:00,326.635819643,27.4008098999,15.110099192,0.0,62.886420148,41.4019203762,11.6726671481,0.0,10.5075,1.16516714805
 10/04  13:00:00,334.271079976,27.4008098999,19.1269755748,0.0,62.886420148,41.4019203762,11.6727338261,0.0,10.5075,1.16523382608
 10/04  14:00:00,329.268987425,27.4008098999,22.3734806586,0.0,62.886420148,41.4019203762,11.6725478681,0.0,10.5075,1.16504786805
 10/04  15:00:00,324.262512292,27.4008098999,23.8431417641,0.0,62.886420148,41.4019203762,11.6723635372,0.0,10.5075,1.16486353716
 10/04  16:00:00,321.972776245,27.4008098999,22.3054012457,0.0,62.886420148,41.4019203762,11.6724590441,0.0,10.5075,1.16495904413
 10/04  17:00:00,320.77054421,27.4008098999,21.223634835,0.0,62.886420148,41.4019203762,11.6723701828,0.0,10.5075,1.1648701828
 10/04  18:00:00,313.867923465,27.4008098999,15.0301130627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  19:00:00,305.280499,27.4008098999,11.7846688143,0.0,41.9242800987,36.8599292233,11.6337576862,1.12907943033,9.34,1.16467825583
 10/04  20:00:00,276.830955836,27.4008098999,9.56685011059,0.0,34.9369000822,32.3179380704,9.67373565999,0.336529331872,8.1725,1.16470632812
 10/04  21:00:00,197.645205661,27.4008098999,6.56688268651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,132.185137646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993988042,0.0,2.335,1.1643988042
 10/04  23:00:00,160.200838003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,140.128871316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,128.499008867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927832539,0.0,2.335,1.16427832539
 10/05  02:00:00,127.596299338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,125.774629602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,132.139328158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920214535,0.0,2.335,1.16420214535
 10/05  05:00:00,130.630185483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,181.608392149,27.4008098999,0.983752897826,0.0,13.9747600329,18.6919646116,27.4351985296,22.7451985296,4.67,0.02
 10/05  07:00:00,185.935339982,27.4008098999,0.876102594507,0.0,13.9747600329,18.6919646116,60.8314867019,54.9971253592,4.67,1.16436134263
 10/05  08:00:00,264.086080579,27.4008098999,2.59718639189,0.0,34.9369000822,32.3179380704,38.9640057584,30.7715057584,8.1725,0.02
 10/05  09:00:00,299.311330323,27.4008098999,5.30546892129,0.0,62.886420148,41.4019203762,13.188529569,1.51636978462,10.5075,1.16465978435
 10/05  10:00:00,301.52703998,27.4008098999,8.04457394017,0.0,62.886420148,41.4019203762,11.6722655157,0.0,10.5075,1.16476551571
 10/05  11:00:00,326.788861651,27.4008098999,11.481892216,0.0,62.886420148,41.4019203762,11.6725232154,0.0,10.5075,1.16502321541
 10/05  12:00:00,322.991461667,27.4008098999,13.3650398541,0.0,62.886420148,41.4019203762,11.6726878882,0.0,10.5075,1.1651878882
 10/05  13:00:00,328.413748361,27.4008098999,14.8190655153,0.0,62.886420148,41.4019203762,11.6727537266,0.0,10.5075,1.16525372657
 10/05  14:00:00,323.395884974,27.4008098999,18.3446349359,0.0,62.886420148,41.4019203762,11.6725337319,0.0,10.5075,1.16503373195
 10/05  15:00:00,320.301082591,27.4008098999,20.5478881705,0.0,62.886420148,41.4019203762,11.6723348688,0.0,10.5075,1.1648348688
 10/05  16:00:00,320.348263759,27.4008098999,20.6599879653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  17:00:00,316.695404792,27.4008098999,18.1575682455,0.0,62.886420148,41.4019203762,11.672453448,0.0,10.5075,1.16495344805
 10/05  18:00:00,312.629499873,27.4008098999,14.2298363551,0.0,41.9242800987,36.8599292233,10.504764286,0.0,9.34,1.16476428601
 10/05  19:00:00,308.82688148,27.4008098999,12.7008913041,0.0,41.9242800987,36.8599292233,10.5047814412,0.0,9.34,1.16478144119
 10/05  20:00:00,269.692873779,27.4008098999,7.47194877706,0.0,34.9369000822,32.3179380704,10.976743011,1.63951611784,8.1725,1.16472689313
 10/05  21:00:00,184.574955378,27.4008098999,2.59918153574,0.0,13.9747600329,18.6919646116,4.79871762303,0.108717623033,4.67,0.02
 10/05  22:00:00,121.285799783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,148.578256764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932692076,0.0,2.335,1.16432692076
 10/05  24:00:00,122.44018865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,110.739643343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,107.728342828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926470022,0.0,2.335,1.16426470022
 10/06  03:00:00,104.994928304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,125.978311006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,122.326337465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924421332,0.0,2.335,1.16424421332
 10/06  06:00:00,169.027205932,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,142.95995248,138.26995248,4.67,0.02
 10/06  07:00:00,155.737143426,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,175.871772371,171.181772371,4.67,0.02
 10/06  08:00:00,219.234817245,27.4008098999,0.232981255924,0.0,34.9369000822,32.3179380704,165.550034282,156.213019494,8.1725,1.16451478721
 10/06  09:00:00,243.639654339,27.4008098999,0.973506455358,0.0,62.886420148,41.4019203762,143.376944249,131.704841108,10.5075,1.16460314101
 10/06  10:00:00,234.098689452,27.4008098999,1.34255022716,0.0,62.886420148,41.4019203762,122.188589113,111.661089113,10.5075,0.02
 10/06  11:00:00,266.391453744,27.4008098999,1.97347950705,0.0,62.886420148,41.4019203762,98.9037396462,87.2312173069,10.5075,1.1650223393
 10/06  12:00:00,249.394664692,27.4008098999,2.44773065415,0.0,62.886420148,41.4019203762,82.2649183205,70.5922772161,10.5075,1.16514110439
 10/06  13:00:00,248.255522191,27.4008098999,2.77359971268,0.0,62.886420148,41.4019203762,73.268825725,60.4510547005,10.5075,2.31027102445
 10/06  14:00:00,244.371323387,27.4008098999,3.00392870964,0.0,62.886420148,41.4019203762,65.9545924406,55.4270924406,10.5075,0.02
 10/06  15:00:00,241.061625076,27.4008098999,3.23921667308,0.0,62.886420148,41.4019203762,63.8686486795,52.1961888583,10.5075,1.1649598212
 10/06  16:00:00,241.403607868,27.4008098999,3.32427028869,0.0,62.886420148,41.4019203762,66.8326881835,55.1603362555,10.5075,1.16485192802
 10/06  17:00:00,240.642565234,27.4008098999,3.13602573948,0.0,62.886420148,41.4019203762,78.0611583019,66.3886964948,10.5075,1.16496180709
 10/06  18:00:00,241.900456415,27.4008098999,2.06352195396,0.0,41.9242800987,36.8599292233,100.542791884,90.0380340208,9.34,1.16475786339
 10/06  19:00:00,226.075924752,27.4008098999,1.46831028789,0.0,41.9242800987,36.8599292233,120.990340185,110.485589304,9.34,1.16475088035
 10/06  20:00:00,200.968168481,27.4008098999,0.79852220009,0.0,34.9369000822,32.3179380704,134.84462964,126.65212964,8.1725,0.02
 10/06  21:00:00,143.768915806,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,111.255442478,105.420878589,4.67,1.16456388928
 10/06  22:00:00,92.0290451847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,126.020838566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929097913,0.0,2.335,1.16429097913
 10/06  24:00:00,96.902763796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,87.1067792247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,86.0277580584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553040172,0.0,1.75125,1.16428040172
 10/07  03:00:00,85.1464273204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,90.6877918772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,89.2639555476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551645028,0.0,1.75125,1.16426645028
 10/07  06:00:00,127.930516302,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,240.796032026,237.273532026,3.5025,0.02
 10/07  07:00:00,124.312752379,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,241.796944616,238.274444616,3.5025,0.02
 10/07  08:00:00,186.994155806,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,218.786437358,211.784431817,5.8375,1.16450554107
 10/07  09:00:00,205.535961273,27.4008098999,0.0898197554948,0.0,41.9242800987,36.8599292233,193.601863018,183.097282337,9.34,1.16458068063
 10/07  10:00:00,230.575158063,27.4008098999,0.477655180439,0.0,62.886420148,41.4019203762,167.84871,157.32121,10.5075,0.02
 10/07  11:00:00,261.834784241,27.4008098999,0.874421171844,0.0,62.886420148,41.4019203762,138.118368308,126.445833034,10.5075,1.16503527338
 10/07  12:00:00,244.194006951,27.4008098999,1.26232175502,0.0,62.886420148,41.4019203762,114.586906041,102.914288556,10.5075,1.16511748514
 10/07  13:00:00,246.164435187,27.4008098999,1.9290598068,0.0,62.886420148,41.4019203762,91.7306308911,78.9129177582,10.5075,2.31021313286
 10/07  14:00:00,243.944115221,27.4008098999,2.40411464118,0.0,62.886420148,41.4019203762,76.2939822603,65.7664822603,10.5075,0.02
 10/07  15:00:00,241.711044281,27.4008098999,2.81317020002,0.0,62.886420148,41.4019203762,68.9237129987,57.2512300802,10.5075,1.16498291851
 10/07  16:00:00,242.578906705,27.4008098999,3.10468881594,0.0,62.886420148,41.4019203762,65.9189837753,54.2466029592,10.5075,1.16488081616
 10/07  17:00:00,241.363239726,27.4008098999,2.973778485,0.0,62.886420148,41.4019203762,75.8402287469,64.1677612787,10.5075,1.16496746814
 10/07  18:00:00,228.369410246,27.4008098999,1.22387154757,0.0,34.9369000822,32.3179380704,107.459092205,98.1217772809,8.1725,1.16481492423
 10/07  19:00:00,188.497152209,27.4008098999,0.366566849982,0.0,20.9621400493,23.2339557645,129.805289583,122.803109978,5.8375,1.16467960515
 10/07  20:00:00,176.98480722,27.4008098999,0.131691115559,0.0,20.9621400493,23.2339557645,144.781718051,138.924218051,5.8375,0.02
 10/07  21:00:00,132.723535611,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,126.281318307,121.614257069,3.5025,1.1645612385
 10/07  22:00:00,87.5397904016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,121.177094066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561348053,0.0,1.75125,1.16436348053
 10/07  24:00:00,91.2157286604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,83.8513298474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,82.8798393981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551991865,0.0,1.75125,1.16426991865
 10/08  03:00:00,82.2421701866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,88.4130021125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,87.5013659672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155242452,0.0,1.75125,1.1642742452
 10/08  06:00:00,127.387621547,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,317.83315078,314.31065078,3.5025,0.02
 10/08  07:00:00,124.926486267,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,308.992777129,305.470277129,3.5025,0.02
 10/08  08:00:00,160.488364207,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,261.962533193,257.295628947,3.5025,1.1644042467
 10/08  09:00:00,136.186418626,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,214.552825652,211.030325652,3.5025,0.02
 10/08  10:00:00,174.311489533,27.4008098999,0.0755632041021,0.0,27.9495200658,27.7759469175,165.600153308,157.430480109,7.005,1.16467319875
