Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  11:00:00,207.508083498,27.4008098999,0.0425396948624,0.0,27.9495200658,27.7759469175,140.203439528,132.033823703,7.005,1.16461582576
 10/08  12:00:00,216.961831372,27.4008098999,0.723058290315,0.0,41.9242800987,36.8599292233,124.039920963,114.679920963,9.34,0.02
 10/08  13:00:00,216.166536403,27.4008098999,0.965471807866,0.0,41.9242800987,36.8599292233,112.787536084,102.2827481,9.34,1.16478798435
 10/08  14:00:00,212.49576187,27.4008098999,1.11200640733,0.0,41.9242800987,36.8599292233,105.928873658,95.4242045438,9.34,1.16466911375
 10/08  15:00:00,208.963965844,27.4008098999,1.3172830589,0.0,41.9242800987,36.8599292233,100.897979736,91.5379797355,9.34,0.02
 10/08  16:00:00,210.198451685,27.4008098999,1.63406405854,0.0,41.9242800987,36.8599292233,93.5227039429,83.0179080702,9.34,1.16479587265
 10/08  17:00:00,180.199422865,27.4008098999,0.667818408037,0.0,27.9495200658,27.7759469175,111.968310343,103.798631385,7.005,1.16467895763
 10/08  18:00:00,190.902678386,27.4008098999,0.0233289317003,0.0,13.9747600329,18.6919646116,129.583398891,124.893398891,4.67,0.02
 10/08  19:00:00,177.989129082,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.862882858,157.028223016,4.67,1.16465984132
 10/08  20:00:00,166.898006567,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,194.364437679,188.529880856,4.67,1.16455682289
 10/08  21:00:00,150.950453246,27.4008098999,0.0177368513906,0.0,13.9747600329,18.6919646116,153.763981547,149.073981547,4.67,0.02
 10/08  22:00:00,92.9323075855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,126.331522827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549596287,0.0,1.75125,1.16424596287
 10/08  24:00:00,95.9076643909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,87.5307782076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,86.1312364868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555300222,0.0,1.75125,1.16430300222
 10/09  03:00:00,85.145953644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,91.0350126114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,89.7531075555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548332345,0.0,1.75125,1.16423332345
 10/09  06:00:00,129.096039116,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,319.400631637,315.878131637,3.5025,0.02
 10/09  07:00:00,130.115636337,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,305.207138438,301.684638438,3.5025,0.02
 10/09  08:00:00,162.439139211,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,247.129602608,242.462737828,3.5025,1.16436478082
 10/09  09:00:00,138.87316298,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,207.347520972,203.825020972,3.5025,0.02
 10/09  10:00:00,176.970589776,27.4008098999,0.0719925464025,0.0,27.9495200658,27.7759469175,165.059528437,156.889818641,7.005,1.16470979551
 10/09  11:00:00,211.357665871,27.4008098999,0.0960272908954,0.0,27.9495200658,27.7759469175,125.582490466,118.557490466,7.005,0.02
 10/09  12:00:00,223.241156676,27.4008098999,1.04107826482,0.0,41.9242800987,36.8599292233,92.8946715112,82.3898466458,9.34,1.16482486539
 10/09  13:00:00,222.826770984,27.4008098999,1.55229161679,0.0,41.9242800987,36.8599292233,76.6825399256,66.1777847868,9.34,1.16475513882
 10/09  14:00:00,220.132532589,27.4008098999,1.94273121515,0.0,41.9242800987,36.8599292233,65.725513742,55.2208757645,9.34,1.16463797754
 10/09  15:00:00,217.002719786,27.4008098999,2.22321081552,0.0,41.9242800987,36.8599292233,60.2573915434,50.8973915434,9.34,0.02
 10/09  16:00:00,217.645474851,27.4008098999,2.42838191126,0.0,41.9242800987,36.8599292233,60.7555656119,50.2507984964,9.34,1.16476711547
 10/09  17:00:00,187.692923011,27.4008098999,1.03603466098,0.0,27.9495200658,27.7759469175,78.399657189,70.2300052721,7.005,1.16465191689
 10/09  18:00:00,197.145261403,27.4008098999,0.277031654332,0.0,13.9747600329,18.6919646116,101.210537402,96.5205374018,4.67,0.02
 10/09  19:00:00,185.181589185,27.4008098999,0.0156029468175,0.0,13.9747600329,18.6919646116,127.248125094,121.413490534,4.67,1.16463456029
 10/09  20:00:00,173.273560615,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,145.600022742,139.765489756,4.67,1.16453298653
 10/09  21:00:00,155.740014769,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,115.27715643,110.58715643,4.67,0.02
 10/09  22:00:00,97.3490199516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,130.112642797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554411877,0.0,1.75125,1.16429411877
 10/09  24:00:00,101.022589666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,94.9205689124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,93.7344126511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927984445,0.0,2.335,1.16427984445
 10/10  03:00:00,92.6757565489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,114.032276304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,113.365102969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,164.68075171,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.681003173,227.846744872,4.67,1.16425830128
 10/10  07:00:00,159.011929247,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,227.23442132,222.54442132,4.67,0.02
 10/10  08:00:00,222.947887243,27.4008098999,0.119197050441,0.0,34.9369000822,32.3179380704,185.811764832,176.474664021,8.1725,1.16460081157
 10/10  09:00:00,255.9703143,27.4008098999,0.823309469935,0.0,62.886420148,41.4019203762,131.056508919,120.529008919,10.5075,0.02
 10/10  10:00:00,253.548009219,27.4008098999,1.52649493183,0.0,62.886420148,41.4019203762,94.2187812504,82.5463939113,10.5075,1.1648873391
 10/10  11:00:00,287.968553752,27.4008098999,2.67179905897,0.0,62.886420148,41.4019203762,52.7378654709,41.0653632782,10.5075,1.1650021927
 10/10  12:00:00,277.186143705,27.4008098999,3.6865213794,0.0,62.886420148,41.4019203762,22.8119100664,11.1392787558,10.5075,1.16513131059
 10/10  13:00:00,275.64607073,27.4008098999,4.26879684507,0.0,62.886420148,41.4019203762,12.9829829288,0.165203983153,10.5075,2.31027894561
 10/10  14:00:00,271.234680692,27.4008098999,4.89455379324,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  15:00:00,268.36544011,27.4008098999,5.50857375259,0.0,62.886420148,41.4019203762,11.6724747347,0.0,10.5075,1.16497473474
 10/10  16:00:00,268.898921204,27.4008098999,5.77076993402,0.0,62.886420148,41.4019203762,11.6723744023,0.0,10.5075,1.16487440226
 10/10  17:00:00,267.761392342,27.4008098999,5.56986974155,0.0,62.886420148,41.4019203762,11.6724940103,0.0,10.5075,1.16499401032
 10/10  18:00:00,267.470462573,27.4008098999,4.04159455743,0.0,41.9242800987,36.8599292233,19.1926068114,8.68781038216,9.34,1.16479642929
 10/10  19:00:00,252.010431417,27.4008098999,3.03965835538,0.0,41.9242800987,36.8599292233,46.1414519336,35.636654838,9.34,1.16479709562
 10/10  20:00:00,222.952913188,27.4008098999,1.90988300075,0.0,34.9369000822,32.3179380704,67.453238216,59.260738216,8.1725,0.02
 10/10  21:00:00,161.034212053,27.4008098999,0.506702048659,0.0,13.9747600329,18.6919646116,47.869992466,42.0355048246,4.67,1.16448764133
 10/10  22:00:00,108.880195477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,139.346212652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926679999,0.0,2.335,1.16426679999
 10/10  24:00:00,110.640108048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,100.805994604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,99.0898697208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926614668,0.0,2.335,1.16426614668
 10/11  03:00:00,97.5581622247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,102.942028717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,102.618130034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,155.358431665,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,160.544232941,154.709991056,4.67,1.16424188536
 10/11  07:00:00,162.603008482,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,157.424670686,152.734670686,4.67,0.02
 10/11  08:00:00,235.398803824,27.4008098999,0.305994784593,0.0,34.9369000822,32.3179380704,142.203924733,132.866903976,8.1725,1.16452075749
 10/11  09:00:00,265.051277688,27.4008098999,1.07876314013,0.0,62.886420148,41.4019203762,114.566333485,104.038833485,10.5075,0.02
 10/11  10:00:00,260.55713735,27.4008098999,1.51254390299,0.0,62.886420148,41.4019203762,99.4699053878,87.7975942808,10.5075,1.16481110692
 10/11  11:00:00,287.509468196,27.4008098999,1.99835336491,0.0,62.886420148,41.4019203762,82.8528636778,71.1801949707,10.5075,1.16516870709
 10/11  12:00:00,273.393580843,27.4008098999,2.35818588993,0.0,62.886420148,41.4019203762,71.704572774,60.0320120698,10.5075,1.16506070421
 10/11  13:00:00,272.181811751,27.4008098999,2.56977299774,0.0,62.886420148,41.4019203762,65.7584645114,54.0858134636,10.5075,1.16515104785
 10/11  14:00:00,266.861564027,27.4008098999,2.67836078108,0.0,62.886420148,41.4019203762,62.8999292999,51.2273794308,10.5075,1.16504986913
 10/11  15:00:00,264.648424151,27.4008098999,2.96123231884,0.0,62.886420148,41.4019203762,52.4890288598,40.8166185972,10.5075,1.1649102626
 10/11  16:00:00,266.674827687,27.4008098999,3.08224558435,0.0,62.886420148,41.4019203762,48.3896272744,36.7171115193,10.5075,1.1650157551
 10/11  17:00:00,267.02799319,27.4008098999,3.05904291281,0.0,62.886420148,41.4019203762,50.7876656201,39.1152317461,10.5075,1.16493387398
 10/11  18:00:00,268.227834953,27.4008098999,2.27818077763,0.0,41.9242800987,36.8599292233,63.5498966972,53.0449680358,9.34,1.16492866144
 10/11  19:00:00,260.500059426,27.4008098999,1.78272145739,0.0,41.9242800987,36.8599292233,81.7332825524,71.2285421168,9.34,1.16474043561
 10/11  20:00:00,233.054650675,27.4008098999,1.12882297962,0.0,34.9369000822,32.3179380704,88.531972849,80.339472849,8.1725,0.02
 10/11  21:00:00,169.663659037,27.4008098999,0.309044975386,0.0,13.9747600329,18.6919646116,54.1335073674,48.2989472318,4.67,1.1645601356
 10/11  22:00:00,113.641153074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,145.60310076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929014233,0.0,2.335,1.16429014233
 10/11  24:00:00,118.611444593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,108.676578222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,106.666922535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,105.91277586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926225152,0.0,2.335,1.16426225152
 10/12  04:00:00,112.539854946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,110.730036475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,159.865553426,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,153.94024771,148.105994478,4.67,1.1642532322
 10/12  07:00:00,164.674102658,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,157.45340311,152.76340311,4.67,0.02
 10/12  08:00:00,237.473340299,27.4008098999,0.228294581747,0.0,34.9369000822,32.3179380704,138.75693422,129.41983674,8.1725,1.16459748068
 10/12  09:00:00,266.906798013,27.4008098999,0.998439856126,0.0,62.886420148,41.4019203762,109.266212908,98.7387129084,10.5075,0.02
 10/12  10:00:00,264.619115551,27.4008098999,1.74618017567,0.0,62.886420148,41.4019203762,79.6567608405,67.9844984721,10.5075,1.16476236841
 10/12  11:00:00,296.600858509,27.4008098999,2.87680978106,0.0,62.886420148,41.4019203762,38.7788918838,27.1062684742,10.5075,1.16512340967
 10/12  12:00:00,287.009904554,27.4008098999,3.81129858229,0.0,62.886420148,41.4019203762,14.4608021131,2.78802764714,10.5075,1.16527446591
 10/12  13:00:00,289.255408969,27.4008098999,4.58465951173,0.0,62.886420148,41.4019203762,11.6726104043,0.0,10.5075,1.16511040429
 10/12  14:00:00,286.200086763,27.4008098999,5.37118440277,0.0,62.886420148,41.4019203762,11.6725110255,0.0,10.5075,1.16501102552
 10/12  15:00:00,283.7379662,27.4008098999,6.08848297677,0.0,62.886420148,41.4019203762,11.6723732998,0.0,10.5075,1.16487329984
 10/12  16:00:00,285.711147866,27.4008098999,6.67423149483,0.0,62.886420148,41.4019203762,11.6724812921,0.0,10.5075,1.16498129209
 10/12  17:00:00,283.911156405,27.4008098999,6.4863194876,0.0,62.886420148,41.4019203762,11.6724015158,0.0,10.5075,1.16490151582
 10/12  18:00:00,282.03015706,27.4008098999,4.60717865095,0.0,41.9242800987,36.8599292233,11.9799108958,1.47501252183,9.34,1.16489837396
 10/12  19:00:00,273.788708995,27.4008098999,3.49925304359,0.0,41.9242800987,36.8599292233,23.3349844813,12.8302727995,9.34,1.16471168181
 10/12  20:00:00,244.799236632,27.4008098999,2.414517074,0.0,34.9369000822,32.3179380704,42.9650593226,34.7725593226,8.1725,0.02
 10/12  21:00:00,177.077876159,27.4008098999,0.828630850159,0.0,13.9747600329,18.6919646116,16.6793472301,10.8448145388,4.67,1.16453269125
 10/12  22:00:00,120.730929319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,150.55658812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926330956,0.0,2.335,1.16426330956
 10/12  24:00:00,123.893469348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,112.907919361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,110.601233101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,108.58537485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923609992,0.0,2.335,1.16423609992
 10/13  04:00:00,128.93106857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,126.203455767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,173.922876026,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,151.95256525,146.11833756,4.67,1.16422769008
 10/13  07:00:00,167.233782916,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,174.176800746,169.486800746,4.67,0.02
 10/13  08:00:00,230.909072351,27.4008098999,0.291823622034,0.0,34.9369000822,32.3179380704,148.22457742,138.887503068,8.1725,1.16457435226
 10/13  09:00:00,267.55457163,27.4008098999,1.57003682013,0.0,62.886420148,41.4019203762,91.6787213122,81.1512213122,10.5075,0.02
 10/13  10:00:00,266.832729029,27.4008098999,2.58924732064,0.0,62.886420148,41.4019203762,57.8550568007,46.1826265453,10.5075,1.16493025543
 10/13  11:00:00,297.391610366,27.4008098999,3.46110001543,0.0,62.886420148,41.4019203762,24.9915623176,13.3189561464,10.5075,1.16510617115
 10/13  12:00:00,286.37016307,27.4008098999,4.14856587177,0.0,62.886420148,41.4019203762,11.886006422,0.213246361953,10.5075,1.16526006
 10/13  13:00:00,285.085149179,27.4008098999,4.92839037979,0.0,62.886420148,41.4019203762,11.6725979928,0.0,10.5075,1.1650979928
 10/13  14:00:00,277.038092948,27.4008098999,5.57315470623,0.0,62.886420148,41.4019203762,11.6725005151,0.0,10.5075,1.1650005151
 10/13  15:00:00,273.149980704,27.4008098999,6.37007415246,0.0,62.886420148,41.4019203762,11.6723646591,0.0,10.5075,1.16486465907
 10/13  16:00:00,271.519301694,27.4008098999,6.33674580952,0.0,62.886420148,41.4019203762,11.6724751508,0.0,10.5075,1.16497515079
 10/13  17:00:00,269.453999885,27.4008098999,5.89781699221,0.0,62.886420148,41.4019203762,11.6723974307,0.0,10.5075,1.16489743069
 10/13  18:00:00,269.150383441,27.4008098999,4.27720492325,0.0,41.9242800987,36.8599292233,17.2254326536,6.72053624079,9.34,1.16489641281
 10/13  19:00:00,252.292688731,27.4008098999,2.88787709283,0.0,41.9242800987,36.8599292233,52.2179635422,41.7132522846,9.34,1.16471125759
 10/13  20:00:00,222.226853478,27.4008098999,1.73166943219,0.0,34.9369000822,32.3179380704,76.1612503458,67.9687503458,8.1725,0.02
 10/13  21:00:00,161.097265461,27.4008098999,0.521642269042,0.0,13.9747600329,18.6919646116,49.3196956269,43.4851619631,4.67,1.16453366377
 10/13  22:00:00,109.180044712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,140.730725825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926489049,0.0,2.335,1.16426489049
 10/13  24:00:00,112.781792478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,99.7173270347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,97.2099907242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551084161,0.0,1.75125,1.16426084161
 10/14  03:00:00,95.2624948951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,100.137435176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,98.2256906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155022321,0.0,1.75125,1.1642522321
 10/14  06:00:00,136.969617718,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,194.595766029,191.073266029,3.5025,0.02
 10/14  07:00:00,139.641826401,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,194.908610571,191.386110571,3.5025,0.02
 10/14  08:00:00,199.356219877,27.4008098999,0.0564031289221,0.0,20.9621400493,23.2339557645,170.850564455,163.848490589,5.8375,1.16457386624
 10/14  09:00:00,230.294177782,27.4008098999,0.792808960793,0.0,41.9242800987,36.8599292233,111.295916903,100.791248548,9.34,1.16466835508
 10/14  10:00:00,265.4672791,27.4008098999,2.39314476546,0.0,62.886420148,41.4019203762,58.0297359131,47.5022359131,10.5075,0.02
 10/14  11:00:00,300.2487069,27.4008098999,3.68150531135,0.0,62.886420148,41.4019203762,19.3042615465,7.63168565352,10.5075,1.16507589303
 10/14  12:00:00,292.232364433,27.4008098999,5.06070743479,0.0,62.886420148,41.4019203762,11.672675961,0.0,10.5075,1.16517596105
 10/14  13:00:00,294.267076221,27.4008098999,6.56101489176,0.0,62.886420148,41.4019203762,12.8178784722,0.0,10.5075,2.31037847217
 10/14  14:00:00,291.33678482,27.4008098999,8.19694494076,0.0,62.886420148,41.4019203762,11.6723892452,0.0,10.5075,1.16488924517
 10/14  15:00:00,287.955788349,27.4008098999,9.40318586785,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,286.218505895,27.4008098999,10.1067545998,0.0,62.886420148,41.4019203762,11.6724980699,0.0,10.5075,1.16499806991
 10/14  17:00:00,284.183488361,27.4008098999,9.83015748521,0.0,62.886420148,41.4019203762,11.6723962738,0.0,10.5075,1.16489627378
 10/14  18:00:00,271.589491763,27.4008098999,6.21157242647,0.0,34.9369000822,32.3179380704,10.8810653341,1.54360355557,8.1725,1.16496177849
 10/14  19:00:00,227.85059869,27.4008098999,2.62161742763,0.0,20.9621400493,23.2339557645,14.0349498791,7.03261151395,5.8375,1.16483836518
 10/14  20:00:00,209.152611883,27.4008098999,1.48909268995,0.0,20.9621400493,23.2339557645,39.651047874,32.6489655728,5.8375,1.16458230122
 10/14  21:00:00,157.286041483,27.4008098999,0.483802948542,0.0,6.98738001645,14.1499734587,26.0434881655,22.5209881655,3.5025,0.02
 10/14  22:00:00,111.942706324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564300025,0.0,1.75125,1.16439300025
 10/14  23:00:00,142.039668454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,115.455143268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,105.202791431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555124415,0.0,1.75125,1.16430124415
 10/15  02:00:00,103.219491415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,101.945401734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,106.930494779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549602833,0.0,1.75125,1.16424602833
 10/15  05:00:00,103.714873122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,140.680408717,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,183.797464166,180.274964166,3.5025,0.02
 10/15  07:00:00,143.30956165,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,194.615504826,189.948702538,3.5025,1.1643022877
 10/15  08:00:00,175.76590314,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,159.047362189,155.524862189,3.5025,0.02
 10/15  09:00:00,159.848443879,27.4008098999,0.07308535505,0.0,6.98738001645,14.1499734587,111.248274072,107.725774072,3.5025,0.02
 10/15  10:00:00,192.288022331,27.4008098999,0.860876260233,0.0,27.9495200658,27.7759469175,76.3342104591,68.1644975948,7.005,1.16471286431
 10/15  11:00:00,219.960871012,27.4008098999,1.38176334527,0.0,27.9495200658,27.7759469175,56.9134739106,48.7437872452,7.005,1.16468666541
 10/15  12:00:00,233.878936987,27.4008098999,3.28352657138,0.0,41.9242800987,36.8599292233,30.286008491,19.7813211941,9.34,1.16468729692
 10/15  13:00:00,233.114387345,27.4008098999,4.07373718809,0.0,41.9242800987,36.8599292233,13.1196587107,3.75965871067,9.34,0.02
 10/15  14:00:00,228.65799662,27.4008098999,4.6054736667,0.0,41.9242800987,36.8599292233,10.5047601458,0.0,9.34,1.16476014577
 10/15  15:00:00,224.354263919,27.4008098999,5.04438895401,0.0,41.9242800987,36.8599292233,10.5046947019,0.0,9.34,1.16469470188
 10/15  16:00:00,224.029761414,27.4008098999,5.36019188508,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,193.315431561,27.4008098999,3.74764020226,0.0,27.9495200658,27.7759469175,16.2898081854,8.12000893345,7.005,1.16479925191
 10/15  18:00:00,203.944467958,27.4008098999,1.25651869487,0.0,13.9747600329,18.6919646116,52.5908160534,46.7563012517,4.67,1.1645148017
 10/15  19:00:00,185.916359204,27.4008098999,0.446352559364,0.0,13.9747600329,18.6919646116,95.7333097559,91.0433097559,4.67,0.02
 10/15  20:00:00,174.132315315,27.4008098999,0.0942222800602,0.0,13.9747600329,18.6919646116,119.019004939,113.184505635,4.67,1.1644993037
 10/15  21:00:00,155.594765141,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,97.1408554428,92.4508554428,4.67,0.02
 10/15  22:00:00,96.2919042657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156087188,0.0,1.75125,1.1643587188
 10/15  23:00:00,129.269191135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,100.577104948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,94.0346665072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927809324,0.0,2.335,1.16427809324
 10/16  02:00:00,92.5442777797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,91.3276111887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,96.4570401504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921145817,0.0,2.335,1.16421145817
 10/16  05:00:00,94.8347672373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,145.48942447,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,245.72638229,241.03638229,4.67,0.02
 10/16  07:00:00,146.78666498,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,237.304264106,231.469811815,4.67,1.16445229071
 10/16  08:00:00,220.705516832,27.4008098999,0.0644269899243,0.0,34.9369000822,32.3179380704,200.837381716,192.644881716,8.1725,0.02
 10/16  09:00:00,251.430819905,27.4008098999,0.683016571036,0.0,62.886420148,41.4019203762,145.233668346,133.561465568,10.5075,1.16470277732
 10/16  10:00:00,250.10750444,27.4008098999,1.62558076607,0.0,62.886420148,41.4019203762,98.6530879914,86.9806739963,10.5075,1.16491399517
 10/16  11:00:00,284.77572242,27.4008098999,2.89482901901,0.0,62.886420148,41.4019203762,59.3267748655,47.6540688803,10.5075,1.16520598517
 10/16  12:00:00,271.712936466,27.4008098999,3.66291723106,0.0,62.886420148,41.4019203762,38.0516959864,26.3790539941,10.5075,1.16514199233
 10/16  13:00:00,269.499176185,27.4008098999,4.28588415788,0.0,62.886420148,41.4019203762,24.5537024077,12.8809634249,10.5075,1.16523898283
 10/16  14:00:00,263.534541281,27.4008098999,4.97070078051,0.0,62.886420148,41.4019203762,15.639425427,3.96685192593,10.5075,1.16507350112
 10/16  15:00:00,259.251350356,27.4008098999,5.47725393558,0.0,62.886420148,41.4019203762,11.6724095254,0.0,10.5075,1.16490952543
 10/16  16:00:00,260.857305889,27.4008098999,5.94699013182,0.0,62.886420148,41.4019203762,11.6723280463,0.0,10.5075,1.16482804629
 10/16  17:00:00,261.5923557,27.4008098999,5.88902530975,0.0,62.886420148,41.4019203762,11.6724696715,0.0,10.5075,1.16496967153
 10/16  18:00:00,264.098293832,27.4008098999,4.11345096707,0.0,41.9242800987,36.8599292233,31.281822045,21.921822045,9.34,0.02
 10/16  19:00:00,249.135885188,27.4008098999,2.67519970754,0.0,41.9242800987,36.8599292233,70.5342771107,60.0294808778,9.34,1.16479623283
 10/16  20:00:00,220.897039511,27.4008098999,1.51863562514,0.0,34.9369000822,32.3179380704,91.4903590052,82.153172972,8.1725,1.16468603315
 10/16  21:00:00,158.079730481,27.4008098999,0.285174302632,0.0,13.9747600329,18.6919646116,70.4227443447,65.7327443447,4.67,0.02
 10/16  22:00:00,102.003898947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942660475,0.0,2.335,1.16442660475
 10/16  23:00:00,134.800951312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,106.976641367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921527843,0.0,2.335,1.16421527843
 10/17  01:00:00,98.3399879733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,97.1413434793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,97.1817810529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,121.356178372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923605895,0.0,2.335,1.16423605895
 10/17  05:00:00,120.878111451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,173.196534343,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,153.32519895,148.63519895,4.67,0.02
 10/17  07:00:00,172.537836173,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,152.228098743,146.393657874,4.67,1.16444086881
 10/17  08:00:00,241.36674718,27.4008098999,0.733247391221,0.0,34.9369000822,32.3179380704,107.779266692,99.5867666918,8.1725,0.02
 10/17  09:00:00,276.452415342,27.4008098999,2.35141658602,0.0,62.886420148,41.4019203762,63.6156980323,51.9434828223,10.5075,1.16471521002
 10/17  10:00:00,276.297541219,27.4008098999,3.67255525732,0.0,62.886420148,41.4019203762,25.8781905026,14.2058700863,10.5075,1.16482041623
 10/17  11:00:00,306.893006364,27.4008098999,5.3337706219,0.0,62.886420148,41.4019203762,11.6725621741,0.0,10.5075,1.16506217413
 10/17  12:00:00,299.831236227,27.4008098999,6.33486918433,0.0,62.886420148,41.4019203762,11.6727442707,0.0,10.5075,1.16524427069
 10/17  13:00:00,301.941081765,27.4008098999,7.351315411,0.0,62.886420148,41.4019203762,11.6725868134,0.0,10.5075,1.16508681344
 10/17  14:00:00,299.273880292,27.4008098999,9.08317108482,0.0,62.886420148,41.4019203762,11.6724600565,0.0,10.5075,1.16496005652
 10/17  15:00:00,297.759592765,27.4008098999,10.3992689943,0.0,62.886420148,41.4019203762,11.6723148855,0.0,10.5075,1.16481488549
 10/17  16:00:00,298.451201718,27.4008098999,10.9281167865,0.0,62.886420148,41.4019203762,11.6724389974,0.0,10.5075,1.16493899739
 10/17  17:00:00,297.852087003,27.4008098999,10.6914222407,0.0,62.886420148,41.4019203762,11.6723730879,0.0,10.5075,1.16487308794
 10/17  18:00:00,298.619352083,27.4008098999,8.29346784444,0.0,41.9242800987,36.8599292233,11.7194697174,1.21460581182,9.34,1.1648639056
 10/17  19:00:00,280.317934302,27.4008098999,6.34468580822,0.0,41.9242800987,36.8599292233,10.5378511444,1.1778511444,9.34,0.02
 10/17  20:00:00,247.473953734,27.4008098999,3.79402649248,0.0,34.9369000822,32.3179380704,12.8208026334,3.48357955652,8.1725,1.16472307691
 10/17  21:00:00,175.589044121,27.4008098999,1.49955781546,0.0,13.9747600329,18.6919646116,6.07279895234,0.238220497744,4.67,1.1645784546
 10/17  22:00:00,120.636871452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,149.803532323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,124.138790065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920301203,0.0,2.335,1.16420301203
 10/18  01:00:00,113.535082207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,111.077175513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,108.200771597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992246184,0.0,2.335,1.1642246184
 10/18  04:00:00,112.145543503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,109.738131793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,159.211218469,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,136.338576989,131.648576989,4.67,0.02
 10/18  07:00:00,161.581155976,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,158.725043524,152.890585085,4.67,1.16445843901
 10/18  08:00:00,232.831795036,27.4008098999,0.388282995286,0.0,34.9369000822,32.3179380704,137.688406722,129.495906722,8.1725,0.02
 10/18  09:00:00,268.347025592,27.4008098999,1.56801340917,0.0,62.886420148,41.4019203762,91.7841024753,80.1118694473,10.5075,1.16473302804
 10/18  10:00:00,271.091187067,27.4008098999,2.99543158437,0.0,62.886420148,41.4019203762,44.3419072666,32.669758865,10.5075,1.16464840159
 10/18  11:00:00,301.214239922,27.4008098999,4.61545062338,0.0,62.886420148,41.4019203762,12.0185549411,0.345864477984,10.5075,1.16519046307
 10/18  12:00:00,287.120079797,27.4008098999,5.69166061,0.0,62.886420148,41.4019203762,11.6726143214,0.0,10.5075,1.16511432143
 10/18  13:00:00,287.302567769,27.4008098999,7.2232439247,0.0,62.886420148,41.4019203762,11.6727199353,0.0,10.5075,1.16521993534
 10/18  14:00:00,284.46690454,27.4008098999,8.67495477632,0.0,62.886420148,41.4019203762,11.6725954348,0.0,10.5075,1.16509543485
 10/18  15:00:00,283.021700776,27.4008098999,9.94402772941,0.0,62.886420148,41.4019203762,11.672451994,0.0,10.5075,1.16495199396
 10/18  16:00:00,286.22957344,27.4008098999,10.6414076503,0.0,62.886420148,41.4019203762,11.6723712395,0.0,10.5075,1.16487123951
 10/18  17:00:00,287.146541133,27.4008098999,10.181349227,0.0,62.886420148,41.4019203762,11.6725148225,0.0,10.5075,1.16501482254
 10/18  18:00:00,288.535071702,27.4008098999,7.26371419817,0.0,41.9242800987,36.8599292233,12.3412098249,1.83639602388,9.34,1.16481380099
 10/18  19:00:00,274.508544929,27.4008098999,4.46765932023,0.0,41.9242800987,36.8599292233,11.6791235403,2.31912354031,9.34,0.02
 10/18  20:00:00,243.839294689,27.4008098999,2.93169180849,0.0,34.9369000822,32.3179380704,26.4812651943,17.1439799003,8.1725,1.16478529393
 10/18  21:00:00,176.560643366,27.4008098999,1.25453572244,0.0,13.9747600329,18.6919646116,6.57954117156,0.744945400144,4.67,1.16459577142
 10/18  22:00:00,117.89761761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,148.466975751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927919001,0.0,2.335,1.16427919001
 10/18  24:00:00,122.93989104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,114.640471886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,112.757349956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,110.288037458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924182877,0.0,2.335,1.16424182877
 10/19  04:00:00,118.126897404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,116.757039833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,166.002089575,27.4008098999,0.00141241964088,0.0,13.9747600329,18.6919646116,105.590089024,99.7558518772,4.67,1.16423714674
 10/19  07:00:00,171.341719375,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,122.18217881,117.49217881,4.67,0.02
 10/19  08:00:00,251.153587696,27.4008098999,1.26078562574,0.0,34.9369000822,32.3179380704,81.0502557809,71.713221916,8.1725,1.16453386488
 10/19  09:00:00,292.218187537,27.4008098999,3.63381059664,0.0,62.886420148,41.4019203762,27.1831518394,16.6556518394,10.5075,0.02
 10/19  10:00:00,291.017939699,27.4008098999,4.62903690846,0.0,62.886420148,41.4019203762,11.6724090875,0.0,10.5075,1.16490908752
 10/19  11:00:00,313.520461662,27.4008098999,5.81831384141,0.0,62.886420148,41.4019203762,11.672602741,0.0,10.5075,1.16510274098
 10/19  12:00:00,305.27571048,27.4008098999,6.51625268794,0.0,62.886420148,41.4019203762,11.6727738347,0.0,10.5075,1.16527383467
 10/19  13:00:00,305.725118271,27.4008098999,7.31926184775,0.0,62.886420148,41.4019203762,11.6726236348,0.0,10.5075,1.16512363477
 10/19  14:00:00,301.270648364,27.4008098999,8.62483790194,0.0,62.886420148,41.4019203762,11.6725384641,0.0,10.5075,1.16503846412
 10/19  15:00:00,298.633132159,27.4008098999,9.65508800091,0.0,62.886420148,41.4019203762,11.6724140484,0.0,10.5075,1.16491404845
 10/19  16:00:00,297.537005658,27.4008098999,9.57467019671,0.0,62.886420148,41.4019203762,11.6721896669,0.0,10.5075,1.16468966688
 10/19  17:00:00,294.654734123,27.4008098999,8.78125871808,0.0,62.886420148,41.4019203762,11.6724747164,0.0,10.5075,1.16497471636
 10/19  18:00:00,295.129117119,27.4008098999,6.80630468769,0.0,41.9242800987,36.8599292233,10.8543210044,0.349528540377,9.34,1.16479246401
 10/19  19:00:00,277.242756084,27.4008098999,4.26019499507,0.0,41.9242800987,36.8599292233,15.0391752763,4.53436248279,9.34,1.16481279351
 10/19  20:00:00,243.542396813,27.4008098999,2.66709415121,0.0,34.9369000822,32.3179380704,37.4964785116,29.3039785116,8.1725,0.02
 10/19  21:00:00,175.732430325,27.4008098999,1.01393123222,0.0,13.9747600329,18.6919646116,14.8726295052,9.0381169969,4.67,1.16451250826
 10/19  22:00:00,118.606745489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,149.638232837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992987217,0.0,2.335,1.1642987217
 10/19  24:00:00,126.006447907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,116.315204227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,114.527932461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923495187,0.0,2.335,1.16423495187
 10/20  03:00:00,112.728262533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,136.062739764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,133.053846963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,184.37336625,27.4008098999,0.00646421408591,0.0,13.9747600329,18.6919646116,96.5318740411,90.6976155659,4.67,1.16425847519
 10/20  07:00:00,182.972039904,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,114.940590674,110.250590674,4.67,0.02
 10/20  08:00:00,243.125125676,27.4008098999,0.731279872415,0.0,34.9369000822,32.3179380704,106.633773859,97.2966882799,8.1725,1.16458557944
 10/20  09:00:00,272.279638443,27.4008098999,1.76065027989,0.0,62.886420148,41.4019203762,85.5598771272,75.0323771272,10.5075,0.02
 10/20  10:00:00,268.173029026,27.4008098999,2.27839463462,0.0,62.886420148,41.4019203762,72.0598123401,60.3874098291,10.5075,1.16490251103
 10/20  11:00:00,296.771011633,27.4008098999,3.00726949432,0.0,62.886420148,41.4019203762,43.6469216258,31.97437704,10.5075,1.16504458579
 10/20  12:00:00,285.479669513,27.4008098999,3.35563916284,0.0,62.886420148,41.4019203762,36.9008325373,25.2281309458,10.5075,1.16520159148
 10/20  13:00:00,285.101919144,27.4008098999,3.57327534172,0.0,62.886420148,41.4019203762,35.8220388574,23.0040465667,10.5075,2.31049229066
 10/20  14:00:00,280.857254523,27.4008098999,3.78711951774,0.0,62.886420148,41.4019203762,31.1827815078,19.5103008379,10.5075,1.16498066986
 10/20  15:00:00,277.984260734,27.4008098999,4.02614872558,0.0,62.886420148,41.4019203762,25.3626873127,14.8351873127,10.5075,0.02
 10/20  16:00:00,279.203348337,27.4008098999,4.15286810563,0.0,62.886420148,41.4019203762,26.9452467066,15.2727161652,10.5075,1.16503054142
 10/20  17:00:00,276.426940036,27.4008098999,3.69672299447,0.0,62.886420148,41.4019203762,41.3275625128,29.6550984987,10.5075,1.16496401411
 10/20  18:00:00,278.562420174,27.4008098999,2.71146186227,0.0,41.9242800987,36.8599292233,55.1038972137,44.5990965576,9.34,1.16480065611
 10/20  19:00:00,260.558444057,27.4008098999,2.28443244629,0.0,41.9242800987,36.8599292233,67.8831444713,57.3784633071,9.34,1.16468116412
 10/20  20:00:00,233.143206415,27.4008098999,1.54873131074,0.0,34.9369000822,32.3179380704,76.175986093,66.8387465506,8.1725,1.16473954242
 10/20  21:00:00,167.47979865,27.4008098999,0.403634289581,0.0,13.9747600329,18.6919646116,46.3656997512,41.6756997512,4.67,0.02
 10/20  22:00:00,114.147680682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942349637,0.0,2.335,1.16442349637
 10/20  23:00:00,144.964061445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,117.153664463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,104.66967249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554427746,0.0,1.75125,1.16429427746
 10/21  02:00:00,102.509097983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,100.075592043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,104.66832295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554500367,0.0,1.75125,1.16429500367
 10/21  05:00:00,102.857672592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,139.88324379,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,168.042228104,164.519728104,3.5025,0.02
 10/21  07:00:00,141.025121652,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,180.409013451,175.741972884,3.5025,1.16454056726
 10/21  08:00:00,198.478188996,27.4008098999,0.0445673531605,0.0,20.9621400493,23.2339557645,168.265381451,162.407881451,5.8375,0.02
 10/21  09:00:00,219.859503539,27.4008098999,0.387712921463,0.0,41.9242800987,36.8599292233,146.103501834,135.598830589,9.34,1.16467124541
 10/21  10:00:00,244.318469285,27.4008098999,0.787347433735,0.0,62.886420148,41.4019203762,136.278788627,124.606435158,10.5075,1.16485346907
 10/21  11:00:00,272.738997006,27.4008098999,0.846775760805,0.0,62.886420148,41.4019203762,130.178304993,118.505784764,10.5075,1.16502022836
 10/21  12:00:00,255.805088482,27.4008098999,1.07864814137,0.0,62.886420148,41.4019203762,121.474161732,109.801488334,10.5075,1.16517339818
 10/21  13:00:00,254.747947604,27.4008098999,1.28478201124,0.0,62.886420148,41.4019203762,115.661006082,103.988212488,10.5075,1.16529359347
 10/21  14:00:00,251.57026348,27.4008098999,1.5100717389,0.0,62.886420148,41.4019203762,107.672397486,95.9999932731,10.5075,1.16490421253
 10/21  15:00:00,248.577521838,27.4008098999,1.673794797,0.0,62.886420148,41.4019203762,102.077777401,90.4052208554,10.5075,1.16505654591
 10/21  16:00:00,250.009881537,27.4008098999,1.88230907416,0.0,62.886420148,41.4019203762,95.2432080327,83.5707322677,10.5075,1.16497576502
 10/21  17:00:00,252.907499999,27.4008098999,2.08852015431,0.0,62.886420148,41.4019203762,88.8500538045,77.1776724072,10.5075,1.16488139723
 10/21  18:00:00,243.995154663,27.4008098999,0.794864880165,0.0,34.9369000822,32.3179380704,112.13641314,102.798962938,8.1725,1.16495020174
 10/21  19:00:00,202.034110167,27.4008098999,0.13734105402,0.0,20.9621400493,23.2339557645,131.942628307,126.085128307,5.8375,0.02
 10/21  20:00:00,188.552257502,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,145.608661163,138.606505964,5.8375,1.16465519905
 10/21  21:00:00,142.997994938,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,115.778611749,111.111520773,3.5025,1.16459097512
 10/21  22:00:00,99.7539542467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,133.462731846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559594232,0.0,1.75125,1.16434594232
 10/21  24:00:00,103.951642714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,95.1289169441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,93.4285139371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554945809,0.0,1.75125,1.16429945809
 10/22  03:00:00,91.6023862739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,96.4892351012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,94.8144875436,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548287978,0.0,1.75125,1.16423287978
 10/22  06:00:00,133.505665063,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,274.309026724,270.786526724,3.5025,0.02
 10/22  07:00:00,134.55399362,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,272.167652161,268.645152161,3.5025,0.02
 10/22  08:00:00,166.144334972,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,232.766818842,228.09998776,3.5025,1.16433108241
 10/22  09:00:00,141.699572203,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,202.486374964,198.963874964,3.5025,0.02
 10/22  10:00:00,178.574850545,27.4008098999,0.0667801829518,0.0,27.9495200658,27.7759469175,161.828788499,153.659094751,7.005,1.16469374769
 10/22  11:00:00,210.741997316,27.4008098999,0.0443934787862,0.0,27.9495200658,27.7759469175,131.264202002,124.239202002,7.005,0.02
 10/22  12:00:00,222.558237642,27.4008098999,0.687493532221,0.0,41.9242800987,36.8599292233,110.038053209,99.5332009179,9.34,1.16485229138
 10/22  13:00:00,221.082548237,27.4008098999,0.899214779408,0.0,41.9242800987,36.8599292233,107.533251938,97.0285315142,9.34,1.16472042392
 10/22  14:00:00,214.281515154,27.4008098999,0.895520423889,0.0,41.9242800987,36.8599292233,110.95129921,100.446503631,9.34,1.1647955797
 10/22  15:00:00,209.039972417,27.4008098999,0.850536898873,0.0,41.9242800987,36.8599292233,116.167518949,106.807518949,9.34,0.02
 10/22  16:00:00,207.324758083,27.4008098999,0.794998717306,0.0,41.9242800987,36.8599292233,125.707394369,115.202606309,9.34,1.16478805926
 10/22  17:00:00,175.034670868,27.4008098999,0.0111215553881,0.0,27.9495200658,27.7759469175,164.43601422,156.266317662,7.005,1.16469655804
 10/22  18:00:00,189.995202174,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,189.131405958,183.296878224,4.67,1.16452773402
 10/22  19:00:00,174.262076173,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,201.988761556,197.298761556,4.67,0.02
 10/22  20:00:00,165.806845843,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,208.393456751,202.558959668,4.67,1.1644970829
 10/22  21:00:00,150.177069371,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,166.412793541,161.722793541,4.67,0.02
 10/22  22:00:00,90.892537462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155552836,0.0,1.75125,1.1643052836
 10/22  23:00:00,124.577270426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,94.6783391651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,89.5108772488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,88.8320072998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924753239,0.0,2.335,1.16424753239
 10/23  03:00:00,88.3200450932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,94.0496398936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,93.0151162596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924041841,0.0,2.335,1.16424041841
 10/23  06:00:00,144.658989576,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,260.336024253,255.646024253,4.67,0.02
 10/23  07:00:00,145.707348722,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,254.221623143,249.531623143,4.67,0.02
 10/23  08:00:00,217.486452813,27.4008098999,0.0284056134291,0.0,34.9369000822,32.3179380704,228.828513948,219.491399271,8.1725,1.16461467791
 10/23  09:00:00,244.00783694,27.4008098999,0.0692897021323,0.0,62.886420148,41.4019203762,200.362937011,188.690694542,10.5075,1.16474246877
 10/23  10:00:00,233.44823751,27.4008098999,0.131285308971,0.0,62.886420148,41.4019203762,190.685204235,180.157704235,10.5075,0.02
 10/23  11:00:00,262.55709595,27.4008098999,0.364799618546,0.0,62.886420148,41.4019203762,176.132844873,163.315075358,10.5075,2.31026951568
 10/23  12:00:00,242.482358938,27.4008098999,0.547628350054,0.0,62.886420148,41.4019203762,157.805420956,146.132656295,10.5075,1.16526466051
 10/23  13:00:00,240.683509522,27.4008098999,0.736262305811,0.0,62.886420148,41.4019203762,142.068984388,130.396368433,10.5075,1.16511595438
 10/23  14:00:00,235.971574079,27.4008098999,0.945303498497,0.0,62.886420148,41.4019203762,132.338897168,120.666433916,10.5075,1.16496325298
 10/23  15:00:00,232.099283404,27.4008098999,1.05758122754,0.0,62.886420148,41.4019203762,129.921833439,118.249314465,10.5075,1.16501897488
 10/23  16:00:00,231.901348207,27.4008098999,0.856324722571,0.0,62.886420148,41.4019203762,146.482751241,134.810295697,10.5075,1.16495554401
 10/23  17:00:00,233.201896523,27.4008098999,0.762513647247,0.0,62.886420148,41.4019203762,156.557952948,144.885546905,10.5075,1.16490604312
 10/23  18:00:00,241.567577508,27.4008098999,0.483281635437,0.0,41.9242800987,36.8599292233,163.003078865,153.643078865,9.34,0.02
 10/23  19:00:00,230.203783465,27.4008098999,0.391556411899,0.0,41.9242800987,36.8599292233,171.838952976,161.334209013,9.34,1.16474396327
 10/23  20:00:00,204.950603118,27.4008098999,0.125525836599,0.0,34.9369000822,32.3179380704,176.705922849,167.368776097,8.1725,1.16464675209
 10/23  21:00:00,147.246826424,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,143.449853861,138.759853861,4.67,0.02
 10/23  22:00:00,91.1950994882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499430081,0.0,2.335,1.164430081
 10/23  23:00:00,125.390624066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,95.9861025459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,88.9451853336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927064408,0.0,2.335,1.16427064408
 10/24  02:00:00,88.3722608053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,88.1710109964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,110.110937024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921218724,0.0,2.335,1.16421218724
 10/24  05:00:00,109.540506937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,161.352522315,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,245.113699052,240.423699052,4.67,0.02
 10/24  07:00:00,157.960929135,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,242.297711317,236.463283604,4.67,1.16442771296
 10/24  08:00:00,217.192045444,27.4008098999,0.0346645961265,0.0,34.9369000822,32.3179380704,221.658331971,213.465831971,8.1725,0.02
 10/24  09:00:00,243.345057541,27.4008098999,0.125202619997,0.0,62.886420148,41.4019203762,190.453362972,178.781139847,10.5075,1.16472312452
 10/24  10:00:00,233.961697774,27.4008098999,0.37872070573,0.0,62.886420148,41.4019203762,170.847256705,159.174911726,10.5075,1.16484497882
 10/24  11:00:00,264.000007275,27.4008098999,0.654500353638,0.0,62.886420148,41.4019203762,150.960762202,139.288153016,10.5075,1.16510918604
 10/24  12:00:00,243.777844341,27.4008098999,0.755996436283,0.0,62.886420148,41.4019203762,139.54174163,127.868929162,10.5075,1.16531246854
 10/24  13:00:00,240.72698171,27.4008098999,0.850643387695,0.0,62.886420148,41.4019203762,140.539916867,128.867247883,10.5075,1.16516898319
 10/24  14:00:00,236.365789478,27.4008098999,0.934156776998,0.0,62.886420148,41.4019203762,139.268576556,127.596020205,10.5075,1.16505635071
 10/24  15:00:00,233.047182037,27.4008098999,1.11597784216,0.0,62.886420148,41.4019203762,135.376851357,123.704426875,10.5075,1.16492448251
 10/24  16:00:00,233.07520057,27.4008098999,1.1545289817,0.0,62.886420148,41.4019203762,137.013668511,125.341312036,10.5075,1.1648564748
 10/24  17:00:00,232.438329616,27.4008098999,0.948717537034,0.0,62.886420148,41.4019203762,147.692195405,136.019679022,10.5075,1.16501638312
