Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  18:00:00,240.563650869,27.4008098999,0.620988460586,0.0,41.9242800987,36.8599292233,158.567762758,148.062937043,9.34,1.16482571531
 10/24  19:00:00,221.832310162,27.4008098999,0.530439632529,0.0,41.9242800987,36.8599292233,164.789826886,155.429826886,9.34,0.02
 10/24  20:00:00,196.529843589,27.4008098999,0.262125089614,0.0,34.9369000822,32.3179380704,170.621966627,161.284657592,8.1725,1.16480903539
 10/24  21:00:00,140.040442698,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,138.297379462,132.462882968,4.67,1.16449649356
 10/24  22:00:00,87.999181378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,122.254833289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931442715,0.0,2.335,1.16431442715
 10/24  24:00:00,92.4451714857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,85.7024794957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,85.1385490098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,84.5436216662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921450527,0.0,2.335,1.16421450527
 10/25  04:00:00,90.6554062819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,89.9289557526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,141.892574599,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,252.628190201,246.793976506,4.67,1.16421369553
 10/25  07:00:00,146.28823894,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,238.497463586,233.807463586,4.67,0.02
 10/25  08:00:00,215.491415236,27.4008098999,0.0337180747012,0.0,34.9369000822,32.3179380704,217.122189471,207.785096756,8.1725,1.16459271478
 10/25  09:00:00,241.329979217,27.4008098999,0.204453627597,0.0,62.886420148,41.4019203762,184.537687367,174.010187367,10.5075,0.02
 10/25  10:00:00,232.319463382,27.4008098999,0.629688510729,0.0,62.886420148,41.4019203762,158.389677528,146.717383807,10.5075,1.16479372116
 10/25  11:00:00,262.147248078,27.4008098999,0.928867568089,0.0,62.886420148,41.4019203762,133.672009518,121.999309883,10.5075,1.16519963534
 10/25  12:00:00,243.093455362,27.4008098999,1.06170351511,0.0,62.886420148,41.4019203762,123.264079546,111.591457197,10.5075,1.16512234891
 10/25  13:00:00,242.850308533,27.4008098999,1.44790350604,0.0,62.886420148,41.4019203762,115.019061983,102.201189659,10.5075,2.31037232317
 10/25  14:00:00,239.378486252,27.4008098999,1.75827110206,0.0,62.886420148,41.4019203762,106.146961408,94.4745267375,10.5075,1.16493467074
 10/25  15:00:00,235.738821827,27.4008098999,2.00096472482,0.0,62.886420148,41.4019203762,97.0753707446,86.5478707446,10.5075,0.02
 10/25  16:00:00,235.060818537,27.4008098999,2.1253449669,0.0,62.886420148,41.4019203762,98.5296332156,86.8571365423,10.5075,1.16499667332
 10/25  17:00:00,234.786601526,27.4008098999,2.14834626905,0.0,62.886420148,41.4019203762,103.978472579,92.3060314171,10.5075,1.16494116164
 10/25  18:00:00,244.829498301,27.4008098999,1.1076103429,0.0,41.9242800987,36.8599292233,127.711715407,117.206928403,9.34,1.16478700348
 10/25  19:00:00,229.130703908,27.4008098999,0.655856965641,0.0,41.9242800987,36.8599292233,156.923662845,146.41898617,9.34,1.16467667439
 10/25  20:00:00,203.362096274,27.4008098999,0.13668467212,0.0,34.9369000822,32.3179380704,181.126433534,171.789187122,8.1725,1.16474641178
 10/25  21:00:00,145.750611901,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.521568377,157.831568377,4.67,0.02
 10/25  22:00:00,88.7348772331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943364059,0.0,2.335,1.16443364059
 10/25  23:00:00,122.919278299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,92.302555885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,84.8739661544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924819735,0.0,2.335,1.16424819735
 10/26  02:00:00,83.7362057261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,83.059042413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,89.0265924714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,88.0414921883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924636119,0.0,2.335,1.16424636119
 10/26  06:00:00,138.834447233,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,343.836028703,339.146028703,4.67,0.02
 10/26  07:00:00,141.373686528,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,326.672160746,321.982160746,4.67,0.02
 10/26  08:00:00,210.953472468,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,289.807895556,280.470834129,8.1725,1.16456142685
 10/26  09:00:00,238.288017585,27.4008098999,0.0597721497562,0.0,62.886420148,41.4019203762,242.09404534,230.421796814,10.5075,1.16474852613
 10/26  10:00:00,232.327132336,27.4008098999,0.168782037093,0.0,62.886420148,41.4019203762,191.135608281,179.463283004,10.5075,1.16482527679
 10/26  11:00:00,265.343833166,27.4008098999,0.788254272634,0.0,62.886420148,41.4019203762,139.540491542,127.867840153,10.5075,1.16515138886
 10/26  12:00:00,247.494113882,27.4008098999,1.11755607427,0.0,62.886420148,41.4019203762,113.251976649,101.579365365,10.5075,1.16511128377
 10/26  13:00:00,246.216394756,27.4008098999,1.60278410715,0.0,62.886420148,41.4019203762,95.9357610721,84.2630254837,10.5075,1.16523558832
 10/26  14:00:00,242.387539657,27.4008098999,1.99903522802,0.0,62.886420148,41.4019203762,87.9132823899,76.2406935667,10.5075,1.1650888232
 10/26  15:00:00,238.95953542,27.4008098999,2.31909148032,0.0,62.886420148,41.4019203762,81.0532349631,69.3807915524,10.5075,1.16494341069
 10/26  16:00:00,239.117874401,27.4008098999,2.49217867215,0.0,62.886420148,41.4019203762,81.8389049998,70.1665217794,10.5075,1.16488322036
 10/26  17:00:00,238.875409165,27.4008098999,2.54079102507,0.0,62.886420148,41.4019203762,87.9578679054,76.2853157334,10.5075,1.16505217203
 10/26  18:00:00,249.688969273,27.4008098999,1.83679508653,0.0,41.9242800987,36.8599292233,98.6409861415,88.136138537,9.34,1.16484760456
 10/26  19:00:00,233.791136682,27.4008098999,1.49467894761,0.0,41.9242800987,36.8599292233,110.422415588,101.062415588,9.34,0.02
 10/26  20:00:00,204.786752677,27.4008098999,0.721483881301,0.0,34.9369000822,32.3179380704,136.785750076,127.448446331,8.1725,1.16480374584
 10/26  21:00:00,146.837522906,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,121.196707042,115.362116367,4.67,1.16459067487
 10/26  22:00:00,91.3399497072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,125.212985682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,95.7589795173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921612393,0.0,2.335,1.16421612393
 10/27  01:00:00,88.3508094043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,87.6776472523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,87.4091850909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924435644,0.0,2.335,1.16424435644
 10/27  04:00:00,109.429259157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,108.752798184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,159.709439739,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,271.608316661,266.918316661,4.67,0.02
 10/27  07:00:00,155.690002798,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,274.158429645,268.324042839,4.67,1.16438680604
 10/27  08:00:00,215.971315391,27.4008098999,0.0269154400825,0.0,34.9369000822,32.3179380704,231.757662165,223.565162165,8.1725,0.02
 10/27  09:00:00,244.318380797,27.4008098999,0.297148778189,0.0,62.886420148,41.4019203762,178.257970348,166.585679916,10.5075,1.16479043232
 10/27  10:00:00,237.728991484,27.4008098999,0.839158269855,0.0,62.886420148,41.4019203762,138.686786117,127.0144522,10.5075,1.16483391706
 10/27  11:00:00,271.536328198,27.4008098999,1.44043517657,0.0,62.886420148,41.4019203762,101.271852695,89.5993002748,10.5075,1.16505241986
 10/27  12:00:00,255.289647161,27.4008098999,2.22840781454,0.0,62.886420148,41.4019203762,73.9600467509,62.2872992474,10.5075,1.16524750345
 10/27  13:00:00,250.683161536,27.4008098999,2.42565364284,0.0,62.886420148,41.4019203762,70.6579230936,58.9853089962,10.5075,1.16511409747
 10/27  14:00:00,246.749707122,27.4008098999,2.8904436818,0.0,62.886420148,41.4019203762,60.0861427804,48.4135968611,10.5075,1.16504591924
 10/27  15:00:00,244.445934775,27.4008098999,3.46567647366,0.0,62.886420148,41.4019203762,47.5361369702,35.8636994322,10.5075,1.164937538
 10/27  16:00:00,242.565934218,27.4008098999,3.27183510553,0.0,62.886420148,41.4019203762,59.5645076501,47.8921351403,10.5075,1.16487250982
 10/27  17:00:00,242.659365668,27.4008098999,3.27366595144,0.0,62.886420148,41.4019203762,66.8306762268,55.1581389372,10.5075,1.16503728964
 10/27  18:00:00,249.196711089,27.4008098999,1.93494460444,0.0,41.9242800987,36.8599292233,98.0210934827,87.5162241077,9.34,1.16486937505
 10/27  19:00:00,224.799527446,27.4008098999,0.923108847078,0.0,41.9242800987,36.8599292233,138.988154011,128.483419135,9.34,1.16473487553
 10/27  20:00:00,200.165763242,27.4008098999,0.491616776779,0.0,34.9369000822,32.3179380704,156.078922819,147.886422819,8.1725,0.02
 10/27  21:00:00,143.082816641,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,134.476134582,128.641516973,4.67,1.16461760864
 10/27  22:00:00,90.5393764279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,124.327961368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932998234,0.0,2.335,1.16432998234
 10/27  24:00:00,94.1438002102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,84.182601169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,83.1604118157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558971144,0.0,1.75125,1.16433971144
 10/28  03:00:00,82.178648705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,87.6235008974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,86.0350889807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553339138,0.0,1.75125,1.16428339138
 10/28  06:00:00,124.713854543,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,348.321797927,344.799297927,3.5025,0.02
 10/28  07:00:00,127.223912631,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,338.263096621,333.596126164,3.5025,1.16447045684
 10/28  08:00:00,183.597546112,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,296.908963753,291.051463753,5.8375,0.02
 10/28  09:00:00,204.144486195,27.4008098999,0.0463504322149,0.0,41.9242800987,36.8599292233,234.898090959,224.393399037,9.34,1.16469192198
 10/28  10:00:00,233.024790023,27.4008098999,0.254824185378,0.0,62.886420148,41.4019203762,178.00372862,166.331408594,10.5075,1.16482002568
 10/28  11:00:00,270.307117624,27.4008098999,1.11759686178,0.0,62.886420148,41.4019203762,115.930711579,104.258203917,10.5075,1.16500766204
 10/28  12:00:00,256.74428907,27.4008098999,1.84083897809,0.0,62.886420148,41.4019203762,80.8454549844,69.1727734997,10.5075,1.1651814846
 10/28  13:00:00,255.604768376,27.4008098999,2.40259183094,0.0,62.886420148,41.4019203762,64.0775248622,52.4047032212,10.5075,1.16532164103
 10/28  14:00:00,251.74601799,27.4008098999,3.01026285692,0.0,62.886420148,41.4019203762,49.4842737041,37.8118326502,10.5075,1.16494105392
 10/28  15:00:00,248.735225407,27.4008098999,3.42870648051,0.0,62.886420148,41.4019203762,41.7060777947,30.0336847856,10.5075,1.16489300918
 10/28  16:00:00,249.053092838,27.4008098999,3.66788789989,0.0,62.886420148,41.4019203762,41.1391678686,29.466620632,10.5075,1.1650472366
 10/28  17:00:00,247.883826341,27.4008098999,3.55487327107,0.0,62.886420148,41.4019203762,51.9370359044,40.26456842,10.5075,1.16496748442
 10/28  18:00:00,239.099272626,27.4008098999,1.47284355727,0.0,34.9369000822,32.3179380704,94.5935275793,85.2561797748,8.1725,1.16484780446
 10/28  19:00:00,189.024159533,27.4008098999,0.284071987345,0.0,20.9621400493,23.2339557645,134.692553392,127.69033128,5.8375,1.1647221122
 10/28  20:00:00,176.59075603,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,162.99007691,157.13257691,5.8375,0.02
 10/28  21:00:00,132.457425029,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,147.27445665,142.607370354,3.5025,1.16458629577
 10/28  22:00:00,87.6873527727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,121.814710138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915629063,0.0,1.75125,1.164379063
 10/28  24:00:00,91.8137963808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,84.1999294572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,83.2115254314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553296964,0.0,1.75125,1.16428296964
 10/29  03:00:00,82.5325461704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,88.6051440501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,87.7887583444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555181508,0.0,1.75125,1.16430181508
 10/29  06:00:00,127.876478918,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,303.79833873,300.27583873,3.5025,0.02
 10/29  07:00:00,132.168360003,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,287.871922239,284.349422239,3.5025,0.02
 10/29  08:00:00,160.832336944,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,247.43599494,242.769105293,3.5025,1.16438964708
 10/29  09:00:00,136.119463785,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,209.185107856,205.662607856,3.5025,0.02
 10/29  10:00:00,174.039623017,27.4008098999,0.09250259738,0.0,27.9495200658,27.7759469175,159.469714534,151.300002411,7.005,1.16471212302
 10/29  11:00:00,209.141240726,27.4008098999,0.17501162771,0.0,27.9495200658,27.7759469175,119.923835068,111.754138899,7.005,1.1646961696
 10/29  12:00:00,222.471292404,27.4008098999,1.18152184146,0.0,41.9242800987,36.8599292233,84.33913231,74.97913231,9.34,0.02
 10/29  13:00:00,223.176301517,27.4008098999,1.76695955653,0.0,41.9242800987,36.8599292233,67.9322321877,57.4274863019,9.34,1.16474588573
 10/29  14:00:00,219.396434128,27.4008098999,2.15190433254,0.0,41.9242800987,36.8599292233,58.1005696802,47.5958967928,9.34,1.16467288735
 10/29  15:00:00,216.745745164,27.4008098999,2.60836646829,0.0,41.9242800987,36.8599292233,48.8956313006,38.3908202341,9.34,1.16481106647
 10/29  16:00:00,216.469356147,27.4008098999,2.77214051392,0.0,41.9242800987,36.8599292233,49.9168390951,40.5568390951,9.34,0.02
 10/29  17:00:00,182.997879515,27.4008098999,1.11762492641,0.0,27.9495200658,27.7759469175,79.2381068976,71.0683320867,7.005,1.16477481088
 10/29  18:00:00,197.036197574,27.4008098999,0.184731926233,0.0,13.9747600329,18.6919646116,115.229911064,109.395262677,4.67,1.16464838706
 10/29  19:00:00,176.119381732,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,138.144778015,133.454778015,4.67,0.02
 10/29  20:00:00,165.807629715,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,146.476927359,140.642408529,4.67,1.16451882974
 10/29  21:00:00,149.892336877,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,105.82121407,101.13121407,4.67,0.02
 10/29  22:00:00,90.7118822507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562403498,0.0,1.75125,1.16437403498
 10/29  23:00:00,123.530532397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,93.1252475625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,87.9192664387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925386681,0.0,2.335,1.16425386681
 10/30  02:00:00,87.1473269062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,86.4355183994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,92.7375749222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992652711,0.0,2.335,1.1642652711
 10/30  05:00:00,92.2935411083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,143.879394145,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,213.251736453,208.561736453,4.67,0.02
 10/30  07:00:00,147.767424157,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,208.51979384,202.685369345,4.67,1.16442449556
 10/30  08:00:00,217.515294183,27.4008098999,0.0756433022188,0.0,34.9369000822,32.3179380704,188.491488655,180.298988655,8.1725,0.02
 10/30  09:00:00,246.123689804,27.4008098999,0.656727405478,0.0,62.886420148,41.4019203762,155.111138923,143.43890162,10.5075,1.16473730319
 10/30  10:00:00,239.924225495,27.4008098999,1.06660551465,0.0,62.886420148,41.4019203762,129.615916843,117.943541707,10.5075,1.16487513645
 10/30  11:00:00,273.716885022,27.4008098999,1.7401213997,0.0,62.886420148,41.4019203762,101.252891226,89.5802320131,10.5075,1.1651592133
 10/30  12:00:00,254.728072508,27.4008098999,1.60396459279,0.0,62.886420148,41.4019203762,107.666091262,95.9934799811,10.5075,1.16511128088
 10/30  13:00:00,255.043417734,27.4008098999,1.59523359951,0.0,62.886420148,41.4019203762,106.324827236,94.6520767988,10.5075,1.16525043735
 10/30  14:00:00,255.54487026,27.4008098999,1.91895974663,0.0,62.886420148,41.4019203762,90.7606671749,79.0882448953,10.5075,1.16492227965
 10/30  15:00:00,254.194666649,27.4008098999,2.13359393137,0.0,62.886420148,41.4019203762,83.2088755606,71.5363451683,10.5075,1.16503039234
 10/30  16:00:00,256.181363165,27.4008098999,2.16593952957,0.0,62.886420148,41.4019203762,82.080330436,70.4078550247,10.5075,1.1649754113
 10/30  17:00:00,257.825245181,27.4008098999,2.13616553244,0.0,62.886420148,41.4019203762,83.7926224408,72.120187796,10.5075,1.16493464479
 10/30  18:00:00,268.434320973,27.4008098999,1.57687993201,0.0,41.9242800987,36.8599292233,88.3808374549,77.8758652169,9.34,1.16497223799
 10/30  19:00:00,255.82514504,27.4008098999,1.42027220467,0.0,41.9242800987,36.8599292233,94.7643875727,84.2595727387,9.34,1.16481483397
 10/30  20:00:00,226.795775778,27.4008098999,0.923760356367,0.0,34.9369000822,32.3179380704,98.4841876334,90.2916876334,8.1725,0.02
 10/30  21:00:00,163.2600974,27.4008098999,0.227315311156,0.0,13.9747600329,18.6919646116,66.0582079915,60.2236110428,4.67,1.16459694861
 10/30  22:00:00,106.24229098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,139.199436949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932496409,0.0,2.335,1.16432496409
 10/30  24:00:00,111.782469826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,101.807215592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,100.794596662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926804203,0.0,2.335,1.16426804203
 10/31  03:00:00,98.7582595549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,120.748019701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,121.341641623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,173.827196968,27.4008098999,0.0236479835235,0.0,13.9747600329,18.6919646116,149.928720554,144.094461518,4.67,1.16425903565
 10/31  07:00:00,173.792803063,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,157.516069061,152.826069061,4.67,0.02
 10/31  08:00:00,235.457034063,27.4008098999,0.268907881761,0.0,34.9369000822,32.3179380704,138.879609817,129.542588882,8.1725,1.16452093542
 10/31  09:00:00,264.952620212,27.4008098999,1.00960308411,0.0,62.886420148,41.4019203762,114.440040032,102.767871057,10.5075,1.16466897461
 10/31  10:00:00,256.899839597,27.4008098999,1.07574852454,0.0,62.886420148,41.4019203762,113.008492905,102.480992905,10.5075,0.02
 10/31  11:00:00,284.901239173,27.4008098999,1.363699359,0.0,62.886420148,41.4019203762,102.772638463,91.0999582733,10.5075,1.16518019004
 10/31  12:00:00,270.023804588,27.4008098999,1.56709599327,0.0,62.886420148,41.4019203762,97.4271090705,84.6089751773,10.5075,2.31063389319
 10/31  13:00:00,268.680028208,27.4008098999,1.65944177806,0.0,62.886420148,41.4019203762,93.877022869,82.2043909617,10.5075,1.16513190733
 10/31  14:00:00,263.671366056,27.4008098999,1.73189666812,0.0,62.886420148,41.4019203762,91.9087537633,80.2362592447,10.5075,1.16499451857
 10/31  15:00:00,259.877535308,27.4008098999,1.82076267892,0.0,62.886420148,41.4019203762,88.5799076114,76.9075487249,10.5075,1.1648588865
 10/31  16:00:00,257.506098045,27.4008098999,1.69778428539,0.0,62.886420148,41.4019203762,95.3901004648,83.7175760801,10.5075,1.16502438471
 10/31  17:00:00,255.908247742,27.4008098999,1.58171525675,0.0,62.886420148,41.4019203762,102.952937276,91.2804443923,10.5075,1.16499288408
 10/31  18:00:00,264.515661706,27.4008098999,0.955959280662,0.0,41.9242800987,36.8599292233,110.836652616,101.476652616,9.34,0.02
 10/31  19:00:00,242.104036572,27.4008098999,0.787283153626,0.0,41.9242800987,36.8599292233,124.392075536,113.887230866,9.34,1.16484466966
 10/31  20:00:00,214.020999321,27.4008098999,0.536045837888,0.0,34.9369000822,32.3179380704,131.245491064,121.908228255,8.1725,1.16476280875
 10/31  21:00:00,154.268445849,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,97.599882911,91.7653263949,4.67,1.16455651609
 10/31  22:00:00,103.73987342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,137.090464054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,109.566962216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924856263,0.0,2.335,1.16424856263
 11/01  01:00:00,101.591848215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,100.124531328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,99.121277059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921458507,0.0,2.335,1.16421458507
 11/01  04:00:00,105.728001152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,105.17228205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,156.959746427,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,176.551446823,171.861446823,4.67,0.02
 11/01  07:00:00,166.635636902,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,172.397600496,166.563131401,4.67,1.16446909518
 11/01  08:00:00,236.450276652,27.4008098999,0.122555418456,0.0,34.9369000822,32.3179380704,147.60583159,139.41333159,8.1725,0.02
 11/01  09:00:00,265.554701346,27.4008098999,0.838944940265,0.0,62.886420148,41.4019203762,121.382267361,109.709984717,10.5075,1.16478264482
 11/01  10:00:00,259.38263309,27.4008098999,0.957351890712,0.0,62.886420148,41.4019203762,114.121080091,102.448741759,10.5075,1.16483833142
 11/01  11:00:00,286.678152171,27.4008098999,1.30787779511,0.0,62.886420148,41.4019203762,100.230885735,88.5583131318,10.5075,1.16507260285
 11/01  12:00:00,272.611143693,27.4008098999,1.61175945325,0.0,62.886420148,41.4019203762,89.653927226,77.9811440427,10.5075,1.16528318339
 11/01  13:00:00,271.956740816,27.4008098999,1.82276880422,0.0,62.886420148,41.4019203762,82.2016356315,70.528975273,10.5075,1.16516035851
 11/01  14:00:00,267.047377801,27.4008098999,1.96673573943,0.0,62.886420148,41.4019203762,77.9202654385,66.2476620885,10.5075,1.16510335007
 11/01  15:00:00,264.00198346,27.4008098999,2.22843262523,0.0,62.886420148,41.4019203762,69.8824932217,58.2099880299,10.5075,1.1650051918
 11/01  16:00:00,264.871811565,27.4008098999,2.31724937319,0.0,62.886420148,41.4019203762,68.5252909161,56.8528398516,10.5075,1.16495106451
 11/01  17:00:00,265.019342823,27.4008098999,2.32920403904,0.0,62.886420148,41.4019203762,70.7651026423,59.092691374,10.5075,1.16491126827
 11/01  18:00:00,275.070120678,27.4008098999,1.80959622954,0.0,41.9242800987,36.8599292233,74.5749215618,64.0699501288,9.34,1.16497143303
 11/01  19:00:00,264.708372608,27.4008098999,1.66035142844,0.0,41.9242800987,36.8599292233,79.6162696966,69.1114237702,9.34,1.16484592638
 11/01  20:00:00,238.423164396,27.4008098999,1.14787804091,0.0,34.9369000822,32.3179380704,82.3774636956,73.0402047083,8.1725,1.16475898728
 11/01  21:00:00,172.751756908,27.4008098999,0.341948156932,0.0,13.9747600329,18.6919646116,45.058229053,40.368229053,4.67,0.02
 11/01  22:00:00,116.055083539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935276496,0.0,2.335,1.16435276496
 11/01  23:00:00,147.61214902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,119.736707841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,108.970496496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926824686,0.0,2.335,1.16426824686
 11/02  02:00:00,107.047005379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,105.799807006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,112.191611249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,111.171553376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920497156,0.0,2.335,1.16420497156
 11/02  06:00:00,161.767594336,27.4008098999,0.0244002499465,0.0,13.9747600329,18.6919646116,149.383752448,144.693752448,4.67,0.02
 11/02  07:00:00,169.825582846,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,153.364896945,148.674896945,4.67,0.02
 11/02  08:00:00,237.595475982,27.4008098999,0.185310485154,0.0,34.9369000822,32.3179380704,138.524451168,129.187348232,8.1725,1.16460293577
 11/02  09:00:00,264.32916653,27.4008098999,0.847788992891,0.0,62.886420148,41.4019203762,124.029733631,112.357510664,10.5075,1.16472296702
 11/02  10:00:00,256.028728476,27.4008098999,0.883327156485,0.0,62.886420148,41.4019203762,122.431727691,110.759325317,10.5075,1.16490237428
 11/02  11:00:00,282.214587678,27.4008098999,1.08190985354,0.0,62.886420148,41.4019203762,114.262626623,102.589873327,10.5075,1.16525329513
 11/02  12:00:00,265.319468575,27.4008098999,1.18323435337,0.0,62.886420148,41.4019203762,112.970198412,101.297468382,10.5075,1.16523003037
 11/02  13:00:00,262.357578776,27.4008098999,1.259437156,0.0,62.886420148,41.4019203762,112.499674143,100.827068212,10.5075,1.16510593052
 11/02  14:00:00,256.58324325,27.4008098999,1.31831689512,0.0,62.886420148,41.4019203762,111.155915991,99.4834044676,10.5075,1.16501152348
 11/02  15:00:00,252.027917758,27.4008098999,1.40939807425,0.0,62.886420148,41.4019203762,108.532161037,96.8597633566,10.5075,1.16489768008
 11/02  16:00:00,251.5555946,27.4008098999,1.2822346002,0.0,62.886420148,41.4019203762,114.709655707,103.037090476,10.5075,1.16506523055
 11/02  17:00:00,250.972741749,27.4008098999,1.16333894573,0.0,62.886420148,41.4019203762,121.70202761,110.029492938,10.5075,1.16503467242
 11/02  18:00:00,259.746275775,27.4008098999,0.675803248666,0.0,41.9242800987,36.8599292233,133.113162218,122.608302171,9.34,1.16486004696
 11/02  19:00:00,244.462067817,27.4008098999,0.568364328169,0.0,41.9242800987,36.8599292233,143.874779826,133.370072009,9.34,1.16470781721
 11/02  20:00:00,217.109945283,27.4008098999,0.335386054509,0.0,34.9369000822,32.3179380704,147.145523136,138.953023136,8.1725,0.02
 11/02  21:00:00,156.655041989,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,115.527921653,109.693361399,4.67,1.16456025407
 11/02  22:00:00,101.684684717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,134.53646248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930452158,0.0,2.335,1.16430452158
 11/02  24:00:00,105.331940134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,97.071067097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,95.5907669045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923903759,0.0,2.335,1.16423903759
 11/03  03:00:00,94.1079283706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,115.289488671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,114.323304007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,165.766660505,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,238.209654325,232.37542587,4.67,1.16422845489
 11/03  07:00:00,164.058977384,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,225.971436559,221.281436559,4.67,0.02
 11/03  08:00:00,222.888338203,27.4008098999,0.0520358848822,0.0,34.9369000822,32.3179380704,206.153477978,196.816412527,8.1725,1.16456545129
 11/03  09:00:00,248.691620491,27.4008098999,0.133306192732,0.0,62.886420148,41.4019203762,182.219759409,171.692259409,10.5075,0.02
 11/03  10:00:00,238.551320115,27.4008098999,0.265866793021,0.0,62.886420148,41.4019203762,180.758295035,169.085867938,10.5075,1.1649270969
 11/03  11:00:00,266.287905306,27.4008098999,0.288165518998,0.0,62.886420148,41.4019203762,181.910032488,170.237422375,10.5075,1.16511011221
 11/03  12:00:00,245.944259515,27.4008098999,0.296524954332,0.0,62.886420148,41.4019203762,185.000283122,172.182264191,10.5075,2.31051893148
 11/03  13:00:00,243.152067263,27.4008098999,0.338204925644,0.0,62.886420148,41.4019203762,182.337026711,170.664172966,10.5075,1.16535374499
 11/03  14:00:00,238.268034735,27.4008098999,0.374670465194,0.0,62.886420148,41.4019203762,181.294970563,169.622518142,10.5075,1.16495242141
 11/03  15:00:00,234.554450501,27.4008098999,0.426662961895,0.0,62.886420148,41.4019203762,177.855995782,166.183460393,10.5075,1.16503538851
 11/03  16:00:00,233.834232876,27.4008098999,0.298228801181,0.0,62.886420148,41.4019203762,190.638482219,178.965985756,10.5075,1.16499646305
 11/03  17:00:00,232.559335283,27.4008098999,0.196228333567,0.0,62.886420148,41.4019203762,202.227125405,190.554653494,10.5075,1.16497191012
 11/03  18:00:00,243.808508474,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,207.906947376,198.546947376,9.34,0.02
 11/03  19:00:00,221.870151693,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,216.490589818,205.985760918,9.34,1.16482889947
 11/03  20:00:00,196.802807121,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,221.489982617,212.152729674,8.1725,1.16475294317
 11/03  21:00:00,140.401918665,27.4008098999,0.00892800201038,0.0,13.9747600329,18.6919646116,188.120823438,182.286272691,4.67,1.16455074787
 11/03  22:00:00,88.4874122323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,122.959298628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,92.3252485973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924329298,0.0,2.335,1.16424329298
 11/04  01:00:00,83.6681692726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,83.1827663509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,82.7688572516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548988633,0.0,1.75125,1.16423988633
 11/04  04:00:00,88.9586470358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,88.1055814873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,127.618378867,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,313.030399692,308.363599998,3.5025,1.16429969405
 11/04  07:00:00,131.594663086,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,291.503800738,287.981300738,3.5025,0.02
 11/04  08:00:00,186.880825666,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,267.813677037,260.81154242,5.8375,1.16463461699
 11/04  09:00:00,205.219984988,27.4008098999,0.0382157770229,0.0,41.9242800987,36.8599292233,238.616622132,229.256622132,9.34,0.02
 11/04  10:00:00,230.28124592,27.4008098999,0.0517607409416,0.0,62.886420148,41.4019203762,216.030903773,204.358467029,10.5075,1.16493674442
 11/04  11:00:00,260.408238913,27.4008098999,0.0209032773984,0.0,62.886420148,41.4019203762,199.760020164,188.087462665,10.5075,1.16505749953
 11/04  12:00:00,239.96159326,27.4008098999,0.117190668395,0.0,62.886420148,41.4019203762,195.545168898,182.727364658,10.5075,2.31030424003
 11/04  13:00:00,237.840264034,27.4008098999,0.256029950121,0.0,62.886420148,41.4019203762,185.877778713,174.205027297,10.5075,1.16525141569
 11/04  14:00:00,234.091992654,27.4008098999,0.370016311576,0.0,62.886420148,41.4019203762,179.330846516,167.658278089,10.5075,1.16506842758
 11/04  15:00:00,230.313075573,27.4008098999,0.360573631211,0.0,62.886420148,41.4019203762,181.291222418,169.618693569,10.5075,1.16502884847
 11/04  16:00:00,229.504029237,27.4008098999,0.364606105734,0.0,62.886420148,41.4019203762,182.900940689,171.228465724,10.5075,1.16497496525
 11/04  17:00:00,229.156026614,27.4008098999,0.360634670329,0.0,62.886420148,41.4019203762,186.434431012,174.762024253,10.5075,1.16490675923
 11/04  18:00:00,227.573975214,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,202.986527602,194.794027602,8.1725,0.02
 11/04  19:00:00,183.094642454,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,211.931513064,204.929162587,5.8375,1.16485047672
 11/04  20:00:00,172.759497778,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,221.208817701,214.206644995,5.8375,1.16467270603
 11/04  21:00:00,129.363203939,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,192.646226506,189.123726506,3.5025,0.02
 11/04  22:00:00,84.6186561137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574156343,0.0,1.75125,1.16449156343
 11/04  23:00:00,119.265004182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,88.4086423973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564550654,0.0,1.75125,1.16439550654
 11/05  01:00:00,81.979617239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,81.2925828202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,80.7311908248,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551769918,0.0,1.75125,1.16426769918
 11/05  04:00:00,86.8988185641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,86.1588686028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,125.983384279,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,368.306084646,363.639259854,3.5025,1.16432479246
 11/05  07:00:00,130.151413066,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,343.764969641,340.242469641,3.5025,0.02
 11/05  08:00:00,158.568733196,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,307.771231598,303.104361828,3.5025,1.16436976999
 11/05  09:00:00,131.950133672,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,294.174374876,290.651874876,3.5025,0.02
 11/05  10:00:00,165.175169471,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,264.950049507,256.7802947,7.005,1.16475480733
 11/05  11:00:00,195.446089587,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,242.983265675,235.958265675,7.005,0.02
 11/05  12:00:00,201.72966431,27.4008098999,0.0641507417646,0.0,41.9242800987,36.8599292233,220.60041984,210.095546487,9.34,1.16487335362
 11/05  13:00:00,199.732077923,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,213.648492653,203.143724419,9.34,1.16476823423
 11/05  14:00:00,195.399397351,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,204.29860744,193.79390535,9.34,1.16470209068
 11/05  15:00:00,191.823567725,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,195.851573338,186.491573338,9.34,0.02
 11/05  16:00:00,191.573882927,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,200.930720899,190.425820301,9.34,1.16490059782
 11/05  17:00:00,162.745624229,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,232.187408618,224.017572017,7.005,1.16483660152
 11/05  18:00:00,182.433057969,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,243.190956709,237.35640964,4.67,1.16454706945
 11/05  19:00:00,162.226301945,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,254.490792057,249.800792057,4.67,0.02
 11/05  20:00:00,153.57220554,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,263.514300869,257.679744213,4.67,1.16455665603
 11/05  21:00:00,139.231139277,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,228.649541903,223.959541903,4.67,0.02
 11/05  22:00:00,80.0616821302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562363051,0.0,1.75125,1.16437363051
 11/05  23:00:00,115.226348281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,84.0134802422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,79.9236624068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922360116,0.0,2.335,1.16422360116
 11/06  02:00:00,79.4977993215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,79.2335403952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,79.2393638704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925955687,0.0,2.335,1.16425955687
 11/06  05:00:00,89.9622044369,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,8.82185321996,6.46685321996,2.335,0.02
 11/06  06:00:00,93.8918365497,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,14.6362104217,12.2812104217,2.335,0.02
 11/06  07:00:00,131.214037442,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,368.077066804,363.387066804,4.67,0.02
 11/06  08:00:00,134.487763512,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,339.856334985,334.021919662,4.67,1.16441532301
 11/06  09:00:00,211.542101745,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,289.219535279,281.027035279,8.1725,0.02
 11/06  10:00:00,236.577591098,27.4008098999,0.0416356542913,0.0,62.886420148,41.4019203762,247.054947701,235.382654749,10.5075,1.16479295183
 11/06  11:00:00,225.620033927,27.4008098999,0.0188167334229,0.0,62.886420148,41.4019203762,233.45028111,221.777863689,10.5075,1.16491742143
 11/06  12:00:00,255.597367157,27.4008098999,0.0,0.0,62.886420148,41.4019203762,216.141182632,204.468515187,10.5075,1.16516744475
 11/06  13:00:00,235.348460819,27.4008098999,0.0708199650991,0.0,62.886420148,41.4019203762,194.009813655,182.336919871,10.5075,1.16539378455
 11/06  14:00:00,234.056439617,27.4008098999,0.277185114,0.0,62.886420148,41.4019203762,179.521010722,166.703051348,10.5075,2.31045937456
 11/06  15:00:00,230.220467961,27.4008098999,0.463080723984,0.0,62.886420148,41.4019203762,167.241757251,155.569244302,10.5075,1.16501294901
 11/06  16:00:00,227.046596205,27.4008098999,0.638750730499,0.0,62.886420148,41.4019203762,159.100547566,147.42817656,10.5075,1.16487100583
 11/06  17:00:00,226.88008189,27.4008098999,0.631721660692,0.0,62.886420148,41.4019203762,166.620988473,156.093488473,10.5075,0.02
 11/06  18:00:00,239.831712061,27.4008098999,0.413836576774,0.0,62.886420148,41.4019203762,188.537690705,176.865114239,10.5075,1.16507646608
 11/06  19:00:00,239.194910439,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,208.90574506,198.400799673,9.34,1.16494538694
 11/06  20:00:00,224.032666447,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,233.53004776,223.025418401,9.34,1.16462935918
 11/06  21:00:00,198.316240452,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,241.371954822,232.03467037,8.1725,1.16478445158
 11/06  22:00:00,140.263227788,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,212.584826107,207.894826107,4.67,0.02
 11/06  23:00:00,83.5874037448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943983972,0.0,2.335,1.16443983972
 11/06  24:00:00,119.008450325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,87.8528456029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,81.4667175322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926049081,0.0,2.335,1.16426049081
 11/07  03:00:00,80.5655056481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,80.1300713273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,102.075030336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921117402,0.0,2.335,1.16421117402
 11/07  06:00:00,101.837634009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,151.074969773,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,346.721171994,342.031171994,4.67,0.02
 11/07  08:00:00,143.836197058,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,315.732328339,309.897879292,4.67,1.16444904666
 11/07  09:00:00,211.744362163,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,281.179895044,272.987395044,8.1725,0.02
 11/07  10:00:00,236.836411233,27.4008098999,0.0471095230055,0.0,62.886420148,41.4019203762,248.212832238,236.540546892,10.5075,1.16478534581
 11/07  11:00:00,227.321827023,27.4008098999,0.0170057885471,0.0,62.886420148,41.4019203762,235.035134242,223.362689247,10.5075,1.16494499535
 11/07  12:00:00,258.629506444,27.4008098999,0.0345785942688,0.0,62.886420148,41.4019203762,212.19061767,200.517861586,10.5075,1.16525608382
 11/07  13:00:00,238.976998273,27.4008098999,0.121452548029,0.0,62.886420148,41.4019203762,199.756268603,188.083541374,10.5075,1.16522722953
 11/07  14:00:00,237.492334164,27.4008098999,0.201038815031,0.0,62.886420148,41.4019203762,195.734782423,184.062164966,10.5075,1.16511745662
 11/07  15:00:00,234.989852125,27.4008098999,0.176740014273,0.0,62.886420148,41.4019203762,197.840245757,186.167672103,10.5075,1.16507365423
 11/07  16:00:00,232.588590481,27.4008098999,0.120339821122,0.0,62.886420148,41.4019203762,203.112670323,191.440182185,10.5075,1.16498813784
 11/07  17:00:00,235.767961223,27.4008098999,0.0889314954976,0.0,62.886420148,41.4019203762,208.060419462,196.387972039,10.5075,1.16494742332
 11/07  18:00:00,245.533681173,27.4008098999,0.0694672013969,0.0,62.886420148,41.4019203762,210.62188955,198.949468272,10.5075,1.16492127783
 11/07  19:00:00,243.650455962,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,217.688406769,207.183410558,9.34,1.1649962115
 11/07  20:00:00,222.04406452,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,230.48251338,219.977807039,9.34,1.16470634108
 11/07  21:00:00,197.568174155,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,231.956559372,222.619252831,8.1725,1.16480654113
 11/07  22:00:00,141.436084415,27.4008098999,0.00872645357238,0.0,13.9747600329,18.6919646116,194.057221864,189.367221864,4.67,0.02
 11/07  23:00:00,89.6299021892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940377369,0.0,2.335,1.16440377369
 11/07  24:00:00,124.098208341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,93.5610209882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,86.901439206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992522459,0.0,2.335,1.1642522459
 11/08  03:00:00,86.2875953399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,85.8494220817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,92.2679594392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,91.6857429457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992626753,0.0,2.335,1.1642626753
 11/08  07:00:00,140.533824953,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,316.155654086,311.465654086,4.67,0.02
 11/08  08:00:00,143.306425316,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,280.959261982,275.124852173,4.67,1.16440980905
 11/08  09:00:00,219.289325864,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,244.931483024,236.738983024,8.1725,0.02
 11/08  10:00:00,246.098092176,27.4008098999,0.0616119131192,0.0,62.886420148,41.4019203762,219.091290621,207.418979714,10.5075,1.16481090714
 11/08  11:00:00,236.162715187,27.4008098999,0.0,0.0,62.886420148,41.4019203762,203.098111988,191.425807035,10.5075,1.16480495296
 11/08  12:00:00,265.783964692,27.4008098999,0.0922893895539,0.0,62.886420148,41.4019203762,187.897728119,176.2251085,10.5075,1.16511961849
 11/08  13:00:00,247.198545584,27.4008098999,0.287432433779,0.0,62.886420148,41.4019203762,177.055714523,165.382843974,10.5075,1.16537054928
 11/08  14:00:00,246.076798165,27.4008098999,0.399414959527,0.0,62.886420148,41.4019203762,169.341671697,157.668912724,10.5075,1.16525897289
 11/08  15:00:00,242.220962333,27.4008098999,0.44866891505,0.0,62.886420148,41.4019203762,165.050380789,153.377936763,10.5075,1.16494402592
 11/08  16:00:00,238.478211636,27.4008098999,0.512823869424,0.0,62.886420148,41.4019203762,159.788091699,148.115515793,10.5075,1.16507590566
 11/08  17:00:00,242.355720221,27.4008098999,0.536710500429,0.0,62.886420148,41.4019203762,160.81524951,149.142708508,10.5075,1.16504100122
 11/08  18:00:00,252.575929549,27.4008098999,0.529446330332,0.0,62.886420148,41.4019203762,163.924150877,152.251630118,10.5075,1.16502075928
 11/08  19:00:00,250.084060983,27.4008098999,0.284788292218,0.0,41.9242800987,36.8599292233,169.090700858,158.585825615,9.34,1.16487524237
 11/08  20:00:00,235.922082942,27.4008098999,0.217022919845,0.0,41.9242800987,36.8599292233,175.287622644,164.782860156,9.34,1.16476248818
 11/08  21:00:00,209.834740511,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,179.059021496,169.721832256,8.1725,1.16468924066
 11/08  22:00:00,151.085420409,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,151.072042473,146.382042473,4.67,0.02
 11/08  23:00:00,95.5988464875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993861089,0.0,2.335,1.1643861089
 11/08  24:00:00,129.512122663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,99.19278485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,91.1449196174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,89.8696495104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927656353,0.0,2.335,1.16427656353
 11/09  04:00:00,88.8227671922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,94.7854118803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,94.3854738531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921409766,0.0,2.335,1.16421409766
 11/09  07:00:00,143.473423891,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,259.224691103,254.534691103,4.67,0.02
 11/09  08:00:00,145.964797571,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,239.292317275,234.602317275,4.67,0.02
 11/09  09:00:00,221.393745412,27.4008098999,0.0346439683293,0.0,34.9369000822,32.3179380704,215.957853962,206.620723955,8.1725,1.16463000662
 11/09  10:00:00,248.072538478,27.4008098999,0.084032398707,0.0,62.886420148,41.4019203762,190.659304069,178.987104501,10.5075,1.16469956782
 11/09  11:00:00,238.93097042,27.4008098999,0.271322878328,0.0,62.886420148,41.4019203762,175.631213863,163.95881497,10.5075,1.16489889378
 11/09  12:00:00,269.154168551,27.4008098999,0.471629527256,0.0,62.886420148,41.4019203762,161.102113637,149.429338583,10.5075,1.1652750546
 11/09  13:00:00,251.554643774,27.4008098999,0.595876429103,0.0,62.886420148,41.4019203762,150.552793971,138.880024709,10.5075,1.16526926201
 11/09  14:00:00,252.348945577,27.4008098999,0.742870893772,0.0,62.886420148,41.4019203762,137.533796185,125.861136006,10.5075,1.16516017883
 11/09  15:00:00,250.516747912,27.4008098999,0.816526253216,0.0,62.886420148,41.4019203762,130.654602214,118.98202157,10.5075,1.16508064394
 11/09  16:00:00,249.379575913,27.4008098999,1.03057935375,0.0,62.886420148,41.4019203762,119.510392042,107.837911106,10.5075,1.16498093604
 11/09  17:00:00,255.516510887,27.4008098999,1.15729099151,0.0,62.886420148,41.4019203762,115.064052888,103.391604481,10.5075,1.1649484077
 11/09  18:00:00,268.560772224,27.4008098999,1.26458005455,0.0,62.886420148,41.4019203762,111.31632537,99.6438948718,10.5075,1.16493049785
 11/09  19:00:00,266.674590329,27.4008098999,0.835505949635,0.0,41.9242800987,36.8599292233,112.080401371,101.57540931,9.34,1.16499206102
 11/09  20:00:00,255.619456775,27.4008098999,0.769105738809,0.0,41.9242800987,36.8599292233,116.91435334,106.409501438,9.34,1.16485190261
 11/09  21:00:00,232.037407659,27.4008098999,0.610848729452,0.0,34.9369000822,32.3179380704,112.303518169,104.111018169,8.1725,0.02
