Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  22:00:00,172.801542484,27.4008098999,0.113624171285,0.0,13.9747600329,18.6919646116,61.2260409066,55.3915292604,4.67,1.16451164617
 11/09  23:00:00,119.113272378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,152.304299075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499302563,0.0,2.335,1.164302563
 11/10  01:00:00,128.843654217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,120.604763533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,118.378214766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926317152,0.0,2.335,1.16426317152
 11/10  04:00:00,114.836635837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,135.817152595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,130.807166724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992641279,0.0,2.335,1.1642641279
 11/10  07:00:00,168.257581191,27.4008098999,0.00597566040062,0.0,13.9747600329,18.6919646116,176.490113901,171.800113901,4.67,0.02
 11/10  08:00:00,154.814756703,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,211.912504656,207.222504656,4.67,0.02
 11/10  09:00:00,216.843075733,27.4008098999,0.0492402285292,0.0,34.9369000822,32.3179380704,205.277405853,195.940288849,8.1725,1.16461700411
 11/10  10:00:00,240.012234375,27.4008098999,0.183032402965,0.0,62.886420148,41.4019203762,185.650096086,173.977805396,10.5075,1.16479069032
 11/10  11:00:00,230.051300509,27.4008098999,0.447882796722,0.0,62.886420148,41.4019203762,170.676454606,159.004131107,10.5075,1.16482349865
 11/10  12:00:00,259.502672681,27.4008098999,0.670947231095,0.0,62.886420148,41.4019203762,151.467744866,139.79504162,10.5075,1.1652032455
 11/10  13:00:00,238.608897857,27.4008098999,0.776050123276,0.0,62.886420148,41.4019203762,141.463303315,129.790603044,10.5075,1.16520027146
 11/10  14:00:00,236.237573281,27.4008098999,0.928532272217,0.0,62.886420148,41.4019203762,131.712095827,120.039227653,10.5075,1.16536817342
 11/10  15:00:00,231.267392636,27.4008098999,0.982577462793,0.0,62.886420148,41.4019203762,133.15805086,121.48553524,10.5075,1.16501561993
 11/10  16:00:00,226.446194995,27.4008098999,1.05558928066,0.0,62.886420148,41.4019203762,135.681815338,124.009397399,10.5075,1.16491793883
 11/10  17:00:00,229.533754273,27.4008098999,0.98949838794,0.0,62.886420148,41.4019203762,146.680147628,135.00775989,10.5075,1.16488773811
 11/10  18:00:00,239.463553578,27.4008098999,0.892066674659,0.0,62.886420148,41.4019203762,156.913657256,145.241061135,10.5075,1.16509612095
 11/10  19:00:00,238.203843735,27.4008098999,0.508688166169,0.0,41.9242800987,36.8599292233,170.919834924,160.414898914,9.34,1.1649360099
 11/10  20:00:00,215.053895274,27.4008098999,0.363123857967,0.0,41.9242800987,36.8599292233,182.499227114,171.994429467,9.34,1.16479764769
 11/10  21:00:00,190.495647712,27.4008098999,0.0875440154131,0.0,34.9369000822,32.3179380704,186.296409843,178.103909843,8.1725,0.02
 11/10  22:00:00,134.652569043,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,162.332418342,156.497822886,4.67,1.164595456
 11/10  23:00:00,81.4289270613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,116.359444514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933140277,0.0,2.335,1.16433140277
 11/11  01:00:00,83.1965171013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,77.0337095445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,76.7292972411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155046445,0.0,1.75125,1.1642546445
 11/11  04:00:00,76.3980116609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,82.7316525192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,82.196930707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553919147,0.0,1.75125,1.16428919147
 11/11  07:00:00,119.65781526,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,382.380129384,378.857629384,3.5025,0.02
 11/11  08:00:00,118.760679155,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,345.788036297,342.265536297,3.5025,0.02
 11/11  09:00:00,154.551740312,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,287.974126801,283.307252396,3.5025,1.16437440536
 11/11  10:00:00,127.748389892,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,254.358937754,250.836437754,3.5025,0.02
 11/11  11:00:00,163.001460779,27.4008098999,0.0162509119776,0.0,27.9495200658,27.7759469175,206.823627789,198.653879969,7.005,1.16474781955
 11/11  12:00:00,193.875082041,27.4008098999,0.0349776323757,0.0,27.9495200658,27.7759469175,182.12403745,173.954363568,7.005,1.16467388227
 11/11  13:00:00,201.71464594,27.4008098999,0.188684069166,0.0,41.9242800987,36.8599292233,156.980318095,146.475581136,9.34,1.16473695916
 11/11  14:00:00,201.970004897,27.4008098999,0.547634425176,0.0,41.9242800987,36.8599292233,138.151188532,128.791188532,9.34,0.02
 11/11  15:00:00,198.701450091,27.4008098999,0.712270892689,0.0,41.9242800987,36.8599292233,131.198782372,120.694084808,9.34,1.16469756459
 11/11  16:00:00,195.24943965,27.4008098999,0.821472283894,0.0,41.9242800987,36.8599292233,130.101704598,119.59683915,9.34,1.16486544839
 11/11  17:00:00,197.857365062,27.4008098999,0.824596336435,0.0,41.9242800987,36.8599292233,137.234466264,126.729557096,9.34,1.16490916836
 11/11  18:00:00,176.488327214,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,196.897322403,189.872322403,7.005,0.02
 11/11  19:00:00,182.41328849,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,241.654449593,235.819802935,4.67,1.16464665812
 11/11  20:00:00,164.082980783,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,261.797102133,255.96246034,4.67,1.16464179258
 11/11  21:00:00,154.901992126,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,278.526727349,273.836727349,4.67,0.02
 11/11  22:00:00,139.595488298,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,239.00688528,233.172454146,4.67,1.16443113421
 11/11  23:00:00,79.7960648783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,115.097237983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,83.4474057427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556283366,0.0,1.75125,1.16431283366
 11/12  02:00:00,76.9425630377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.6825869135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,76.0655545052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555365075,0.0,1.75125,1.16430365075
 11/12  05:00:00,82.2816295345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,89.8865173126,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,15.6916538643,13.9204038643,1.75125,0.02
 11/12  07:00:00,119.25547626,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,436.00377204,431.336955779,3.5025,1.16431626168
 11/12  08:00:00,118.884126374,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,371.935318201,368.412818201,3.5025,0.02
 11/12  09:00:00,156.911631187,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,292.231005387,287.564081847,3.5025,1.16442354073
 11/12  10:00:00,130.256018595,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,245.376675121,241.854175121,3.5025,0.02
 11/12  11:00:00,166.602220576,27.4008098999,0.0338197922581,0.0,27.9495200658,27.7759469175,187.2344859,179.064815398,7.005,1.16467050137
 11/12  12:00:00,199.080328885,27.4008098999,0.0436438090005,0.0,27.9495200658,27.7759469175,156.663754684,149.638754684,7.005,0.02
 11/12  13:00:00,210.140928191,27.4008098999,0.516849182413,0.0,41.9242800987,36.8599292233,126.357260256,115.852386864,9.34,1.16487339272
 11/12  14:00:00,211.766858901,27.4008098999,1.13842464912,0.0,41.9242800987,36.8599292233,98.1523936195,87.6475193106,9.34,1.16487430894
 11/12  15:00:00,207.971971672,27.4008098999,1.50942236327,0.0,41.9242800987,36.8599292233,86.5439354326,76.0391133181,9.34,1.16482211441
 11/12  16:00:00,201.422153723,27.4008098999,1.4424895332,0.0,41.9242800987,36.8599292233,96.2956078867,85.7907891621,9.34,1.16481872457
 11/12  17:00:00,201.699441776,27.4008098999,1.11226247536,0.0,41.9242800987,36.8599292233,113.540305589,104.180305589,9.34,0.02
 11/12  18:00:00,181.44096559,27.4008098999,0.220478188048,0.0,27.9495200658,27.7759469175,147.347175888,139.177361871,7.005,1.16481401661
 11/12  19:00:00,187.903339226,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,161.07807826,155.24351317,4.67,1.16456509065
 11/12  20:00:00,168.725452835,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,163.09895943,158.40895943,4.67,0.02
 11/12  21:00:00,158.224902209,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,173.247519017,167.412915901,4.67,1.16460311533
 11/12  22:00:00,143.513788467,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,135.900462257,130.066030285,4.67,1.16443197217
 11/12  23:00:00,85.119486888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,118.769391054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,90.7765501083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923286234,0.0,2.335,1.16423286234
 11/13  02:00:00,83.857823277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,83.3115243642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,83.1110260759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,89.7597037256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992074911,0.0,2.335,1.1642074911
 11/13  06:00:00,89.2056186733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,137.912238217,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,265.859366933,261.169366933,4.67,0.02
 11/13  08:00:00,138.594107628,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,254.85496825,249.020554258,4.67,1.16441399205
 11/13  09:00:00,215.435630158,27.4008098999,0.042428291762,0.0,34.9369000822,32.3179380704,220.012809298,211.820309298,8.1725,0.02
 11/13  10:00:00,243.198935796,27.4008098999,0.387124462157,0.0,62.886420148,41.4019203762,170.45362017,158.781300924,10.5075,1.16481924585
 11/13  11:00:00,236.043243505,27.4008098999,0.82687895222,0.0,62.886420148,41.4019203762,143.433131051,131.760783042,10.5075,1.16484800837
 11/13  12:00:00,266.930487188,27.4008098999,1.00960663212,0.0,62.886420148,41.4019203762,126.658845271,114.986224547,10.5075,1.16512072312
 11/13  13:00:00,250.931131569,27.4008098999,1.42274575665,0.0,62.886420148,41.4019203762,106.485953319,94.8130841881,10.5075,1.16536913044
 11/13  14:00:00,250.436783804,27.4008098999,1.80778538919,0.0,62.886420148,41.4019203762,94.1001993515,81.2822429801,10.5075,2.31045637139
 11/13  15:00:00,247.376752245,27.4008098999,2.15627468986,0.0,62.886420148,41.4019203762,85.3534744434,73.6809424784,10.5075,1.16503196504
 11/13  16:00:00,243.721011801,27.4008098999,2.32485183031,0.0,62.886420148,41.4019203762,81.565831534,69.893428126,10.5075,1.16490340803
 11/13  17:00:00,246.194306369,27.4008098999,2.17911936621,0.0,62.886420148,41.4019203762,90.4834112162,79.9559112162,10.5075,0.02
 11/13  18:00:00,253.232969065,27.4008098999,1.74258626332,0.0,62.886420148,41.4019203762,111.503529496,99.830900221,10.5075,1.16512927454
 11/13  19:00:00,248.291845974,27.4008098999,0.825520695025,0.0,41.9242800987,36.8599292233,137.375868886,126.870857107,9.34,1.16501177985
 11/13  20:00:00,234.263429395,27.4008098999,0.780396683428,0.0,41.9242800987,36.8599292233,141.256007638,130.751247421,9.34,1.16476021613
 11/13  21:00:00,207.561650256,27.4008098999,0.521876844018,0.0,34.9369000822,32.3179380704,146.360148625,137.022944489,8.1725,1.16470413615
 11/13  22:00:00,147.834906066,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,134.992821181,130.302821181,4.67,0.02
 11/13  23:00:00,91.4738244384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945354232,0.0,2.335,1.16445354232
 11/13  24:00:00,125.090259328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,95.1036451376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921044673,0.0,2.335,1.16421044673
 11/14  02:00:00,87.955040838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,87.0690504502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,86.5560147436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,108.583759718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925253659,0.0,2.335,1.16425253659
 11/14  06:00:00,108.83951343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,159.337586938,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,263.057745282,258.367745282,4.67,0.02
 11/14  08:00:00,156.418580813,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.452888038,227.618427655,4.67,1.16446038388
 11/14  09:00:00,224.21782738,27.4008098999,0.0557531192379,0.0,34.9369000822,32.3179380704,203.53531905,195.34281905,8.1725,0.02
 11/14  10:00:00,252.012124929,27.4008098999,0.294643591892,0.0,62.886420148,41.4019203762,170.633443176,158.961131605,10.5075,1.16481157072
 11/14  11:00:00,246.356911487,27.4008098999,0.723441139381,0.0,62.886420148,41.4019203762,142.428550958,130.75615136,10.5075,1.16489959734
 11/14  12:00:00,279.095907049,27.4008098999,1.15512463511,0.0,62.886420148,41.4019203762,105.24159469,93.5689192764,10.5075,1.16517541368
 11/14  13:00:00,266.142393537,27.4008098999,1.69647779491,0.0,62.886420148,41.4019203762,78.8874898377,67.2145628283,10.5075,1.16542700939
 11/14  14:00:00,268.15558979,27.4008098999,2.24760553433,0.0,62.886420148,41.4019203762,60.4679109295,47.6498328364,10.5075,2.31057809305
 11/14  15:00:00,265.16505617,27.4008098999,2.57929409172,0.0,62.886420148,41.4019203762,50.5398048365,38.8672090119,10.5075,1.16509582462
 11/14  16:00:00,260.432089547,27.4008098999,2.65894416797,0.0,62.886420148,41.4019203762,52.3734228431,40.7009537657,10.5075,1.16496907742
 11/14  17:00:00,260.008015426,27.4008098999,2.3749589076,0.0,62.886420148,41.4019203762,69.7555206691,58.083065466,10.5075,1.16495520307
 11/14  18:00:00,265.840329144,27.4008098999,1.8789646435,0.0,62.886420148,41.4019203762,92.3076054469,80.6351492512,10.5075,1.16495619576
 11/14  19:00:00,259.69654888,27.4008098999,0.988362119372,0.0,41.9242800987,36.8599292233,111.107161035,101.747161035,9.34,0.02
 11/14  20:00:00,238.593200137,27.4008098999,0.846603374939,0.0,41.9242800987,36.8599292233,123.994325432,113.489492855,9.34,1.16483257707
 11/14  21:00:00,209.022688048,27.4008098999,0.541329049333,0.0,34.9369000822,32.3179380704,136.186565976,126.849287567,8.1725,1.16477840953
 11/14  22:00:00,148.476222513,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,118.110584414,112.275992954,4.67,1.16459145984
 11/14  23:00:00,97.2892017509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,130.31272603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,100.333345983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921903666,0.0,2.335,1.16421903666
 11/15  02:00:00,92.0569000429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,90.2322489993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,88.8335626831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992619659,0.0,2.335,1.1642619659
 11/15  05:00:00,94.376738562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,93.270496537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,141.529064897,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,277.47331244,272.78331244,4.67,0.02
 11/15  08:00:00,143.333832662,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,257.236076906,251.401647094,4.67,1.16442981168
 11/15  09:00:00,219.233763265,27.4008098999,0.0289995420241,0.0,34.9369000822,32.3179380704,227.767112768,219.574612768,8.1725,0.02
 11/15  10:00:00,246.291657358,27.4008098999,0.146849271178,0.0,62.886420148,41.4019203762,191.9923058,180.319971446,10.5075,1.1648343545
 11/15  11:00:00,237.448134074,27.4008098999,0.487192541892,0.0,62.886420148,41.4019203762,164.502472336,152.829990345,10.5075,1.16498199189
 11/15  12:00:00,268.611287426,27.4008098999,0.807234570678,0.0,62.886420148,41.4019203762,134.532339387,122.8595786,10.5075,1.16526078678
 11/15  13:00:00,251.066215588,27.4008098999,0.99914576147,0.0,62.886420148,41.4019203762,116.743175887,103.92528244,10.5075,2.31039344774
 11/15  14:00:00,249.7788008,27.4008098999,1.31603865556,0.0,62.886420148,41.4019203762,103.323940075,91.6511008817,10.5075,1.16533919299
 11/15  15:00:00,244.506021784,27.4008098999,1.53620984695,0.0,62.886420148,41.4019203762,99.9893493533,88.3166586,10.5075,1.16519075325
 11/15  16:00:00,240.529377503,27.4008098999,1.7512942108,0.0,62.886420148,41.4019203762,97.2265980535,85.5540322996,10.5075,1.16506575392
 11/15  17:00:00,244.072135445,27.4008098999,1.69543178159,0.0,62.886420148,41.4019203762,105.291697538,93.6191434322,10.5075,1.16505410541
 11/15  18:00:00,252.832030455,27.4008098999,1.41539864514,0.0,62.886420148,41.4019203762,120.253450545,108.580893174,10.5075,1.16505737092
 11/15  19:00:00,249.756871268,27.4008098999,0.845723907067,0.0,41.9242800987,36.8599292233,131.750058025,121.245170207,9.34,1.16488781764
 11/15  20:00:00,234.720725374,27.4008098999,0.681116572211,0.0,41.9242800987,36.8599292233,145.268084084,135.908084084,9.34,0.02
 11/15  21:00:00,207.079648775,27.4008098999,0.372413431199,0.0,34.9369000822,32.3179380704,157.003534504,147.666326238,8.1725,1.16470826592
 11/15  22:00:00,148.070811356,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,123.228702421,117.394142349,4.67,1.16456007193
 11/15  23:00:00,91.4839181652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,125.321464022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,95.7113055216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925864008,0.0,2.335,1.16425864008
 11/16  02:00:00,88.8492096656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,88.3410090614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,88.0685642053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923575358,0.0,2.335,1.16423575358
 11/16  05:00:00,94.4828774139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,93.8949153772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,142.80414,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.28808249,227.453832723,4.67,1.16424976688
 11/16  08:00:00,145.576338869,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,215.200606266,210.510606266,4.67,0.02
 11/16  09:00:00,222.820931246,27.4008098999,0.0852219471224,0.0,34.9369000822,32.3179380704,185.068814013,175.731688927,8.1725,1.16462508627
 11/16  10:00:00,255.684782271,27.4008098999,0.715596150388,0.0,62.886420148,41.4019203762,130.53431247,120.00681247,10.5075,0.02
 11/16  11:00:00,253.582264035,27.4008098999,1.33153072642,0.0,62.886420148,41.4019203762,98.4992241073,86.8268327571,10.5075,1.16489135023
 11/16  12:00:00,286.085420777,27.4008098999,2.00751725058,0.0,62.886420148,41.4019203762,67.4589474129,55.7863336545,10.5075,1.16511375834
 11/16  13:00:00,272.468658835,27.4008098999,2.45357898968,0.0,62.886420148,41.4019203762,51.6800988271,38.861963401,10.5075,2.31063542618
 11/16  14:00:00,271.591907435,27.4008098999,2.77313627584,0.0,62.886420148,41.4019203762,41.6553272144,29.9826423707,10.5075,1.16518484377
 11/16  15:00:00,264.640786608,27.4008098999,3.01952893786,0.0,62.886420148,41.4019203762,39.6854319317,28.0128529547,10.5075,1.16507897705
 11/16  16:00:00,258.524275831,27.4008098999,3.12459544119,0.0,62.886420148,41.4019203762,42.6483019716,30.9758271847,10.5075,1.16497478691
 11/16  17:00:00,258.83318509,27.4008098999,2.98043730224,0.0,62.886420148,41.4019203762,56.0383602176,44.365898466,10.5075,1.16496175155
 11/16  18:00:00,263.572665505,27.4008098999,2.38626257096,0.0,62.886420148,41.4019203762,81.6393296095,69.9668659532,10.5075,1.16496365624
 11/16  19:00:00,255.723838034,27.4008098999,1.37337058136,0.0,41.9242800987,36.8599292233,104.604933979,94.0999105715,9.34,1.16502340717
 11/16  20:00:00,238.972131828,27.4008098999,0.96959774865,0.0,41.9242800987,36.8599292233,121.921177295,112.561177295,9.34,0.02
 11/16  21:00:00,210.191070921,27.4008098999,0.455265422478,0.0,34.9369000822,32.3179380704,149.961723291,140.624377957,8.1725,1.16484533334
 11/16  22:00:00,150.348248675,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,123.785705633,117.95114491,4.67,1.16456072289
 11/16  23:00:00,92.8667443561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,126.202469224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931461451,0.0,2.335,1.16431461451
 11/17  01:00:00,95.0326460197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,86.8887171651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,85.4625799633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925785053,0.0,2.335,1.16425785053
 11/17  04:00:00,84.2906726477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,105.597724861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,104.817333158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,152.791124796,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,355.009157386,349.1749014,4.67,1.16425598603
 11/17  08:00:00,145.471232459,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,326.050710168,321.360710168,4.67,0.02
 11/17  09:00:00,213.629281849,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,266.890446704,257.553316224,8.1725,1.16463047973
 11/17  10:00:00,241.84464905,27.4008098999,0.103438795002,0.0,62.886420148,41.4019203762,206.518823033,194.84655164,10.5075,1.16477139259
 11/17  11:00:00,234.851696098,27.4008098999,0.404616688305,0.0,62.886420148,41.4019203762,161.93871468,151.41121468,10.5075,0.02
 11/17  12:00:00,267.870642532,27.4008098999,0.90452132324,0.0,62.886420148,41.4019203762,126.660614403,113.842712715,10.5075,2.3104016875
 11/17  13:00:00,253.470695868,27.4008098999,1.39020456691,0.0,62.886420148,41.4019203762,96.4825473872,84.8096101229,10.5075,1.1654372643
 11/17  14:00:00,256.120113508,27.4008098999,2.15060263468,0.0,62.886420148,41.4019203762,70.2779808972,58.605139659,10.5075,1.16534123816
 11/17  15:00:00,255.265125912,27.4008098999,2.76831685799,0.0,62.886420148,41.4019203762,54.2288214851,42.5563231352,10.5075,1.1649983499
 11/17  16:00:00,251.427547584,27.4008098999,2.978913562,0.0,62.886420148,41.4019203762,53.6295909138,41.957176156,10.5075,1.16491475782
 11/17  17:00:00,251.512430855,27.4008098999,2.66481769558,0.0,62.886420148,41.4019203762,71.611728622,59.9391039766,10.5075,1.16512464536
 11/17  18:00:00,256.853354048,27.4008098999,1.99628002962,0.0,62.886420148,41.4019203762,98.9908711532,87.3182424853,10.5075,1.16512866793
 11/17  19:00:00,250.967744657,27.4008098999,0.922946809263,0.0,41.9242800987,36.8599292233,128.738498968,118.233517694,9.34,1.1649812743
 11/17  20:00:00,229.554428061,27.4008098999,0.673357974005,0.0,41.9242800987,36.8599292233,150.844831757,140.339976755,9.34,1.16485500207
 11/17  21:00:00,202.545569437,27.4008098999,0.287757695503,0.0,34.9369000822,32.3179380704,166.109560632,157.917060632,8.1725,0.02
 11/17  22:00:00,144.221949316,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,141.098137094,135.263543265,4.67,1.16459382924
 11/17  23:00:00,92.3677556958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,126.078711644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932219756,0.0,2.335,1.16432219756
 11/18  01:00:00,93.8810983416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,86.7216748737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155713103,0.0,1.75125,1.1643213103
 11/18  03:00:00,85.8416356195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,85.2729101995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,91.4562755417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155219761,0.0,1.75125,1.1642719761
 11/18  06:00:00,90.7249156724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,127.074986934,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,259.421846963,255.899346963,3.5025,0.02
 11/18  08:00:00,128.713898954,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,241.077864635,236.410841937,3.5025,1.16452269806
 11/18  09:00:00,192.30913015,27.4008098999,0.0173451636616,0.0,20.9621400493,23.2339557645,192.761513386,186.904013386,5.8375,0.02
 11/18  10:00:00,217.133952086,27.4008098999,0.311820879373,0.0,41.9242800987,36.8599292233,143.339232076,132.834497866,9.34,1.16473420981
 11/18  11:00:00,247.396070117,27.4008098999,1.26686438528,0.0,62.886420148,41.4019203762,105.129556184,93.4571540524,10.5075,1.16490213135
 11/18  12:00:00,283.555416628,27.4008098999,2.37563756273,0.0,62.886420148,41.4019203762,64.5312503435,52.858640866,10.5075,1.16510947753
 11/18  13:00:00,271.585083415,27.4008098999,2.69581683268,0.0,62.886420148,41.4019203762,51.965690129,40.2928615688,10.5075,1.1653285602
 11/18  14:00:00,271.772342335,27.4008098999,2.73073145811,0.0,62.886420148,41.4019203762,54.6672503682,41.8493403496,10.5075,2.31041001856
 11/18  15:00:00,271.000271125,27.4008098999,3.03439226195,0.0,62.886420148,41.4019203762,44.0827279893,32.4102252541,10.5075,1.1650027352
 11/18  16:00:00,270.137724813,27.4008098999,3.24505717921,0.0,62.886420148,41.4019203762,36.9832294413,25.3107344573,10.5075,1.16499498396
 11/18  17:00:00,273.411227399,27.4008098999,3.17048644439,0.0,62.886420148,41.4019203762,40.0662116938,28.3937395133,10.5075,1.1649721805
 11/18  18:00:00,281.776638955,27.4008098999,2.90569221419,0.0,62.886420148,41.4019203762,51.8147458778,40.1423115516,10.5075,1.16493432618
 11/18  19:00:00,262.197545459,27.4008098999,1.57726777507,0.0,34.9369000822,32.3179380704,70.0525408036,61.8600408036,8.1725,0.02
 11/18  20:00:00,219.948671373,27.4008098999,0.670596876476,0.0,20.9621400493,23.2339557645,83.9832869621,76.9808819284,5.8375,1.16490503372
 11/18  21:00:00,205.819805916,27.4008098999,0.552669065168,0.0,20.9621400493,23.2339557645,89.7479636237,82.7457118102,5.8375,1.16475181352
 11/18  22:00:00,157.002709133,27.4008098999,0.0490107395125,0.0,6.98738001645,14.1499734587,55.2350400947,50.5679651968,3.5025,1.16457489794
 11/18  23:00:00,109.982244124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,136.432854831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,104.878745706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558463926,0.0,1.75125,1.16433463926
 11/19  02:00:00,93.6105976281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,89.8331129422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552444146,0.0,1.75125,1.16427444146
 11/19  04:00:00,86.6586832093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,91.0759413283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,89.2224698251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,124.269526126,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,341.108365109,336.441539442,3.5025,1.16432566744
 11/19  08:00:00,124.178394904,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,323.928983836,320.406483836,3.5025,0.02
 11/19  09:00:00,159.892039431,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,265.18650368,260.519630954,3.5025,1.16437272503
 11/19  10:00:00,133.002399855,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,237.018933601,233.496433601,3.5025,0.02
 11/19  11:00:00,166.916668256,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,204.030491624,195.860756321,7.005,1.16473530251
 11/19  12:00:00,196.550772921,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,186.69863287,178.52894867,7.005,1.16468419988
 11/19  13:00:00,203.533993802,27.4008098999,0.108189949579,0.0,41.9242800987,36.8599292233,171.407603174,162.047603174,9.34,0.02
 11/19  14:00:00,202.555193733,27.4008098999,0.259005815692,0.0,41.9242800987,36.8599292233,169.445195072,158.940410081,9.34,1.16478499151
 11/19  15:00:00,199.896990932,27.4008098999,0.298098865716,0.0,41.9242800987,36.8599292233,172.156718297,161.651963929,9.34,1.16475436799
 11/19  16:00:00,197.015349454,27.4008098999,0.309095007219,0.0,41.9242800987,36.8599292233,173.965280253,163.460517941,9.34,1.16476231194
 11/19  17:00:00,200.389583837,27.4008098999,0.237169082829,0.0,41.9242800987,36.8599292233,182.345395323,171.840570678,9.34,1.16482464474
 11/19  18:00:00,181.80675757,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,225.144471685,218.119471685,7.005,0.02
 11/19  19:00:00,187.807864257,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,250.666624661,244.831954599,4.67,1.16467006221
 11/19  20:00:00,169.776614048,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,260.261820463,254.427082981,4.67,1.16473748176
 11/19  21:00:00,160.97571927,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,263.695169753,259.005169753,4.67,0.02
 11/19  22:00:00,145.73709591,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,224.040529184,218.206034803,4.67,1.16449438062
 11/19  23:00:00,86.4641934666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,121.080027759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,92.3719702445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920863645,0.0,2.335,1.16420863645
 11/20  02:00:00,85.269006452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,83.9249947746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,82.7323549427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925543438,0.0,2.335,1.16425543438
 11/20  05:00:00,88.3377243695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,86.9906659969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,134.463178273,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,384.924404544,380.234404544,4.67,0.02
 11/20  08:00:00,134.248155844,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,349.695772334,343.861275837,4.67,1.16449649722
 11/20  09:00:00,211.300435551,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,288.646830121,279.309739123,8.1725,1.16459099798
 11/20  10:00:00,238.052348887,27.4008098999,0.0600146049743,0.0,62.886420148,41.4019203762,233.195119963,222.667619963,10.5075,0.02
 11/20  11:00:00,228.667279769,27.4008098999,0.0289685215259,0.0,62.886420148,41.4019203762,201.654445405,189.981970444,10.5075,1.16497496061
 11/20  12:00:00,260.511398828,27.4008098999,0.324329849046,0.0,62.886420148,41.4019203762,166.334672841,154.662069259,10.5075,1.1651035824
 11/20  13:00:00,241.830476771,27.4008098999,0.678602097498,0.0,62.886420148,41.4019203762,144.949473576,132.131325064,10.5075,2.31064851226
 11/20  14:00:00,241.34206873,27.4008098999,0.910306299067,0.0,62.886420148,41.4019203762,126.273669449,114.600965093,10.5075,1.16520435574
 11/20  15:00:00,239.0471737,27.4008098999,1.23785637964,0.0,62.886420148,41.4019203762,112.539121964,100.866515621,10.5075,1.16510634291
 11/20  16:00:00,235.922804584,27.4008098999,1.61029804104,0.0,62.886420148,41.4019203762,105.448350994,93.7758410509,10.5075,1.16500994353
 11/20  17:00:00,238.303885014,27.4008098999,1.57687907223,0.0,62.886420148,41.4019203762,115.18567341,103.513167564,10.5075,1.16500584641
 11/20  18:00:00,246.563858673,27.4008098999,1.13276892904,0.0,62.886420148,41.4019203762,136.107358539,124.43484165,10.5075,1.1650168892
 11/20  19:00:00,244.93757053,27.4008098999,0.617119042408,0.0,41.9242800987,36.8599292233,156.423445131,145.918570169,9.34,1.16487496216
 11/20  20:00:00,230.088792631,27.4008098999,0.34060937397,0.0,41.9242800987,36.8599292233,179.548136365,169.043382538,9.34,1.16475382731
 11/20  21:00:00,203.347031036,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,203.296897713,195.104397713,8.1725,0.02
 11/20  22:00:00,144.693885896,27.4008098999,0.008857047461,0.0,13.9747600329,18.6919646116,191.873055101,186.038419668,4.67,1.16463543277
 11/20  23:00:00,87.272523226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,121.528359201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930904801,0.0,2.335,1.16430904801
 11/21  01:00:00,90.1229608557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,82.7127938172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,81.4755461387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926593321,0.0,2.335,1.16426593321
 11/21  04:00:00,80.4837727208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,101.87471906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,109.123732477,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.8188778311,15.4638778311,2.335,0.02
 11/21  07:00:00,153.63388794,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,409.079866544,403.245596274,4.67,1.16427027006
 11/21  08:00:00,142.037806579,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,365.952864349,361.262864349,4.67,0.02
 11/21  09:00:00,210.066510561,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,314.972019371,305.634936154,8.1725,1.16458321617
 11/21  10:00:00,237.197334733,27.4008098999,0.0508426934025,0.0,62.886420148,41.4019203762,249.35292084,237.680634141,10.5075,1.16478669904
 11/21  11:00:00,230.985988325,27.4008098999,0.0834217615641,0.0,62.886420148,41.4019203762,196.061979801,184.38963488,10.5075,1.16484492038
 11/21  12:00:00,265.256587442,27.4008098999,0.706060699083,0.0,62.886420148,41.4019203762,142.291435632,130.618671509,10.5075,1.1652641226
 11/21  13:00:00,250.543284058,27.4008098999,1.2295121911,0.0,62.886420148,41.4019203762,107.726515084,96.0537266495,10.5075,1.16528843437
 11/21  14:00:00,250.458439495,27.4008098999,1.77693096702,0.0,62.886420148,41.4019203762,87.8197375432,76.1470324571,10.5075,1.16520508616
 11/21  15:00:00,246.662374533,27.4008098999,2.32790858952,0.0,62.886420148,41.4019203762,74.3566466058,62.6839957729,10.5075,1.16515083289
 11/21  16:00:00,241.060201172,27.4008098999,2.76316486774,0.0,62.886420148,41.4019203762,69.5826760093,57.9101006431,10.5075,1.16507536622
 11/21  17:00:00,240.877834963,27.4008098999,2.58247897545,0.0,62.886420148,41.4019203762,84.6472299677,72.974660364,10.5075,1.16506960371
 11/21  18:00:00,247.433142592,27.4008098999,2.01387324325,0.0,62.886420148,41.4019203762,108.457849742,96.7852706661,10.5075,1.1650790763
 11/21  19:00:00,243.99900757,27.4008098999,1.05357623447,0.0,41.9242800987,36.8599292233,128.39463833,117.889680392,9.34,1.16495793806
 11/21  20:00:00,220.088202198,27.4008098999,0.83426349498,0.0,41.9242800987,36.8599292233,145.900036098,135.395167202,9.34,1.16486889551
 11/21  21:00:00,194.864991993,27.4008098999,0.582193799404,0.0,34.9369000822,32.3179380704,149.694508262,140.357187394,8.1725,1.16482086819
 11/21  22:00:00,138.340204361,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,118.908137874,114.218137874,4.67,0.02
 11/21  23:00:00,86.0272864442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942522436,0.0,2.335,1.16442522436
 11/21  24:00:00,120.398586548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,90.0720937338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,83.139185154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928070211,0.0,2.335,1.16428070211
 11/22  03:00:00,82.3247316944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,81.7966607999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,88.3015906318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923366209,0.0,2.335,1.16423366209
 11/22  06:00:00,87.8421261217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,139.810863839,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,271.913493123,267.223493123,4.67,0.02
 11/22  08:00:00,137.115733616,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,247.39008437,241.555613531,4.67,1.1644708398
 11/22  09:00:00,214.426376785,27.4008098999,0.0764842105978,0.0,34.9369000822,32.3179380704,197.444439906,189.251939906,8.1725,0.02
 11/22  10:00:00,241.581944299,27.4008098999,0.560011617459,0.0,62.886420148,41.4019203762,155.290637641,143.618308402,10.5075,1.16482923903
 11/22  11:00:00,232.978262679,27.4008098999,1.07479526046,0.0,62.886420148,41.4019203762,127.506653886,115.834211084,10.5075,1.16494280153
 11/22  12:00:00,267.72963812,27.4008098999,2.03358600464,0.0,62.886420148,41.4019203762,90.5455330843,78.8727282145,10.5075,1.16530486981
 11/22  13:00:00,252.090365076,27.4008098999,2.76967325061,0.0,62.886420148,41.4019203762,67.0832444449,55.4104320521,10.5075,1.1653123928
 11/22  14:00:00,252.440337777,27.4008098999,3.32604845707,0.0,62.886420148,41.4019203762,53.0576049311,40.239703348,10.5075,2.31040158306
 11/22  15:00:00,250.124625252,27.4008098999,3.66903231982,0.0,62.886420148,41.4019203762,44.3259620795,32.6534313261,10.5075,1.16503075343
 11/22  16:00:00,248.308973646,27.4008098999,3.89377290833,0.0,62.886420148,41.4019203762,40.7131594025,29.0407400893,10.5075,1.16491931317
 11/22  17:00:00,251.034103826,27.4008098999,3.59607028232,0.0,62.886420148,41.4019203762,53.7052975373,42.0328740369,10.5075,1.16492350045
 11/22  18:00:00,257.831027749,27.4008098999,2.95792425007,0.0,62.886420148,41.4019203762,75.7714798678,64.0990369256,10.5075,1.16494294224
 11/22  19:00:00,254.122700261,27.4008098999,2.09494347714,0.0,41.9242800987,36.8599292233,87.7970197488,78.4370197488,9.34,0.02
 11/22  20:00:00,237.554084771,27.4008098999,1.73835445515,0.0,41.9242800987,36.8599292233,102.679314004,92.1744806486,9.34,1.16483335534
 11/22  21:00:00,208.348055432,27.4008098999,1.08145612625,0.0,34.9369000822,32.3179380704,111.498111951,102.160817051,8.1725,1.16479490062
 11/22  22:00:00,148.859805962,27.4008098999,0.279387210911,0.0,13.9747600329,18.6919646116,78.7724204584,72.9378015282,4.67,1.16461893017
 11/22  23:00:00,91.9424182148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,126.283207202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,94.6887649413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155706642,0.0,1.75125,1.1643206642
 11/23  02:00:00,86.693628878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,86.1267249572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,85.4199389278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549331228,0.0,1.75125,1.16424331228
 11/23  05:00:00,92.5825802178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,91.9808233389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,132.229285452,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,218.05782728,213.391008422,3.5025,1.1643188584
 11/23  08:00:00,131.525649359,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,216.881335898,213.358835898,3.5025,0.02
 11/23  09:00:00,170.628058079,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,174.682472241,170.015581531,3.5025,1.16439071046
 11/23  10:00:00,151.780918808,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,141.617491862,138.094991862,3.5025,0.02
 11/23  11:00:00,189.63517483,27.4008098999,0.24574311875,0.0,27.9495200658,27.7759469175,105.680517308,97.5108510078,7.005,1.16466630049
 11/23  12:00:00,217.465722911,27.4008098999,0.524840435594,0.0,27.9495200658,27.7759469175,89.1662142636,82.1412142636,7.005,0.02
 11/23  13:00:00,225.693396887,27.4008098999,1.32476805942,0.0,41.9242800987,36.8599292233,77.2846050944,66.7797068666,9.34,1.16489822784
 11/23  14:00:00,223.025756686,27.4008098999,1.84127431597,0.0,41.9242800987,36.8599292233,68.2931839488,57.7882610749,9.34,1.16492287392
 11/23  15:00:00,217.00052826,27.4008098999,2.22684080935,0.0,41.9242800987,36.8599292233,64.0821049664,53.5772125375,9.34,1.16489242891
 11/23  16:00:00,209.3090707,27.4008098999,2.31427297538,0.0,41.9242800987,36.8599292233,70.6681209166,60.1632084345,9.34,1.16491248207
 11/23  17:00:00,209.990629488,27.4008098999,2.21407997475,0.0,41.9242800987,36.8599292233,81.9775287135,71.472730767,9.34,1.16479794653
 11/23  18:00:00,184.163335381,27.4008098999,0.414414987628,0.0,27.9495200658,27.7759469175,136.714752755,129.689752755,7.005,0.02
 11/23  19:00:00,187.285354059,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,186.385189678,180.550491511,4.67,1.16469816706
 11/23  20:00:00,167.783255791,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,205.565173441,199.730448361,4.67,1.16472507989
 11/23  21:00:00,158.850954475,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,218.894905209,214.204905209,4.67,0.02
 11/23  22:00:00,143.570038087,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,199.117803769,193.283317792,4.67,1.16448597735
 11/23  23:00:00,84.5208863764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,119.157927898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,90.3863508576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926884242,0.0,2.335,1.16426884242
 11/24  02:00:00,83.1937230788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,81.9631408564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,81.0583573663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992515264,0.0,2.335,1.1642515264
 11/24  05:00:00,102.865217066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,102.224490194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,153.89543961,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,379.266212051,374.576212051,4.67,0.02
 11/24  08:00:00,142.859739659,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,345.839775988,340.005277927,4.67,1.16449806097
 11/24  09:00:00,211.257104067,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,287.456248192,278.119147486,8.1725,1.16460070629
 11/24  10:00:00,239.601444921,27.4008098999,0.0923922470019,0.0,62.886420148,41.4019203762,216.72860559,206.20110559,10.5075,0.02
 11/24  11:00:00,232.364827901,27.4008098999,0.360174201408,0.0,62.886420148,41.4019203762,168.07796394,156.405573331,10.5075,1.16489060885
 11/24  12:00:00,266.672363293,27.4008098999,1.07897670443,0.0,62.886420148,41.4019203762,120.90225903,109.229622281,10.5075,1.16513674918
 11/24  13:00:00,251.380423622,27.4008098999,1.81844133498,0.0,62.886420148,41.4019203762,90.1659737058,77.3477259965,10.5075,2.31074770929
 11/24  14:00:00,252.636272801,27.4008098999,2.4300109806,0.0,62.886420148,41.4019203762,70.8074493297,59.1346827016,10.5075,1.16526662811
 11/24  15:00:00,252.042125662,27.4008098999,2.93260371318,0.0,62.886420148,41.4019203762,58.1017234301,46.4290469917,10.5075,1.16517643836
 11/24  16:00:00,249.401272713,27.4008098999,3.09810984327,0.0,62.886420148,41.4019203762,56.837253265,45.164665641,10.5075,1.16508762398
 11/24  17:00:00,250.952070193,27.4008098999,2.76237941328,0.0,62.886420148,41.4019203762,71.7260233474,60.0534310504,10.5075,1.16509229699
 11/24  18:00:00,257.256992815,27.4008098999,2.07453793522,0.0,62.886420148,41.4019203762,97.9244554518,86.2518431267,10.5075,1.16511232513
 11/24  19:00:00,252.968348632,27.4008098999,1.18435671544,0.0,41.9242800987,36.8599292233,115.031493987,104.526516506,9.34,1.16497748125
 11/24  20:00:00,232.196715366,27.4008098999,1.0183478616,0.0,41.9242800987,36.8599292233,123.319382176,112.814519066,9.34,1.16486310916
 11/24  21:00:00,206.363583428,27.4008098999,0.823275093559,0.0,34.9369000822,32.3179380704,122.181812443,113.989312443,8.1725,0.02
 11/24  22:00:00,147.18186875,27.4008098999,0.0318146910447,0.0,13.9747600329,18.6919646116,98.0857257086,92.2511148748,4.67,1.16461083379
 11/24  23:00:00,95.7463467977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,130.201977682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934451138,0.0,2.335,1.16434451138
 11/25  01:00:00,100.397584481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,93.1593853455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560255892,0.0,1.75125,1.16435255892
 11/25  03:00:00,93.2195839504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,93.5420674382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,101.030691963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555861606,0.0,1.75125,1.16430861606
 11/25  06:00:00,102.181737152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,144.296455217,27.4008098999,0.00509357688723,0.0,6.98738001645,14.1499734587,158.380872829,154.858372829,3.5025,0.02
 11/25  08:00:00,148.289823029,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,155.526105087,150.859032658,3.5025,1.16457242857
 11/25  09:00:00,212.118670814,27.4008098999,0.0669063593002,0.0,20.9621400493,23.2339557645,134.509249716,127.507196394,5.8375,1.16455332146
 11/25  10:00:00,239.092039903,27.4008098999,0.830035449036,0.0,41.9242800987,36.8599292233,102.300837402,92.9408374017,9.34,0.02
 11/25  11:00:00,264.853005686,27.4008098999,1.56687767897,0.0,62.886420148,41.4019203762,84.0990591672,72.4265723016,10.5075,1.16498686561
 11/25  12:00:00,289.737465023,27.4008098999,1.77322250627,0.0,62.886420148,41.4019203762,78.8432941053,67.1705797297,10.5075,1.16521437565
 11/25  13:00:00,273.27321983,27.4008098999,2.16181093579,0.0,62.886420148,41.4019203762,62.6761716196,51.0034961919,10.5075,1.16517542767
 11/25  14:00:00,267.617781102,27.4008098999,2.57425608479,0.0,62.886420148,41.4019203762,54.9797840016,42.1615782481,10.5075,2.31070575352
 11/25  15:00:00,257.576912975,27.4008098999,2.82335150618,0.0,62.886420148,41.4019203762,53.6852399506,42.0125696448,10.5075,1.16517030572
 11/25  16:00:00,250.999141175,27.4008098999,3.06464079944,0.0,62.886420148,41.4019203762,54.7450409889,43.0723630962,10.5075,1.16517789269
 11/25  17:00:00,249.928519206,27.4008098999,2.91962065121,0.0,62.886420148,41.4019203762,68.5186851978,56.8462477942,10.5075,1.16493740359
 11/25  18:00:00,255.363364899,27.4008098999,2.36073696243,0.0,62.886420148,41.4019203762,91.4643607227,79.7917135774,10.5075,1.16514714535
 11/25  19:00:00,235.70818892,27.4008098999,0.866360805219,0.0,34.9369000822,32.3179380704,121.190457278,111.852880953,8.1725,1.165076325
 11/25  20:00:00,188.294968869,27.4008098999,0.182731998303,0.0,20.9621400493,23.2339557645,141.154328717,134.152047815,5.8375,1.16478090124
 11/25  21:00:00,174.407515782,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,172.406199419,166.548699419,5.8375,0.02
 11/25  22:00:00,130.424931637,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,155.591785337,150.924666991,3.5025,1.16461834666
 11/25  23:00:00,85.6073831796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,119.733856111,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565561259,0.0,1.75125,1.16440561259
 11/26  01:00:00,88.747827522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,81.7145358687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
