Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  03:00:00,80.7766172316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554567785,0.0,1.75125,1.16429567785
 11/26  04:00:00,79.9183173374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,85.7228630526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,85.0542860384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551885714,0.0,1.75125,1.16426885714
 11/26  07:00:00,125.347182857,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,359.098090766,355.575590766,3.5025,0.02
 11/26  08:00:00,123.097080808,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,336.021030771,331.354212706,3.5025,1.16431806509
 11/26  09:00:00,159.279630053,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,269.785060259,266.262560259,3.5025,0.02
 11/26  10:00:00,134.893697236,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,215.923810588,212.401310588,3.5025,0.02
 11/26  11:00:00,174.781614703,27.4008098999,0.123342796394,0.0,27.9495200658,27.7759469175,153.870752996,145.700997138,7.005,1.16475585871
 11/26  12:00:00,210.080160623,27.4008098999,0.200371281857,0.0,27.9495200658,27.7759469175,108.63115246,100.461334081,7.005,1.16481837968
 11/26  13:00:00,222.250456972,27.4008098999,1.31849835587,0.0,41.9242800987,36.8599292233,77.2996899821,66.7947733927,9.34,1.16491658937
 11/26  14:00:00,221.494018424,27.4008098999,2.09680749918,0.0,41.9242800987,36.8599292233,62.4423510183,51.9375929161,9.34,1.16475810214
 11/26  15:00:00,217.625885842,27.4008098999,2.74159895907,0.0,41.9242800987,36.8599292233,51.2575080096,41.8975080096,9.34,0.02
 11/26  16:00:00,212.568993868,27.4008098999,2.90831121328,0.0,41.9242800987,36.8599292233,53.3320753224,42.8273362865,9.34,1.16473903584
 11/26  17:00:00,213.650639882,27.4008098999,2.77357921478,0.0,41.9242800987,36.8599292233,63.5793866325,53.0745847931,9.34,1.16480183938
 11/26  18:00:00,190.652105318,27.4008098999,0.97323642956,0.0,27.9495200658,27.7759469175,94.479288034,86.3095199613,7.005,1.16476807266
 11/26  19:00:00,190.996727114,27.4008098999,0.0260431126662,0.0,13.9747600329,18.6919646116,144.953283022,140.263283022,4.67,0.02
 11/26  20:00:00,169.47129202,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,182.690892262,176.856232049,4.67,1.16466021333
 11/26  21:00:00,160.320403378,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,206.275960891,200.441457369,4.67,1.16450352172
 11/26  22:00:00,145.116572566,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,179.7981845,175.1081845,4.67,0.02
 11/26  23:00:00,86.1797240094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559407052,0.0,1.75125,1.16434407052
 11/26  24:00:00,120.485605327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,92.3016016727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,85.3362833504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,84.4060758716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926304491,0.0,2.335,1.16426304491
 11/27  04:00:00,83.7717343341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,89.8952644649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,88.9253041484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921146843,0.0,2.335,1.16421146843
 11/27  07:00:00,140.384845762,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,332.506633016,327.816633016,4.67,0.02
 11/27  08:00:00,137.494957176,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,306.375471017,301.685471017,4.67,0.02
 11/27  09:00:00,214.75594333,27.4008098999,0.0339514966676,0.0,34.9369000822,32.3179380704,234.384145328,225.047045746,8.1725,1.1645995818
 11/27  10:00:00,244.164995029,27.4008098999,0.334814030573,0.0,62.886420148,41.4019203762,163.76471601,152.092434222,10.5075,1.16478178844
 11/27  11:00:00,242.488375861,27.4008098999,1.09125292922,0.0,62.886420148,41.4019203762,114.328973547,102.656441897,10.5075,1.16503165063
 11/27  12:00:00,278.841779525,27.4008098999,2.04964411332,0.0,62.886420148,41.4019203762,72.0022239578,60.3295245444,10.5075,1.1651994134
 11/27  13:00:00,267.098548769,27.4008098999,2.89883903865,0.0,62.886420148,41.4019203762,46.03225536,34.3595362397,10.5075,1.16521912032
 11/27  14:00:00,267.964438257,27.4008098999,3.59950256276,0.0,62.886420148,41.4019203762,28.6138028364,16.9408629723,10.5075,1.16543986417
 11/27  15:00:00,263.044688613,27.4008098999,3.99432318368,0.0,62.886420148,41.4019203762,20.4087145173,8.73606179052,10.5075,1.16515272681
 11/27  16:00:00,258.581418647,27.4008098999,4.3282329867,0.0,62.886420148,41.4019203762,17.042005612,5.36939702495,10.5075,1.16510858703
 11/27  17:00:00,264.39662189,27.4008098999,4.04339642779,0.0,62.886420148,41.4019203762,31.1015576967,19.4289457427,10.5075,1.16511195395
 11/27  18:00:00,264.83504309,27.4008098999,2.90815635256,0.0,62.886420148,41.4019203762,67.9385730438,56.2659421557,10.5075,1.16513088809
 11/27  19:00:00,257.310767799,27.4008098999,1.52815742549,0.0,41.9242800987,36.8599292233,99.722156761,89.217116547,9.34,1.16504021399
 11/27  20:00:00,240.181200216,27.4008098999,0.947256225089,0.0,41.9242800987,36.8599292233,125.626153858,115.121344482,9.34,1.16480937648
 11/27  21:00:00,212.306463194,27.4008098999,0.665804319793,0.0,34.9369000822,32.3179380704,134.329067935,124.991787415,8.1725,1.16478051979
 11/27  22:00:00,152.596366808,27.4008098999,0.0143273062168,0.0,13.9747600329,18.6919646116,94.1575240927,88.3229128257,4.67,1.16461126701
 11/27  23:00:00,93.1527906056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,126.372658994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,96.1039299082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924019437,0.0,2.335,1.16424019437
 11/28  02:00:00,88.5968201489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,87.7312411626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,87.1795095669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922570055,0.0,2.335,1.16422570055
 11/28  05:00:00,109.054599335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,108.588252729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,163.561215241,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,227.087699141,222.397699141,4.67,0.02
 11/28  08:00:00,161.005276255,27.4008098999,0.0260125745316,0.0,13.9747600329,18.6919646116,194.272415204,188.437937388,4.67,1.1644778163
 11/28  09:00:00,232.687682996,27.4008098999,0.110357041863,0.0,34.9369000822,32.3179380704,161.556435559,152.219347096,8.1725,1.16458846302
 11/28  10:00:00,270.714897597,27.4008098999,1.19135106124,0.0,62.886420148,41.4019203762,99.2344123558,88.7069123558,10.5075,0.02
 11/28  11:00:00,270.332729769,27.4008098999,1.96734463301,0.0,62.886420148,41.4019203762,71.6960299591,60.0236401096,10.5075,1.16488984957
 11/28  12:00:00,301.894823226,27.4008098999,2.93447775299,0.0,62.886420148,41.4019203762,41.7967815358,30.1241339204,10.5075,1.16514761547
 11/28  13:00:00,294.693255731,27.4008098999,3.72265508539,0.0,62.886420148,41.4019203762,17.14632114,4.32801927998,10.5075,2.31080186
 11/28  14:00:00,296.597519536,27.4008098999,4.36211509505,0.0,62.886420148,41.4019203762,11.7863811011,0.113574866908,10.5075,1.16530623414
 11/28  15:00:00,292.730155648,27.4008098999,4.94844382095,0.0,62.886420148,41.4019203762,11.6727236849,0.0,10.5075,1.16522368485
 11/28  16:00:00,287.366128537,27.4008098999,5.12184753298,0.0,62.886420148,41.4019203762,11.6724157193,0.0,10.5075,1.16491571933
 11/28  17:00:00,291.385734019,27.4008098999,4.81788354087,0.0,62.886420148,41.4019203762,11.6726559124,0.0,10.5075,1.16515591241
 11/28  18:00:00,292.949055146,27.4008098999,4.11178903179,0.0,62.886420148,41.4019203762,14.7306958203,3.05824545175,10.5075,1.16495036853
 11/28  19:00:00,285.0935111,27.4008098999,3.06696801239,0.0,41.9242800987,36.8599292233,31.8145875292,21.3095304146,9.34,1.16505711465
 11/28  20:00:00,266.59514933,27.4008098999,2.77927564852,0.0,41.9242800987,36.8599292233,42.2117751122,31.707009793,9.34,1.16476531928
 11/28  21:00:00,238.168288497,27.4008098999,2.01978528227,0.0,34.9369000822,32.3179380704,52.3894560576,43.0522253827,8.1725,1.16473067489
 11/28  22:00:00,171.278349754,27.4008098999,0.638957961959,0.0,13.9747600329,18.6919646116,24.8497501109,20.1597501109,4.67,0.02
 11/28  23:00:00,118.864296962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944121266,0.0,2.335,1.16444121266
 11/28  24:00:00,150.011284658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,124.045058613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,113.72788432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926920143,0.0,2.335,1.16426920143
 11/29  03:00:00,112.436164803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,111.955423693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,119.867440609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,118.814667764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260698,0.0,2.335,1.16422260698
 11/29  07:00:00,171.150520502,27.4008098999,0.0331485457918,0.0,13.9747600329,18.6919646116,96.2843583957,91.5943583957,4.67,0.02
 11/29  08:00:00,176.534916527,27.4008098999,0.032413090644,0.0,13.9747600329,18.6919646116,103.207074023,97.3726702164,4.67,1.16440380654
 11/29  09:00:00,253.489182694,27.4008098999,1.00222363646,0.0,34.9369000822,32.3179380704,80.7338120942,72.5413120942,8.1725,0.02
 11/29  10:00:00,286.223887244,27.4008098999,2.5537987414,0.0,62.886420148,41.4019203762,55.3103423644,43.638149751,10.5075,1.16469261341
 11/29  11:00:00,283.690265839,27.4008098999,3.272364115,0.0,62.886420148,41.4019203762,38.0856434279,26.4132303226,10.5075,1.16491310526
 11/29  12:00:00,306.36501703,27.4008098999,3.78996587644,0.0,62.886420148,41.4019203762,23.0365755168,11.3637772926,10.5075,1.16529822422
 11/29  13:00:00,296.427754296,27.4008098999,4.14508940114,0.0,62.886420148,41.4019203762,14.177900392,2.50507807072,10.5075,1.16532232126
 11/29  14:00:00,297.219202873,27.4008098999,4.64514139584,0.0,62.886420148,41.4019203762,12.8179655229,0.0,10.5075,2.31046552287
 11/29  15:00:00,292.059547181,27.4008098999,5.01820389195,0.0,62.886420148,41.4019203762,11.6725826009,0.0,10.5075,1.16508260091
 11/29  16:00:00,287.894320302,27.4008098999,5.32555401021,0.0,62.886420148,41.4019203762,11.6724840058,0.0,10.5075,1.16498400578
 11/29  17:00:00,291.139643976,27.4008098999,4.91098227557,0.0,62.886420148,41.4019203762,11.672503512,0.0,10.5075,1.16500351203
 11/29  18:00:00,296.460283069,27.4008098999,4.62277646737,0.0,62.886420148,41.4019203762,11.6725385938,0.0,10.5075,1.16503859382
 11/29  19:00:00,290.734553207,27.4008098999,3.8015633132,0.0,41.9242800987,36.8599292233,14.7272007312,4.22230754814,9.34,1.1648931831
 11/29  20:00:00,280.081912135,27.4008098999,3.43500794608,0.0,41.9242800987,36.8599292233,23.7218513562,14.3618513562,9.34,0.02
 11/29  21:00:00,251.724924125,27.4008098999,2.67667155309,0.0,34.9369000822,32.3179380704,33.8830641393,24.5458290333,8.1725,1.16473510602
 11/29  22:00:00,181.47137918,27.4008098999,1.03167515743,0.0,13.9747600329,18.6919646116,8.40124024809,2.56663265858,4.67,1.16460758951
 11/29  23:00:00,122.750874722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,154.632312853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931166747,0.0,2.335,1.16431166747
 11/30  01:00:00,130.340534454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,119.748177275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,117.837371976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,115.572655214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923016056,0.0,2.335,1.16423016056
 11/30  05:00:00,121.150482807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,118.872959736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,168.821463812,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,106.011786767,100.177533354,4.67,1.16425341293
 11/30  08:00:00,170.673037887,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,122.143476928,117.453476928,4.67,0.02
 11/30  09:00:00,244.868928172,27.4008098999,0.606724723038,0.0,34.9369000822,32.3179380704,108.830333801,99.4932401479,8.1725,1.16459365273
 11/30  10:00:00,272.847916993,27.4008098999,1.38929393287,0.0,62.886420148,41.4019203762,94.3120433837,83.7845433837,10.5075,0.02
 11/30  11:00:00,266.17087706,27.4008098999,1.67606698161,0.0,62.886420148,41.4019203762,92.0504689574,80.3779265067,10.5075,1.16504245068
 11/30  12:00:00,292.130773668,27.4008098999,2.09614726526,0.0,62.886420148,41.4019203762,80.2829291272,67.464916713,10.5075,2.31051241417
 11/30  13:00:00,280.437144513,27.4008098999,2.48001059618,0.0,62.886420148,41.4019203762,67.7891964392,56.1164433552,10.5075,1.16525308397
 11/30  14:00:00,280.126287734,27.4008098999,2.64594136143,0.0,62.886420148,41.4019203762,55.9874200425,44.314783793,10.5075,1.16513624945
 11/30  15:00:00,272.978617453,27.4008098999,2.6626953413,0.0,62.886420148,41.4019203762,54.6971255684,43.0244732392,10.5075,1.16515232922
 11/30  16:00:00,265.6645596,27.4008098999,2.58983784046,0.0,62.886420148,41.4019203762,58.1203478519,46.4477532485,10.5075,1.16509460341
 11/30  17:00:00,267.009886385,27.4008098999,2.23006884228,0.0,62.886420148,41.4019203762,77.6376427122,65.9650343609,10.5075,1.16510835131
 11/30  18:00:00,268.472540753,27.4008098999,1.85022032312,0.0,62.886420148,41.4019203762,96.7614616165,85.0888238905,10.5075,1.165137726
 11/30  19:00:00,260.896447647,27.4008098999,1.02727958913,0.0,41.9242800987,36.8599292233,113.622938944,103.117906037,9.34,1.16503290653
 11/30  20:00:00,245.825489039,27.4008098999,0.829800351883,0.0,41.9242800987,36.8599292233,126.312706638,115.807931741,9.34,1.16477489657
 11/30  21:00:00,217.113381167,27.4008098999,0.441401708945,0.0,34.9369000822,32.3179380704,143.841848856,134.504601042,8.1725,1.16474781408
 11/30  22:00:00,156.508257672,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,115.471164686,110.781164686,4.67,0.02
 11/30  23:00:00,102.287597936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943543741,0.0,2.335,1.16443543741
 11/30  24:00:00,135.956821848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,107.37934966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,96.5253782659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925465248,0.0,2.335,1.16425465248
 12/01  03:00:00,93.1984192747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,91.5359809605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,113.332280722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922089349,0.0,2.335,1.16422089349
 12/01  06:00:00,111.393557305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,162.498321597,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,233.740303768,229.050303768,4.67,0.02
 12/01  08:00:00,152.986801743,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,235.216924444,229.382427699,4.67,1.16449674416
 12/01  09:00:00,219.092466929,27.4008098999,0.0624165314722,0.0,34.9369000822,32.3179380704,198.504412114,190.311912114,8.1725,0.02
 12/01  10:00:00,250.29366355,27.4008098999,0.69939358986,0.0,62.886420148,41.4019203762,135.511690521,123.839346214,10.5075,1.16484430757
 12/01  11:00:00,245.870380086,27.4008098999,1.36527753872,0.0,62.886420148,41.4019203762,100.152902058,88.4804876344,10.5075,1.16491442339
 12/01  12:00:00,278.286921379,27.4008098999,1.97483091644,0.0,62.886420148,41.4019203762,75.988850938,64.316107566,10.5075,1.16524337198
 12/01  13:00:00,265.694165909,27.4008098999,2.55685169242,0.0,62.886420148,41.4019203762,57.0916982954,44.2737307813,10.5075,2.31046751418
 12/01  14:00:00,263.856989834,27.4008098999,2.99091211501,0.0,62.886420148,41.4019203762,46.0357136644,34.3627746623,10.5075,1.16543900209
 12/01  15:00:00,259.494421097,27.4008098999,3.46914597539,0.0,62.886420148,41.4019203762,37.9104369662,26.2378657048,10.5075,1.16507126141
 12/01  16:00:00,254.22044273,27.4008098999,3.90568583259,0.0,62.886420148,41.4019203762,33.7462170947,22.0737213546,10.5075,1.16499574016
 12/01  17:00:00,257.182237614,27.4008098999,3.49992527054,0.0,62.886420148,41.4019203762,52.6528948353,40.9803791811,10.5075,1.16501565414
 12/01  18:00:00,258.399186889,27.4008098999,2.61859853303,0.0,62.886420148,41.4019203762,83.7996622995,72.1271111002,10.5075,1.16505119928
 12/01  19:00:00,249.277302909,27.4008098999,1.2767640295,0.0,41.9242800987,36.8599292233,116.870418187,106.365489589,9.34,1.16492859779
 12/01  20:00:00,224.243219768,27.4008098999,0.764273634349,0.0,41.9242800987,36.8599292233,148.81581096,138.310985137,9.34,1.16482582364
 12/01  21:00:00,197.747928432,27.4008098999,0.234421385408,0.0,34.9369000822,32.3179380704,174.902247795,166.709747795,8.1725,0.02
 12/01  22:00:00,139.880104927,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,160.090074871,154.255421719,4.67,1.16465315256
 12/01  23:00:00,87.1757978004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,121.533947608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932087516,0.0,2.335,1.16432087516
 12/02  01:00:00,88.4625145284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,81.6703697894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558744966,0.0,1.75125,1.16433744966
 12/02  03:00:00,80.9010403973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,80.2996690072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,86.4243345264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554892291,0.0,1.75125,1.16429892291
 12/02  06:00:00,85.7983436203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,126.02133153,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,329.748684218,326.226184218,3.5025,0.02
 12/02  08:00:00,123.791860885,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,309.973944905,305.306869357,3.5025,1.16457554757
 12/02  09:00:00,187.571300577,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,262.53829014,255.536221386,5.8375,1.16456875372
 12/02  10:00:00,209.144153704,27.4008098999,0.10289876991,0.0,41.9242800987,36.8599292233,199.832537166,190.472537166,9.34,0.02
 12/02  11:00:00,243.146424203,27.4008098999,0.678672056667,0.0,62.886420148,41.4019203762,131.025567487,119.35304123,10.5075,1.16502625673
 12/02  12:00:00,287.352235655,27.4008098999,1.9388081447,0.0,62.886420148,41.4019203762,66.9981431345,55.3253720209,10.5075,1.16527111355
 12/02  13:00:00,280.361182663,27.4008098999,2.63575774949,0.0,62.886420148,41.4019203762,44.8326115831,32.0146882851,10.5075,2.310423298
 12/02  14:00:00,281.665869485,27.4008098999,2.78155337538,0.0,62.886420148,41.4019203762,35.2214276288,23.5485058489,10.5075,1.16542177987
 12/02  15:00:00,278.911866531,27.4008098999,3.17060536408,0.0,62.886420148,41.4019203762,24.0195359828,12.3469926254,10.5075,1.16504335739
 12/02  16:00:00,276.467307682,27.4008098999,3.38772064644,0.0,62.886420148,41.4019203762,23.4441092841,11.7715391586,10.5075,1.16507012551
 12/02  17:00:00,283.120162303,27.4008098999,3.40762234599,0.0,62.886420148,41.4019203762,27.2912239531,15.618642779,10.5075,1.16508117414
 12/02  18:00:00,286.78905836,27.4008098999,3.13892522768,0.0,62.886420148,41.4019203762,39.555404861,27.8828284018,10.5075,1.16507645918
 12/02  19:00:00,264.758058894,27.4008098999,1.62479213981,0.0,34.9369000822,32.3179380704,65.0633512811,55.7258243193,8.1725,1.16502696179
 12/02  20:00:00,222.410075207,27.4008098999,0.690856091471,0.0,20.9621400493,23.2339557645,79.4252394584,72.4229678742,5.8375,1.16477158422
 12/02  21:00:00,207.475856353,27.4008098999,0.515594282663,0.0,20.9621400493,23.2339557645,88.5822798952,82.7247798952,5.8375,0.02
 12/02  22:00:00,156.34986192,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,68.1960441409,63.5289402599,3.5025,1.16460388103
 12/02  23:00:00,110.354279764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570130082,0.0,1.75125,1.16445130082
 12/02  24:00:00,141.011770789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,112.459001679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,102.167133744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559139613,0.0,1.75125,1.16434139613
 12/03  03:00:00,99.4313670094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,96.9113074189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,101.496430782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550253015,0.0,1.75125,1.16425253015
 12/03  06:00:00,99.5587764448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,137.982258901,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,232.080354651,228.557854651,3.5025,0.02
 12/03  08:00:00,136.48850701,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,238.478753496,233.811899621,3.5025,1.16435387528
 12/03  09:00:00,167.209213045,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,217.725525115,214.203025115,3.5025,0.02
 12/03  10:00:00,139.988196886,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,202.099432598,197.432530463,3.5025,1.16440213568
 12/03  11:00:00,172.898341225,27.4008098999,0.0553530886261,0.0,27.9495200658,27.7759469175,176.348500406,169.323500406,7.005,0.02
 12/03  12:00:00,202.468071333,27.4008098999,0.0324628434413,0.0,27.9495200658,27.7759469175,163.419791651,155.250070476,7.005,1.16472117577
 12/03  13:00:00,210.770152619,27.4008098999,0.505675530147,0.0,41.9242800987,36.8599292233,140.135421306,129.630625523,9.34,1.16479578279
 12/03  14:00:00,210.164876041,27.4008098999,0.826362283529,0.0,41.9242800987,36.8599292233,128.271135714,117.766292947,9.34,1.16484276658
 12/03  15:00:00,207.056362864,27.4008098999,0.927227754967,0.0,41.9242800987,36.8599292233,121.026176354,110.521352806,9.34,1.16482354875
 12/03  16:00:00,204.188449695,27.4008098999,0.999141045032,0.0,41.9242800987,36.8599292233,117.374836575,108.014836575,9.34,0.02
 12/03  17:00:00,210.011080411,27.4008098999,0.925533845976,0.0,41.9242800987,36.8599292233,126.445693649,115.940783057,9.34,1.16491059246
 12/03  18:00:00,185.214493371,27.4008098999,0.0308880881563,0.0,27.9495200658,27.7759469175,165.611364946,157.441463308,7.005,1.16490163786
 12/03  19:00:00,188.202664148,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,199.400616223,193.565893704,4.67,1.16472251859
 12/03  20:00:00,167.677688642,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,219.39124248,214.70124248,4.67,0.02
 12/03  21:00:00,158.418267825,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,249.041259048,243.206685384,4.67,1.16457366414
 12/03  22:00:00,142.131618247,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,234.91000633,229.075577867,4.67,1.16442846283
 12/03  23:00:00,81.8270021209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,116.458132784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,86.6472784899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923624572,0.0,2.335,1.16423624572
 12/04  02:00:00,79.6519288357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,78.506418581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,85.9782920858,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.9475571779,16.5925571779,2.335,0.02
 12/04  05:00:00,92.6041217209,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,22.4638432621,18.964583818,2.335,1.16425944401
 12/04  06:00:00,95.9722942211,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,36.2459955465,33.8909955465,2.335,0.02
 12/04  07:00:00,136.879496203,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,432.898259596,428.208259596,4.67,0.02
 12/04  08:00:00,132.312678965,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,396.30614233,390.471680213,4.67,1.16446211706
 12/04  09:00:00,208.429524404,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,336.962173553,328.769673553,8.1725,0.02
 12/04  10:00:00,233.316378718,27.4008098999,0.0358420946012,0.0,62.886420148,41.4019203762,264.975529133,253.303219849,10.5075,1.16480928351
 12/04  11:00:00,225.081151859,27.4008098999,0.0411888527767,0.0,62.886420148,41.4019203762,218.651010068,206.978502497,10.5075,1.16500757074
 12/04  12:00:00,258.202108194,27.4008098999,0.132740464448,0.0,62.886420148,41.4019203762,187.835102901,176.162259764,10.5075,1.1653431371
 12/04  13:00:00,240.116304988,27.4008098999,0.55574497787,0.0,62.886420148,41.4019203762,161.451751005,148.633565088,10.5075,2.31068591785
 12/04  14:00:00,241.628171186,27.4008098999,0.957209570723,0.0,62.886420148,41.4019203762,131.613728814,119.940962153,10.5075,1.16526666076
 12/04  15:00:00,238.530936614,27.4008098999,1.23986956125,0.0,62.886420148,41.4019203762,119.577071595,107.904376451,10.5075,1.16519514356
 12/04  16:00:00,234.480924386,27.4008098999,1.46587044405,0.0,62.886420148,41.4019203762,116.415142548,104.74251754,10.5075,1.16512500755
 12/04  17:00:00,239.207328106,27.4008098999,1.34288840417,0.0,62.886420148,41.4019203762,127.515239456,115.842588423,10.5075,1.16515103246
 12/04  18:00:00,243.901887359,27.4008098999,1.11126100777,0.0,62.886420148,41.4019203762,139.813442707,128.140749852,10.5075,1.16519285495
 12/04  19:00:00,243.288858514,27.4008098999,0.818332180779,0.0,41.9242800987,36.8599292233,144.422064874,133.916989709,9.34,1.16507516518
 12/04  20:00:00,228.968525157,27.4008098999,0.762619306756,0.0,41.9242800987,36.8599292233,148.703754965,138.198964254,9.34,1.16479071161
 12/04  21:00:00,202.779193476,27.4008098999,0.462631947438,0.0,34.9369000822,32.3179380704,156.295012779,146.957745762,8.1725,1.16476701658
 12/04  22:00:00,143.140107654,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,130.718161536,126.028161536,4.67,0.02
 12/04  23:00:00,85.5676818977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937796137,0.0,2.335,1.16437796137
 12/04  24:00:00,119.893727177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,89.3336819127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,82.5993413756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923985054,0.0,2.335,1.16423985054
 12/05  03:00:00,82.0168837218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,81.5708380961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,103.633329555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,103.563402875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926831087,0.0,2.335,1.16426831087
 12/05  07:00:00,156.693852612,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,261.055909391,256.365909391,4.67,0.02
 12/05  08:00:00,152.103747902,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,232.830229857,226.995771095,4.67,1.16445876202
 12/05  09:00:00,217.2678927,27.4008098999,0.0767423450112,0.0,34.9369000822,32.3179380704,201.147845343,192.955345343,8.1725,0.02
 12/05  10:00:00,242.710438093,27.4008098999,0.285551919068,0.0,62.886420148,41.4019203762,173.012818715,161.340555643,10.5075,1.16476307264
 12/05  11:00:00,230.318702538,27.4008098999,0.435233946001,0.0,62.886420148,41.4019203762,169.595061776,157.922563097,10.5075,1.16499867903
 12/05  12:00:00,258.725693043,27.4008098999,0.576577932873,0.0,62.886420148,41.4019203762,158.33504503,146.662142317,10.5075,1.16540271317
 12/05  13:00:00,237.539945793,27.4008098999,0.642183576181,0.0,62.886420148,41.4019203762,154.619995965,142.947055892,10.5075,1.16544007331
 12/05  14:00:00,233.274722949,27.4008098999,0.703770883102,0.0,62.886420148,41.4019203762,160.038462961,147.220225599,10.5075,2.31073736176
 12/05  15:00:00,229.039355044,27.4008098999,0.728424081905,0.0,62.886420148,41.4019203762,161.663107585,149.990372694,10.5075,1.16523489082
 12/05  16:00:00,225.427114734,27.4008098999,0.749671979519,0.0,62.886420148,41.4019203762,163.124560653,151.451914051,10.5075,1.16514660179
 12/05  17:00:00,231.805232241,27.4008098999,0.668132616538,0.0,62.886420148,41.4019203762,174.421771175,162.749326801,10.5075,1.16494437431
 12/05  18:00:00,238.267523449,27.4008098999,0.544096946919,0.0,62.886420148,41.4019203762,187.445078683,175.7725902,10.5075,1.16498848229
 12/05  19:00:00,237.033911262,27.4008098999,0.143186369249,0.0,41.9242800987,36.8599292233,203.347616354,192.84268584,9.34,1.1649305143
 12/05  20:00:00,213.529397626,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,228.405301207,217.900525013,9.34,1.16477619356
 12/05  21:00:00,188.710685648,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,253.793732012,245.601232012,8.1725,0.02
 12/05  22:00:00,132.958546881,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,237.267956492,231.433276128,4.67,1.16468036382
 12/05  23:00:00,79.7270453875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,115.094379026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936235584,0.0,2.335,1.16436235584
 12/06  01:00:00,83.9173860402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,77.9178815224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,77.7309935781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925670657,0.0,2.335,1.16425670657
 12/06  04:00:00,85.6055922278,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.5150780279,15.1600780279,2.335,0.02
 12/06  05:00:00,92.2379617412,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.8169237769,17.4619237769,2.335,0.02
 12/06  06:00:00,91.9041920217,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,21.0081420064,17.5088680025,2.335,1.16427400387
 12/06  07:00:00,136.706382765,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,411.949844683,407.259844683,4.67,0.02
 12/06  08:00:00,135.57485969,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,371.019871106,366.329871106,4.67,0.02
 12/06  09:00:00,208.330957811,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,326.89365574,317.556609929,8.1725,1.16454581107
 12/06  10:00:00,232.850541498,27.4008098999,0.0175270305865,0.0,62.886420148,41.4019203762,279.443560017,267.771311207,10.5075,1.16474880995
 12/06  11:00:00,223.439126675,27.4008098999,0.039040119069,0.0,62.886420148,41.4019203762,256.657351752,244.984829153,10.5075,1.16502259919
 12/06  12:00:00,254.145732796,27.4008098999,0.0158731535021,0.0,62.886420148,41.4019203762,238.675802769,227.003088072,10.5075,1.16521469724
 12/06  13:00:00,233.041411419,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.316039974,219.643285197,10.5075,1.16525477661
 12/06  14:00:00,231.070797484,27.4008098999,0.0,0.0,62.886420148,41.4019203762,222.864694418,211.19200045,10.5075,1.16519396833
 12/06  15:00:00,227.241527844,27.4008098999,0.0,0.0,62.886420148,41.4019203762,217.839692111,205.021911333,10.5075,2.31028077721
 12/06  16:00:00,223.698941596,27.4008098999,0.0,0.0,62.886420148,41.4019203762,215.520148018,203.847679067,10.5075,1.16496895146
 12/06  17:00:00,230.085734931,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.879830595,220.207327388,10.5075,1.16500320677
 12/06  18:00:00,236.443638832,27.4008098999,0.0,0.0,62.886420148,41.4019203762,260.933030276,249.26047692,10.5075,1.165053356
 12/06  19:00:00,235.841322357,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,273.656805355,263.151885983,9.34,1.16491937189
 12/06  20:00:00,220.201872305,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,277.476009969,268.116009969,9.34,0.02
 12/06  21:00:00,195.319664689,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,283.544364585,274.207093141,8.1725,1.16477144475
 12/06  22:00:00,138.394418513,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,263.664674235,257.830020552,4.67,1.16465368306
 12/06  23:00:00,81.0840786493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,116.146466348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936085413,0.0,2.335,1.16436085413
 12/07  01:00:00,84.3418303445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,78.0210616322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,89.907420811,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.5605673485,25.0612992,2.335,1.16426814849
 12/07  04:00:00,89.90962662,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,29.580337512,27.225337512,2.335,0.02
 12/07  05:00:00,92.5590374731,8.04816056617,0.0,0.0,3.49369000822,9.08398230582,23.6098821202,21.2548821202,2.335,0.02
 12/07  06:00:00,96.2444210248,12.3140541843,0.0,0.0,3.49369000822,9.08398230582,37.9184046143,35.5634046143,2.335,0.02
 12/07  07:00:00,136.868046383,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,441.732635279,435.898392926,4.67,1.16424235251
 12/07  08:00:00,135.804049995,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,410.152291209,405.462291209,4.67,0.02
 12/07  09:00:00,208.46096314,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,373.993943802,364.656776271,8.1725,1.16466753098
 12/07  10:00:00,232.721405372,27.4008098999,0.0,0.0,62.886420148,41.4019203762,329.652113526,317.979848864,10.5075,1.16476466179
 12/07  11:00:00,223.166018609,27.4008098999,0.0,0.0,62.886420148,41.4019203762,289.586190811,277.913829513,10.5075,1.16486129815
 12/07  12:00:00,255.526050187,27.4008098999,0.0383110741027,0.0,62.886420148,41.4019203762,246.104109306,234.431274354,10.5075,1.16533495233
 12/07  13:00:00,236.768773294,27.4008098999,0.0399481586609,0.0,62.886420148,41.4019203762,220.917727312,209.244830294,10.5075,1.16539701845
 12/07  14:00:00,234.347361077,27.4008098999,0.0161753813582,0.0,62.886420148,41.4019203762,210.457185043,198.784338826,10.5075,1.16534621717
 12/07  15:00:00,229.452863528,27.4008098999,0.0184138328866,0.0,62.886420148,41.4019203762,198.340436473,186.667863581,10.5075,1.1650728924
 12/07  16:00:00,226.031143086,27.4008098999,0.129578745889,0.0,62.886420148,41.4019203762,192.554342137,180.881794082,10.5075,1.16504805508
 12/07  17:00:00,231.187385626,27.4008098999,0.0398970943458,0.0,62.886420148,41.4019203762,208.965734187,197.293161839,10.5075,1.16507234798
 12/07  18:00:00,237.109694309,27.4008098999,0.0,0.0,62.886420148,41.4019203762,228.683521007,217.010908466,10.5075,1.16511254121
 12/07  19:00:00,235.934396764,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,253.93912148,243.434081562,9.34,1.16503991745
 12/07  20:00:00,219.595988562,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,269.717404681,259.212581643,9.34,1.16482303841
 12/07  21:00:00,194.818126171,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,276.150869069,266.813556546,8.1725,1.16481252218
 12/07  22:00:00,137.789691991,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,255.294721483,249.460065403,4.67,1.16465607956
 12/07  23:00:00,79.7673341388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,115.048498725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,83.8537262123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921810337,0.0,2.335,1.16421810337
 12/08  02:00:00,77.9338326894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,77.7613988868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,85.7513026818,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.7321851425,14.2329070249,2.335,1.16427811751
 12/08  05:00:00,108.177422566,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.0617103335,15.7067103335,2.335,0.02
 12/08  06:00:00,112.198869876,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,26.7288561274,24.3738561274,2.335,0.02
 12/08  07:00:00,153.537379154,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,396.046294366,390.212055842,4.67,1.1642385238
 12/08  08:00:00,145.034075131,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,363.87081777,359.18081777,4.67,0.02
 12/08  09:00:00,208.554863346,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,343.30949554,333.972322297,8.1725,1.16467324329
 12/08  10:00:00,232.83221451,27.4008098999,0.0,0.0,62.886420148,41.4019203762,316.672734067,306.145234067,10.5075,0.02
 12/08  11:00:00,223.262945223,27.4008098999,0.0,0.0,62.886420148,41.4019203762,309.074246191,297.401744192,10.5075,1.16500199954
 12/08  12:00:00,254.511764038,27.4008098999,0.0,0.0,62.886420148,41.4019203762,295.618699844,282.800708708,10.5075,2.31049113594
 12/08  13:00:00,234.211193028,27.4008098999,0.0,0.0,62.886420148,41.4019203762,284.125215067,272.452446883,10.5075,1.16526818395
 12/08  14:00:00,232.756368428,27.4008098999,0.0,0.0,62.886420148,41.4019203762,274.707941874,263.035222512,10.5075,1.16521936247
 12/08  15:00:00,228.802197699,27.4008098999,0.0,0.0,62.886420148,41.4019203762,263.127092069,251.454393119,10.5075,1.16519894984
 12/08  16:00:00,225.477986973,27.4008098999,0.0,0.0,62.886420148,41.4019203762,254.568624414,242.895968358,10.5075,1.16515605598
 12/08  17:00:00,232.293525167,27.4008098999,0.0,0.0,62.886420148,41.4019203762,255.189770695,243.517320314,10.5075,1.16495038159
 12/08  18:00:00,238.417519666,27.4008098999,0.0,0.0,62.886420148,41.4019203762,278.801577899,267.129085195,10.5075,1.16499270407
 12/08  19:00:00,236.07210845,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,326.083105606,315.578071565,9.34,1.16503404017
 12/08  20:00:00,212.816666553,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,374.802009475,364.297115244,9.34,1.16489423097
 12/08  21:00:00,188.239954963,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,402.400840877,393.063459469,8.1725,1.16488140827
 12/08  22:00:00,132.743019986,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,391.380098344,386.690098344,4.67,0.02
 12/08  23:00:00,78.9104976808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947116334,0.0,2.335,1.16447116334
 12/08  24:00:00,122.221676647,8.09652323318,0.0,0.0,3.49369000822,9.08398230582,32.946993017,30.591993017,2.335,0.02
 12/09  01:00:00,90.9300425103,10.2473982431,0.0,0.0,3.49369000822,6.81298672936,43.2955211011,40.3798466479,1.75125,1.16442445322
 12/09  02:00:00,91.5154385442,16.7099544049,0.0,0.0,3.49369000822,6.81298672936,78.8589117255,77.0876617255,1.75125,0.02
 12/09  03:00:00,90.9993331574,16.083814867,0.0,0.0,3.49369000822,6.81298672936,84.2055108788,82.4342608788,1.75125,0.02
 12/09  04:00:00,87.0135240369,12.1530104772,0.0,0.0,3.49369000822,6.81298672936,72.6844445093,69.7688810512,1.75125,1.16431345807
 12/09  05:00:00,99.4895651239,18.3225676333,0.0,0.0,3.49369000822,6.81298672936,123.533655757,121.762405757,1.75125,0.02
 12/09  06:00:00,99.4185766447,18.4489790786,0.0,0.0,3.49369000822,6.81298672936,124.476987841,122.705737841,1.75125,0.02
 12/09  07:00:00,122.184656778,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,629.748080337,625.081244576,3.5025,1.16433576064
 12/09  08:00:00,120.752900293,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,588.697849395,585.175349395,3.5025,0.02
 12/09  09:00:00,180.505560403,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,535.19682186,528.194702946,5.8375,1.16461891425
 12/09  10:00:00,197.33616354,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,478.20103823,467.696363866,9.34,1.16467436436
 12/09  11:00:00,222.114140458,27.4008098999,0.0,0.0,62.886420148,41.4019203762,444.813476188,433.1409187,10.5075,1.16505748846
 12/09  12:00:00,253.152324241,27.4008098999,0.0,0.0,62.886420148,41.4019203762,419.639197995,407.96654704,10.5075,1.16515095529
 12/09  13:00:00,231.537041324,27.4008098999,0.0,0.0,62.886420148,41.4019203762,402.458256886,390.785307147,10.5075,1.16544973894
 12/09  14:00:00,229.45160974,27.4008098999,0.0,0.0,62.886420148,41.4019203762,388.499420783,376.826503176,10.5075,1.16541760684
 12/09  15:00:00,225.633541508,27.4008098999,0.0,0.0,62.886420148,41.4019203762,374.177983321,362.505348354,10.5075,1.16513496739
 12/09  16:00:00,222.201935086,27.4008098999,0.0,0.0,62.886420148,41.4019203762,362.387715838,349.570037189,10.5075,2.31017864843
 12/09  17:00:00,228.985851327,27.4008098999,0.0,0.0,62.886420148,41.4019203762,370.682907935,359.010392335,10.5075,1.16501560019
 12/09  18:00:00,235.758343847,27.4008098999,0.0,0.0,62.886420148,41.4019203762,392.199246055,380.526725247,10.5075,1.16502080727
 12/09  19:00:00,221.603094263,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,432.294398154,422.956921812,8.1725,1.16497634242
 12/09  20:00:00,175.88698543,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,454.721358162,448.863858162,5.8375,0.02
 12/09  21:00:00,165.593923116,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,466.833380175,459.831137004,5.8375,1.16474317034
 12/09  22:00:00,123.148266673,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,452.32867348,447.661551429,3.5025,1.16462205043
 12/09  23:00:00,76.3867963862,0.0725440005141,0.0,0.0,3.49369000822,6.81298672936,1.80275200586,0.0315020058557,1.75125,0.02
 12/09  24:00:00,126.441131651,14.7903082068,0.0,0.0,3.49369000822,6.81298672936,60.7340562268,57.818348776,1.75125,1.16445745083
 12/10  01:00:00,96.6580693516,15.938726866,0.0,0.0,3.49369000822,6.81298672936,80.2252694695,78.4540194695,1.75125,0.02
 12/10  02:00:00,87.9406793979,13.0883672454,0.0,0.0,3.49369000822,6.81298672936,75.0921135033,73.3208635033,1.75125,0.02
 12/10  03:00:00,92.58928545,18.0101101931,0.0,0.0,3.49369000822,6.81298672936,122.153187073,119.237630781,1.75125,1.16430629259
 12/10  04:00:00,93.6266132836,18.8343851928,0.0,0.0,3.49369000822,6.81298672936,133.542019624,131.770769624,1.75125,0.02
 12/10  05:00:00,97.9120539381,16.5748898089,0.0,0.0,3.49369000822,6.81298672936,126.048665296,124.277415296,1.75125,0.02
 12/10  06:00:00,99.8139519802,19.2195654725,0.0,0.0,3.49369000822,6.81298672936,157.261827928,154.34626472,1.75125,1.16431320832
 12/10  07:00:00,122.099133137,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,712.770096712,709.247596712,3.5025,0.02
 12/10  08:00:00,120.757096251,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,667.828440829,664.305940829,3.5025,0.02
 12/10  09:00:00,153.025233454,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,570.754771671,566.0878337,3.5025,1.16443797048
 12/10  10:00:00,125.396013675,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,539.126999287,535.604499287,3.5025,0.02
 12/10  11:00:00,160.081624807,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,485.345103356,477.175385785,7.005,1.16471757114
 12/10  12:00:00,191.640262725,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,412.654132582,404.484502885,7.005,1.16462969713
 12/10  13:00:00,197.511750671,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,364.931160879,354.426362913,9.34,1.16479796513
 12/10  14:00:00,195.944522173,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,358.306114737,347.801256075,9.34,1.1648586615
 12/10  15:00:00,192.183957933,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,343.287204125,333.927204125,9.34,0.02
 12/10  16:00:00,188.823978688,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,340.574296215,330.069430737,9.34,1.1648654788
 12/10  17:00:00,195.636429683,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,340.145660168,329.640702811,9.34,1.16495735683
 12/10  18:00:00,174.034490644,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,396.086354783,387.916594656,7.005,1.16476012704
 12/10  19:00:00,180.535351194,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,415.626422809,409.791757397,4.67,1.16466541155
 12/10  20:00:00,160.517118193,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,432.287100066,427.597100066,4.67,0.02
 12/10  21:00:00,151.617547276,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,444.25909356,438.42450685,4.67,1.16458670924
 12/10  22:00:00,137.519912931,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,411.135974064,406.445974064,4.67,0.02
 12/10  23:00:00,76.7711268246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562983821,0.0,1.75125,1.16437983821
 12/10  24:00:00,116.016827783,4.1208056171,0.0,0.0,3.49369000822,6.81298672936,15.4788630492,13.7076130492,1.75125,0.02
 12/11  01:00:00,97.0443169948,13.8375020897,0.0,0.0,3.49369000822,9.08398230582,41.579788264,39.224788264,2.335,0.02
 12/11  02:00:00,90.175406585,12.7342367888,0.0,0.0,3.49369000822,9.08398230582,45.2112833502,41.7119987318,2.335,1.16428461841
 12/11  03:00:00,93.3247032934,16.083814867,0.0,0.0,3.49369000822,9.08398230582,70.1161367955,67.7611367955,2.335,0.02
 12/11  04:00:00,93.4737777021,16.1287280933,0.0,0.0,3.49369000822,9.08398230582,74.9172867512,72.5622867512,2.335,0.02
 12/11  05:00:00,96.6447968857,12.7342367888,0.0,0.0,3.49369000822,9.08398230582,65.8205345343,62.3212681758,2.335,1.1642663585
 12/11  06:00:00,99.3158483273,16.083814867,0.0,0.0,3.49369000822,9.08398230582,91.2756584774,88.9206584774,2.335,0.02
 12/11  07:00:00,136.494876028,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,556.989214927,552.299214927,4.67,0.02
 12/11  08:00:00,135.192470804,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,499.931437407,494.096962114,4.67,1.16447529309
 12/11  09:00:00,208.108750355,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,441.881750089,433.689250089,8.1725,0.02
 12/11  10:00:00,232.227199014,27.4008098999,0.0,0.0,62.886420148,41.4019203762,386.654133276,374.981907472,10.5075,1.16472580399
 12/11  11:00:00,222.453941899,27.4008098999,0.0,0.0,62.886420148,41.4019203762,345.306335381,333.633895641,10.5075,1.1649397399
 12/11  12:00:00,253.343284561,27.4008098999,0.0,0.0,62.886420148,41.4019203762,302.771613321,291.098815803,10.5075,1.16529751742
 12/11  13:00:00,232.133683088,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.122185227,258.304046707,10.5075,2.3106385202
 12/11  14:00:00,230.598191651,27.4008098999,0.0,0.0,62.886420148,41.4019203762,248.62785598,236.955092703,10.5075,1.16526327779
 12/11  15:00:00,227.19241426,27.4008098999,0.0,0.0,62.886420148,41.4019203762,234.352893866,222.68018979,10.5075,1.16520407634
 12/11  16:00:00,223.794799814,27.4008098999,0.0,0.0,62.886420148,41.4019203762,227.748437003,216.075790758,10.5075,1.16514624532
 12/11  17:00:00,230.551014849,27.4008098999,0.0,0.0,62.886420148,41.4019203762,228.472315677,216.799629358,10.5075,1.16518631826
 12/11  18:00:00,237.136805458,27.4008098999,0.0,0.0,62.886420148,41.4019203762,238.515115482,226.842614337,10.5075,1.1650011452
 12/11  19:00:00,236.06096399,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,258.778826224,248.273911038,9.34,1.16491518597
 12/11  20:00:00,219.904427076,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,268.220483827,257.715623586,9.34,1.16486024016
 12/11  21:00:00,194.961772936,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,274.325582554,264.988233939,8.1725,1.16484861492
 12/11  22:00:00,137.813644829,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,258.784560241,254.094560241,4.67,0.02
 12/11  23:00:00,79.7397999587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946306131,0.0,2.335,1.16446306131
 12/11  24:00:00,114.947950274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,83.7352971788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,77.6864255289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925539307,0.0,2.335,1.16425539307
 12/12  03:00:00,89.8722056968,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,31.9012401609,29.5462401609,2.335,0.02
 12/12  04:00:00,89.8731690377,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,35.8958672332,33.5408672332,2.335,0.02
