Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  05:00:00,110.893794161,10.8526601703,0.0,0.0,3.49369000822,9.08398230582,33.3275530028,29.8282779409,2.335,1.16427506198
 12/12  06:00:00,116.531348329,16.6622355212,0.0,0.0,3.49369000822,9.08398230582,44.6388579403,42.2838579403,2.335,0.02
 12/12  07:00:00,153.07250304,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,482.217250474,477.527250474,4.67,0.02
 12/12  08:00:00,144.586401697,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,447.975172865,442.140724896,4.67,1.16444796876
 12/12  09:00:00,208.369972059,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,409.311992889,401.119492889,8.1725,0.02
 12/12  10:00:00,232.487043076,27.4008098999,0.0,0.0,62.886420148,41.4019203762,359.219734364,347.547352284,10.5075,1.16488207947
 12/12  11:00:00,222.69202664,27.4008098999,0.0,0.0,62.886420148,41.4019203762,336.74361238,325.071195628,10.5075,1.16491675195
 12/12  12:00:00,253.460895151,27.4008098999,0.0,0.0,62.886420148,41.4019203762,314.392871503,302.720094206,10.5075,1.16527729711
 12/12  13:00:00,232.198144103,27.4008098999,0.0,0.0,62.886420148,41.4019203762,298.482627696,285.664523514,10.5075,2.31060418153
 12/12  14:00:00,230.252370294,27.4008098999,0.0,0.0,62.886420148,41.4019203762,281.105304039,269.432555126,10.5075,1.16524891305
 12/12  15:00:00,226.449163284,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.875961712,261.203270309,10.5075,1.16519140281
 12/12  16:00:00,223.077740263,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.451847915,255.779212606,10.5075,1.1651353092
 12/12  17:00:00,229.956883356,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.309891433,255.637214095,10.5075,1.16517733805
 12/12  18:00:00,236.662694761,27.4008098999,0.0,0.0,62.886420148,41.4019203762,270.455664407,258.783170733,10.5075,1.16499367412
 12/12  19:00:00,235.87333594,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,276.926354996,266.421445754,9.34,1.16490924215
 12/12  20:00:00,213.348997107,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,280.388860368,269.884004447,9.34,1.16485592108
 12/12  21:00:00,188.932080939,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,282.802727048,273.465381068,8.1725,1.16484598057
 12/12  22:00:00,133.176525787,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,259.67375385,254.98375385,4.67,0.02
 12/12  23:00:00,80.3478728477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946089287,0.0,2.335,1.16446089287
 12/12  24:00:00,115.548423746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,84.17779166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,78.3079226766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925359773,0.0,2.335,1.16425359773
 12/13  03:00:00,78.2028176566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,86.2628825019,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,15.3320859148,12.9770859148,2.335,0.02
 12/13  05:00:00,92.9245931806,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.2296739371,13.7304510674,2.335,1.16422286972
 12/13  06:00:00,96.8867251826,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,23.0370689321,20.6820689321,2.335,0.02
 12/13  07:00:00,138.52550649,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,379.357660198,374.667660198,4.67,0.02
 12/13  08:00:00,141.27908101,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,336.053981947,330.219533888,4.67,1.16444805885
 12/13  09:00:00,215.206442278,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,283.874603934,275.682103934,8.1725,0.02
 12/13  10:00:00,243.447982117,27.4008098999,0.0552953365447,0.0,62.886420148,41.4019203762,233.706318076,222.033932121,10.5075,1.16488595479
 12/13  11:00:00,236.016352761,27.4008098999,0.0468262909095,0.0,62.886420148,41.4019203762,201.366649598,189.694228294,10.5075,1.16492130359
 12/13  12:00:00,268.782999821,27.4008098999,0.21722052879,0.0,62.886420148,41.4019203762,167.663214513,155.990429968,10.5075,1.16528454411
 12/13  13:00:00,256.824114863,27.4008098999,0.62139617539,0.0,62.886420148,41.4019203762,137.934684594,125.116560034,10.5075,2.31062455986
 12/13  14:00:00,262.055326477,27.4008098999,0.885985277697,0.0,62.886420148,41.4019203762,115.676532231,104.00377037,10.5075,1.16526186133
 12/13  15:00:00,259.519338599,27.4008098999,1.01194930412,0.0,62.886420148,41.4019203762,109.925928313,98.2532222799,10.5075,1.16520603357
 12/13  16:00:00,256.473913045,27.4008098999,1.14035083598,0.0,62.886420148,41.4019203762,105.92434314,94.2516915685,10.5075,1.16515157113
 12/13  17:00:00,262.879923826,27.4008098999,1.04975727798,0.0,62.886420148,41.4019203762,111.113199749,99.4405042614,10.5075,1.16519548715
 12/13  18:00:00,268.865781509,27.4008098999,1.04386054997,0.0,62.886420148,41.4019203762,114.425608444,102.753095217,10.5075,1.16501322739
 12/13  19:00:00,267.967260209,27.4008098999,0.804239179248,0.0,41.9242800987,36.8599292233,109.847703617,99.3427731636,9.34,1.16493045388
 12/13  20:00:00,257.923994899,27.4008098999,0.813213358361,0.0,41.9242800987,36.8599292233,109.354316565,98.8494379004,9.34,1.1648786645
 12/13  21:00:00,232.669141007,27.4008098999,0.635244630096,0.0,34.9369000822,32.3179380704,108.994958966,99.6575886341,8.1725,1.16487033207
 12/13  22:00:00,167.533892262,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,82.3451023436,77.6551023436,4.67,0.02
 12/13  23:00:00,109.259121681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945092112,0.0,2.335,1.16445092112
 12/13  24:00:00,139.824597787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,109.918619897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,99.6911483686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927869348,0.0,2.335,1.16427869348
 12/14  03:00:00,97.0780624543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,94.7691176819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,99.1738383077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924848613,0.0,2.335,1.16424848613
 12/14  06:00:00,96.8681290531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,147.333009414,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,278.459365713,273.769365713,4.67,0.02
 12/14  08:00:00,148.716137845,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,262.04139099,256.206916047,4.67,1.16447494353
 12/14  09:00:00,220.230937401,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,238.917509256,230.725009256,8.1725,0.02
 12/14  10:00:00,246.354788212,27.4008098999,0.0587301439369,0.0,62.886420148,41.4019203762,217.412824739,205.740469465,10.5075,1.16485527428
 12/14  11:00:00,236.152405568,27.4008098999,0.0189343571536,0.0,62.886420148,41.4019203762,209.597956283,197.925503756,10.5075,1.16495252658
 12/14  12:00:00,265.895198886,27.4008098999,0.0745111071732,0.0,62.886420148,41.4019203762,192.839713217,181.166894779,10.5075,1.1653184379
 12/14  13:00:00,247.074807268,27.4008098999,0.195193253939,0.0,62.886420148,41.4019203762,188.138443371,175.320245341,10.5075,2.31069803001
 12/14  14:00:00,245.237953379,27.4008098999,0.346603436948,0.0,62.886420148,41.4019203762,172.617428023,160.944626716,10.5075,1.16530130723
 12/14  15:00:00,242.163399732,27.4008098999,0.528746569078,0.0,62.886420148,41.4019203762,156.418510696,144.745763548,10.5075,1.16524714806
 12/14  16:00:00,240.396726604,27.4008098999,0.747125460155,0.0,62.886420148,41.4019203762,138.535803773,126.863344243,10.5075,1.16495953037
 12/14  17:00:00,247.718443228,27.4008098999,0.763114943291,0.0,62.886420148,41.4019203762,143.162038209,131.48953675,10.5075,1.16500145919
 12/14  18:00:00,254.114412054,27.4008098999,0.648726469275,0.0,62.886420148,41.4019203762,154.886589038,143.214029388,10.5075,1.16505964988
 12/14  19:00:00,250.614467629,27.4008098999,0.224373028402,0.0,41.9242800987,36.8599292233,175.958829527,165.453851096,9.34,1.16497843098
 12/14  20:00:00,234.337628548,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,208.549734337,198.044806227,9.34,1.16492811008
 12/14  21:00:00,206.029365282,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,225.343804006,216.00656877,8.1725,1.16473523529
 12/14  22:00:00,146.723991326,27.4008098999,0.00806018156382,0.0,13.9747600329,18.6919646116,195.826183829,191.136183829,4.67,0.02
 12/14  23:00:00,89.4577949581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946756552,0.0,2.335,1.16446756552
 12/14  24:00:00,123.782605951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,92.709310312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,86.0434780531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925837232,0.0,2.335,1.16425837232
 12/15  03:00:00,85.3609586929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,84.884508578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,106.938339283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923276991,0.0,2.335,1.16423276991
 12/15  06:00:00,106.873068238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,159.996656985,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,305.28980791,300.59980791,4.67,0.02
 12/15  08:00:00,155.342323588,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,274.342625435,268.508210053,4.67,1.16441538228
 12/15  09:00:00,218.828707639,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,238.802873425,230.610373425,8.1725,0.02
 12/15  10:00:00,244.84771982,27.4008098999,0.0881103806146,0.0,62.886420148,41.4019203762,207.029684917,195.357334496,10.5075,1.16485042131
 12/15  11:00:00,234.090626041,27.4008098999,0.0522553780973,0.0,62.886420148,41.4019203762,195.360993351,183.68848298,10.5075,1.16501037058
 12/15  12:00:00,264.232765895,27.4008098999,0.261862086449,0.0,62.886420148,41.4019203762,180.155565199,168.482686337,10.5075,1.16537886168
 12/15  13:00:00,244.95678493,27.4008098999,0.394693739117,0.0,62.886420148,41.4019203762,174.039443371,161.221119038,10.5075,2.31082433253
 12/15  14:00:00,242.978122039,27.4008098999,0.345803088904,0.0,62.886420148,41.4019203762,178.810037961,167.137170843,10.5075,1.16536711741
 12/15  15:00:00,240.301885805,27.4008098999,0.315873512693,0.0,62.886420148,41.4019203762,181.07659177,169.404032585,10.5075,1.16505918533
 12/15  16:00:00,237.287612276,27.4008098999,0.410781532736,0.0,62.886420148,41.4019203762,173.278332508,161.605804276,10.5075,1.16502823202
 12/15  17:00:00,243.453400123,27.4008098999,0.410400933371,0.0,62.886420148,41.4019203762,175.741950134,164.069378067,10.5075,1.1650720665
 12/15  18:00:00,249.490405673,27.4008098999,0.263820120315,0.0,62.886420148,41.4019203762,191.010246855,179.337614774,10.5075,1.16513208088
 12/15  19:00:00,245.166397262,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,207.830884635,197.32583229,9.34,1.16505234503
 12/15  20:00:00,222.171680301,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,225.175392938,214.670579887,9.34,1.16481305184
 12/15  21:00:00,195.832904258,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,247.521707326,238.184395244,8.1725,1.1648120825
 12/15  22:00:00,137.157864063,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,234.781799393,230.091799393,4.67,0.02
 12/15  23:00:00,83.733815094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946529602,0.0,2.335,1.16446529602
 12/15  24:00:00,118.389892804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,83.8662219272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563938209,0.0,1.75125,1.16438938209
 12/16  02:00:00,76.867771055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,83.8914670862,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,19.1819101494,17.4106601494,1.75125,0.02
 12/16  04:00:00,87.6434200836,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,35.3412542346,32.4257066742,1.75125,1.16429756038
 12/16  05:00:00,94.2083868374,11.9271528482,0.0,0.0,3.49369000822,6.81298672936,37.7056016114,35.9343516114,1.75125,0.02
 12/16  06:00:00,90.0783422689,8.38669923524,0.0,0.0,3.49369000822,6.81298672936,24.8892195079,23.1179695079,1.75125,0.02
 12/16  07:00:00,122.49868462,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,471.825541083,467.158696329,3.5025,1.16434475482
 12/16  08:00:00,121.512375123,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,424.189135679,420.666635679,3.5025,0.02
 12/16  09:00:00,180.929712122,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,383.873512724,376.87142832,5.8375,1.16458440491
 12/16  10:00:00,198.068029893,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,333.525234238,323.020582463,9.34,1.16465177537
 12/16  11:00:00,223.522326495,27.4008098999,0.0,0.0,62.886420148,41.4019203762,306.23617892,294.563625372,10.5075,1.16505354753
 12/16  12:00:00,256.091139587,27.4008098999,0.0,0.0,62.886420148,41.4019203762,282.714697859,271.042035564,10.5075,1.16516229522
 12/16  13:00:00,237.127735063,27.4008098999,0.0,0.0,62.886420148,41.4019203762,263.468147924,251.795168715,10.5075,1.16547920917
 12/16  14:00:00,237.012611812,27.4008098999,0.0178290874913,0.0,62.886420148,41.4019203762,233.367718108,221.694757999,10.5075,1.16546010926
 12/16  15:00:00,235.028025535,27.4008098999,0.0404688509817,0.0,62.886420148,41.4019203762,209.781955528,197.921509466,10.5075,1.35294606126
 12/16  16:00:00,233.732138363,27.4008098999,0.0468326923465,0.0,62.886420148,41.4019203762,196.242769593,183.612878925,10.5075,2.12239066798
 12/16  17:00:00,242.08445776,27.4008098999,0.164983673124,0.0,62.886420148,41.4019203762,190.454399399,178.781795796,10.5075,1.16510360292
 12/16  18:00:00,248.160451877,27.4008098999,0.0235822866691,0.0,62.886420148,41.4019203762,206.936215745,195.263594193,10.5075,1.16512155212
 12/16  19:00:00,230.555389104,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,241.252244289,231.914655385,8.1725,1.16508890366
 12/16  20:00:00,183.705739523,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,253.033230499,246.030912326,5.8375,1.16481817339
 12/16  21:00:00,172.313678866,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,252.081310262,246.223810262,5.8375,0.02
 12/16  22:00:00,128.890933128,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,229.4843319,224.817222716,3.5025,1.16460918428
 12/16  23:00:00,83.6437189347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,118.486691545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563205496,0.0,1.75125,1.16438205496
 12/17  01:00:00,87.1558339504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,80.6160728905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155607835,0.0,1.75125,1.1643107835
 12/17  03:00:00,79.9010273552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,79.3490658787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,85.4964786721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555397154,0.0,1.75125,1.16430397154
 12/17  06:00:00,92.987902221,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,12.0531857212,10.2819357212,1.75125,0.02
 12/17  07:00:00,126.094330606,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,382.482512218,378.960012218,3.5025,0.02
 12/17  08:00:00,127.254224254,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,346.969829489,342.302969271,3.5025,1.16436021865
 12/17  09:00:00,159.411689423,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,305.25908177,301.73658177,3.5025,0.02
 12/17  10:00:00,133.318377749,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,291.635527596,286.968584056,3.5025,1.16444354012
 12/17  11:00:00,167.639562371,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,255.983264166,248.958264166,7.005,0.02
 12/17  12:00:00,198.230469895,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,246.095937642,237.926071386,7.005,1.16486625667
 12/17  13:00:00,206.573676951,27.4008098999,0.0398066953798,0.0,41.9242800987,36.8599292233,231.593674147,221.088884948,9.34,1.16478919936
 12/17  14:00:00,206.176224785,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,236.287383956,225.782521351,9.34,1.16486260455
 12/17  15:00:00,202.958929651,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,234.400755641,223.895888304,9.34,1.164867337
 12/17  16:00:00,199.618508614,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,228.531136646,219.171136646,9.34,0.02
 12/17  17:00:00,206.356569941,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,228.171969848,217.666987667,9.34,1.16498218173
 12/17  18:00:00,184.761895339,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,255.223981008,247.054045187,7.005,1.16493582081
 12/17  19:00:00,190.310498059,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,267.85080653,262.016203273,4.67,1.16460325691
 12/17  20:00:00,171.74606178,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,276.704158354,270.869483614,4.67,1.16467473993
 12/17  21:00:00,162.259216315,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,280.292825892,275.602825892,4.67,0.02
 12/17  22:00:00,147.192626619,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,245.023367522,239.188909796,4.67,1.16445772667
 12/17  23:00:00,88.109595047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,122.617239134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,93.3934921145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925004575,0.0,2.335,1.16425004575
 12/18  02:00:00,86.4208832493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,85.53230069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,84.8221139641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924828118,0.0,2.335,1.16424828118
 12/18  05:00:00,90.8296954899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,90.0366355636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,141.930037913,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,363.110190632,357.275976749,4.67,1.1642138835
 12/18  08:00:00,142.920281307,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,330.359891679,325.669891679,4.67,0.02
 12/18  09:00:00,214.99457465,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,299.203903146,289.866730976,8.1725,1.16467217033
 12/18  10:00:00,240.800888743,27.4008098999,0.029507121738,0.0,62.886420148,41.4019203762,266.247991187,255.720491187,10.5075,0.02
 12/18  11:00:00,230.953116269,27.4008098999,0.0,0.0,62.886420148,41.4019203762,257.644662503,245.972136489,10.5075,1.16502601364
 12/18  12:00:00,261.140119993,27.4008098999,0.0,0.0,62.886420148,41.4019203762,247.742381071,234.924274213,10.5075,2.31060685798
 12/18  13:00:00,241.180130368,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.818844251,230.145988595,10.5075,1.16535565633
 12/18  14:00:00,238.807216334,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.070121366,230.397296402,10.5075,1.16532496433
 12/18  15:00:00,233.985291096,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.971113317,230.298547839,10.5075,1.16506547838
 12/18  16:00:00,230.250399651,27.4008098999,0.0,0.0,62.886420148,41.4019203762,237.87042093,226.19786082,10.5075,1.16506011008
 12/18  17:00:00,237.047507154,27.4008098999,0.0,0.0,62.886420148,41.4019203762,238.948962303,227.276357072,10.5075,1.16510523165
 12/18  18:00:00,243.808739422,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.905419071,231.23275242,10.5075,1.16516665182
 12/18  19:00:00,241.847378192,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,249.854000821,239.348888724,9.34,1.1651120963
 12/18  20:00:00,225.921273157,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,257.08803504,246.583125807,9.34,1.16490923247
 12/18  21:00:00,200.135235459,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,264.104736317,254.767319321,8.1725,1.16491699618
 12/18  22:00:00,142.07572852,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,242.85587694,237.0212499,4.67,1.16462703974
 12/18  23:00:00,84.6964651719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,119.560722213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993394609,0.0,2.335,1.1643394609
 12/19  01:00:00,87.8421310615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,81.1789529735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,80.4144156146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,87.8598400432,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.7088015266,14.2095351959,2.335,1.16426633072
 12/19  05:00:00,110.319969335,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.4179269664,16.0629269664,2.335,0.02
 12/19  06:00:00,110.498842423,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,18.1806245023,15.8256245023,2.335,0.02
 12/19  07:00:00,154.834617734,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,406.4580775,400.623844995,4.67,1.16423250506
 12/19  08:00:00,147.873414599,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,365.580275087,360.890275087,4.67,0.02
 12/19  09:00:00,211.353104173,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,331.40748692,322.070302491,8.1725,1.16468442876
 12/19  10:00:00,235.652589497,27.4008098999,0.0,0.0,62.886420148,41.4019203762,300.065763072,288.393458408,10.5075,1.16480466438
 12/19  11:00:00,226.105815537,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.270314491,276.597888538,10.5075,1.16492595336
 12/19  12:00:00,256.364640801,27.4008098999,0.0,0.0,62.886420148,41.4019203762,274.070188227,262.397252195,10.5075,1.16543603107
 12/19  13:00:00,235.447585959,27.4008098999,0.0,0.0,62.886420148,41.4019203762,269.814441356,258.141418269,10.5075,1.16552308716
 12/19  14:00:00,233.020523355,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.974168188,255.301174239,10.5075,1.16549394925
 12/19  15:00:00,227.98657365,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.006452218,253.188631601,10.5075,2.31032061694
 12/19  16:00:00,224.10726725,27.4008098999,0.0,0.0,62.886420148,41.4019203762,260.926694826,249.254175221,10.5075,1.16501960448
 12/19  17:00:00,230.702084469,27.4008098999,0.0,0.0,62.886420148,41.4019203762,265.443101372,253.770522574,10.5075,1.16507879781
 12/19  18:00:00,236.970754835,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.713985158,260.041330759,10.5075,1.16515439831
 12/19  19:00:00,235.984836519,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,279.380821971,268.875782362,9.34,1.1650396094
 12/19  20:00:00,213.136596027,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,284.834898662,275.474898662,9.34,0.02
 12/19  21:00:00,188.772120008,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,290.539362951,281.201954146,8.1725,1.16490880459
 12/19  22:00:00,133.108216343,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,272.661534774,266.826873728,4.67,1.16466104643
 12/19  23:00:00,79.7708129037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,114.925454201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935069324,0.0,2.335,1.16435069324
 12/20  01:00:00,83.716890362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,81.7420854506,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,11.3736130584,9.01861305844,2.335,0.02
 12/20  03:00:00,89.8064119568,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,29.4533648201,25.954076611,2.335,1.16428820913
 12/20  04:00:00,86.0716082179,8.24161123421,0.0,0.0,3.49369000822,9.08398230582,23.0185998232,20.6635998232,2.335,0.02
 12/20  05:00:00,96.4734421285,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,38.9971444788,36.6421444788,2.335,0.02
 12/20  06:00:00,96.652616958,12.7480306208,0.0,0.0,3.49369000822,9.08398230582,39.8659566914,36.36667979,2.335,1.16427690139
 12/20  07:00:00,136.790447693,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,453.101982652,448.411982652,4.67,0.02
 12/20  08:00:00,135.612937959,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,423.315773364,418.625773364,4.67,0.02
 12/20  09:00:00,208.330422988,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,386.618574459,377.281499933,8.1725,1.16457452592
 12/20  10:00:00,232.495999789,27.4008098999,0.0,0.0,62.886420148,41.4019203762,346.821219142,335.148912674,10.5075,1.16480646743
 12/20  11:00:00,222.773414863,27.4008098999,0.0,0.0,62.886420148,41.4019203762,329.010877253,317.338484508,10.5075,1.16489274527
 12/20  12:00:00,253.474536164,27.4008098999,0.0,0.0,62.886420148,41.4019203762,295.063893597,283.39105376,10.5075,1.16533983653
 12/20  13:00:00,232.216143376,27.4008098999,0.0,0.0,62.886420148,41.4019203762,285.266447171,273.59353868,10.5075,1.16540849051
 12/20  14:00:00,230.225742999,27.4008098999,0.0,0.0,62.886420148,41.4019203762,281.146104133,268.327847086,10.5075,2.31075704666
 12/20  15:00:00,226.386658294,27.4008098999,0.0,0.0,62.886420148,41.4019203762,276.286349709,264.613567738,10.5075,1.16528197123
 12/20  16:00:00,222.976077025,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.7073133,260.034832881,10.5075,1.16498041861
 12/20  17:00:00,229.75899663,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.862764608,261.190227323,10.5075,1.16503728504
 12/20  18:00:00,236.546781831,27.4008098999,0.0,0.0,62.886420148,41.4019203762,279.775391979,268.102781346,10.5075,1.16511063275
 12/20  19:00:00,235.799431349,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,288.992531475,278.487513646,9.34,1.16501782963
 12/20  20:00:00,219.704207204,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,296.369970211,285.865026921,9.34,1.16494328946
 12/20  21:00:00,194.796513788,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,302.808191093,293.470937386,8.1725,1.16475370742
 12/20  22:00:00,137.76614779,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,283.857816832,279.167816832,4.67,0.02
 12/20  23:00:00,79.5957400525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947754244,0.0,2.335,1.16447754244
 12/20  24:00:00,114.790508058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,83.5671820447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,85.6468440184,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.4263194789,15.9270427103,2.335,1.16427676863
 12/21  03:00:00,85.7335358483,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,19.7160132327,17.3610132327,2.335,0.02
 12/21  04:00:00,89.9274204018,12.2898728508,0.0,0.0,3.49369000822,9.08398230582,33.3629029182,31.0079029182,2.335,0.02
 12/21  05:00:00,96.6441372944,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,34.7586874808,32.4036874808,2.335,0.02
 12/21  06:00:00,92.077343194,8.24161123421,0.0,0.0,3.49369000822,9.08398230582,26.8099515939,23.3106734282,2.335,1.16427816573
 12/21  07:00:00,136.624629075,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,448.090253206,443.400253206,4.67,0.02
 12/21  08:00:00,135.592831734,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,405.122309629,399.287818909,4.67,1.16449072053
 12/21  09:00:00,208.33640859,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,366.302731063,358.110231063,8.1725,0.02
 12/21  10:00:00,232.543689963,27.4008098999,0.0,0.0,62.886420148,41.4019203762,325.633872229,313.961539943,10.5075,1.16483228601
 12/21  11:00:00,222.773452692,27.4008098999,0.0,0.0,62.886420148,41.4019203762,311.133144733,299.46054023,10.5075,1.165104503
 12/21  12:00:00,253.471587643,27.4008098999,0.0,0.0,62.886420148,41.4019203762,299.014739117,287.34197236,10.5075,1.16526675695
 12/21  13:00:00,232.198500772,27.4008098999,0.0,0.0,62.886420148,41.4019203762,284.119183297,271.301049317,10.5075,2.3106339801
 12/21  14:00:00,230.246572557,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.296082322,260.62329479,10.5075,1.16528753223
 12/21  15:00:00,226.450789211,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.609288731,256.9365443,10.5075,1.16524443078
 12/21  16:00:00,223.0847752,27.4008098999,0.0,0.0,62.886420148,41.4019203762,266.982439828,255.309975053,10.5075,1.16496477434
 12/21  17:00:00,226.532007574,27.4008098999,0.0,0.0,62.886420148,41.4019203762,272.918918011,261.246398821,10.5075,1.16501918953
 12/21  18:00:00,236.614592891,27.4008098999,0.0,0.0,62.886420148,41.4019203762,278.521773727,266.849183538,10.5075,1.16509018936
 12/21  19:00:00,235.841428968,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,288.306294418,277.801274946,9.34,1.16501947208
 12/21  20:00:00,219.751652133,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,300.789666199,290.284879326,9.34,1.16478687336
 12/21  21:00:00,194.867141996,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,305.823023042,296.48572781,8.1725,1.16479523195
 12/21  22:00:00,137.814411868,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,286.716783487,282.026783487,4.67,0.02
 12/21  23:00:00,79.650536379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948200117,0.0,2.335,1.16448200117
 12/21  24:00:00,114.802276989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.5633658297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923492728,0.0,2.335,1.16423492728
 12/22  02:00:00,85.7307862679,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,21.0578388851,18.7028388851,2.335,0.02
 12/22  03:00:00,89.9872093149,12.2898728508,0.0,0.0,3.49369000822,9.08398230582,36.256079766,33.901079766,2.335,0.02
 12/22  04:00:00,90.0891544713,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,39.6224203755,37.2674203755,2.335,0.02
 12/22  05:00:00,111.953183058,11.8151155914,0.0,0.0,3.49369000822,9.08398230582,35.6811099722,32.1818405589,2.335,1.16426941336
 12/22  06:00:00,116.001422843,16.1287280933,0.0,0.0,3.49369000822,9.08398230582,49.2641710188,46.9091710188,2.335,0.02
 12/22  07:00:00,153.286753372,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,484.018815172,479.328815172,4.67,0.02
 12/22  08:00:00,144.759390154,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,434.849731783,429.015237862,4.67,1.16449392099
 12/22  09:00:00,208.440797182,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,386.440174877,378.247674877,8.1725,0.02
 12/22  10:00:00,232.586534529,27.4008098999,0.0,0.0,62.886420148,41.4019203762,339.928043658,328.255662547,10.5075,1.16488111116
 12/22  11:00:00,222.916582325,27.4008098999,0.0,0.0,62.886420148,41.4019203762,318.45894661,306.786550308,10.5075,1.16489630265
 12/22  12:00:00,253.577633115,27.4008098999,0.0,0.0,62.886420148,41.4019203762,303.055777668,291.38306137,10.5075,1.16521629728
 12/22  13:00:00,232.577858862,27.4008098999,0.0,0.0,62.886420148,41.4019203762,296.782535307,283.963921776,10.5075,2.31111353168
 12/22  14:00:00,230.375208509,27.4008098999,0.0,0.0,62.886420148,41.4019203762,290.573378819,278.900349398,10.5075,1.165529421
 12/22  15:00:00,226.385953643,27.4008098999,0.0,0.0,62.886420148,41.4019203762,293.4719011,281.799172363,10.5075,1.16522873712
 12/22  16:00:00,222.883696706,27.4008098999,0.0,0.0,62.886420148,41.4019203762,292.267604906,280.595133955,10.5075,1.16497095098
 12/22  17:00:00,226.205020998,27.4008098999,0.0,0.0,62.886420148,41.4019203762,296.404242765,284.731719877,10.5075,1.16502288724
 12/22  18:00:00,236.330602151,27.4008098999,0.0,0.0,62.886420148,41.4019203762,302.407348861,290.734757406,10.5075,1.16509145506
 12/22  19:00:00,235.669704853,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,310.235501022,299.730458055,9.34,1.16504296668
 12/22  20:00:00,212.818761257,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,318.422586174,307.91774143,9.34,1.16484474392
 12/22  21:00:00,188.44117196,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,329.535198662,320.197840012,8.1725,1.16485864968
 12/22  22:00:00,132.954676776,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,312.96644529,307.131873272,4.67,1.16457201763
 12/22  23:00:00,79.4427307458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.611970026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,85.0462162446,3.97571761608,0.0,0.0,3.49369000822,6.81298672936,12.9914558339,10.0757676515,1.75125,1.16443818238
 12/23  02:00:00,87.6723715811,12.2173288503,0.0,0.0,3.49369000822,6.81298672936,31.0443281561,29.2730781561,1.75125,0.02
 12/23  03:00:00,83.6515541644,8.24161123421,0.0,0.0,3.49369000822,6.81298672936,25.9147634043,22.9991737643,1.75125,1.16433963997
 12/23  04:00:00,88.3748370412,13.1336443902,0.0,0.0,3.49369000822,6.81298672936,42.3861328603,40.6148828603,1.75125,0.02
 12/23  05:00:00,97.6786727104,15.7431143238,0.0,0.0,3.49369000822,6.81298672936,43.5818680596,41.8106180596,1.75125,0.02
 12/23  06:00:00,93.3612270816,11.9630092499,0.0,0.0,3.49369000822,6.81298672936,30.1372568861,27.2217307986,1.75125,1.16427608751
 12/23  07:00:00,122.334528239,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,480.761987783,477.239487783,3.5025,0.02
 12/23  08:00:00,121.335025624,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,455.876980926,451.209854224,3.5025,1.16462670117
 12/23  09:00:00,180.829387932,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,419.887383445,414.029883445,5.8375,0.02
 12/23  10:00:00,197.999705237,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,370.524414516,360.019649304,9.34,1.16476521209
 12/23  11:00:00,222.747462162,27.4008098999,0.0,0.0,62.886420148,41.4019203762,332.246982921,320.574361103,10.5075,1.16512181804
 12/23  12:00:00,253.500545504,27.4008098999,0.0,0.0,62.886420148,41.4019203762,310.126773631,298.454078941,10.5075,1.16519468996
 12/23  13:00:00,232.251575883,27.4008098999,0.0,0.0,62.886420148,41.4019203762,303.232798359,291.559790823,10.5075,1.16550753586
 12/23  14:00:00,230.217520037,27.4008098999,0.0,0.0,62.886420148,41.4019203762,295.650117556,282.831646178,10.5075,2.31097137791
 12/23  15:00:00,226.30337813,27.4008098999,0.0,0.0,62.886420148,41.4019203762,295.090936839,283.418319238,10.5075,1.16511760104
 12/23  16:00:00,222.937243864,27.4008098999,0.0,0.0,62.886420148,41.4019203762,296.199219687,284.526535082,10.5075,1.16518460561
 12/23  17:00:00,226.3688073,27.4008098999,0.0,0.0,62.886420148,41.4019203762,294.179075448,282.506340486,10.5075,1.16523496204
 12/23  18:00:00,236.569559938,27.4008098999,0.0,0.0,62.886420148,41.4019203762,301.292224537,289.619698763,10.5075,1.16502577353
 12/23  19:00:00,222.092251664,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,326.780924444,317.443403624,8.1725,1.16502081965
 12/23  20:00:00,176.546516011,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,343.506737215,336.504413681,5.8375,1.1648235343
 12/23  21:00:00,166.317643063,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,348.47619279,341.47400055,5.8375,1.16469223949
 12/23  22:00:00,123.52195737,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,326.259520025,322.737020025,3.5025,0.02
 12/23  23:00:00,77.1658462311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579428593,0.0,1.75125,1.16454428593
 12/23  24:00:00,112.298163207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,89.0792882245,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,21.3152861934,18.3997062017,1.75125,1.1643299917
 12/24  02:00:00,83.8096035644,8.31415523472,0.0,0.0,3.49369000822,6.81298672936,22.5426723373,20.7714223373,1.75125,0.02
 12/24  03:00:00,87.6994676452,12.3624168513,0.0,0.0,3.49369000822,6.81298672936,38.5279936885,36.7567436885,1.75125,0.02
 12/24  04:00:00,90.0042361872,14.5921795507,0.0,0.0,3.49369000822,6.81298672936,42.6192855568,39.7037125263,1.75125,1.16432303053
 12/24  05:00:00,93.1903783851,11.2114326667,0.0,0.0,3.49369000822,6.81298672936,33.976845642,32.205595642,1.75125,0.02
 12/24  06:00:00,98.1553242522,16.8550424059,0.0,0.0,3.49369000822,6.81298672936,38.4583189347,36.6870689347,1.75125,0.02
 12/24  07:00:00,122.425841741,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,517.692540516,513.025742442,3.5025,1.16429807399
 12/24  08:00:00,121.375490272,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,474.351185275,470.828685275,3.5025,0.02
 12/24  09:00:00,153.364095752,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,419.405327755,414.73841747,3.5025,1.16441028519
 12/24  10:00:00,125.945594366,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,398.470793892,394.948293892,3.5025,0.02
 12/24  11:00:00,160.772799478,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,342.086391678,333.916635073,7.005,1.16475660413
 12/24  12:00:00,192.150471814,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,309.213983686,301.04421787,7.005,1.16476581602
 12/24  13:00:00,198.68813308,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,269.44673008,260.08673008,9.34,0.02
 12/24  14:00:00,197.382013414,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,255.630287193,245.125345212,9.34,1.16494198138
 12/24  15:00:00,193.712434647,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,251.54374038,241.038959977,9.34,1.16478040246
 12/24  16:00:00,190.473387456,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,250.341941903,239.837091475,9.34,1.16485042826
 12/24  17:00:00,193.856644271,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,254.617361948,244.112385849,9.34,1.16497609888
 12/24  18:00:00,175.032081283,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,305.485555683,297.315771961,7.005,1.16478372248
 12/24  19:00:00,180.851121883,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,337.070363569,332.380363569,4.67,0.02
 12/24  20:00:00,160.82943194,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,349.310937548,343.476223664,4.67,1.16471388413
 12/24  21:00:00,152.109667072,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,362.089496312,356.254904797,4.67,1.16459151546
 12/24  22:00:00,137.763317324,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,326.384337432,321.694337432,4.67,0.02
 12/24  23:00:00,77.3389545031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565771547,0.0,1.75125,1.16440771547
 12/24  24:00:00,112.502776066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,81.2924445846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,83.4641695924,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,20.6200060159,17.704444652,1.75125,1.16431136388
 12/25  03:00:00,87.7242574372,12.2898728508,0.0,0.0,3.49369000822,6.81298672936,33.2440265546,31.4727765546,1.75125,0.02
 12/25  04:00:00,87.828980579,12.3624168513,0.0,0.0,3.49369000822,6.81298672936,35.4819565269,33.7107065269,1.75125,0.02
 12/25  05:00:00,90.2531575668,8.24161123421,0.0,0.0,3.49369000822,6.81298672936,28.2872772556,25.3717111992,1.75125,1.1643160564
 12/25  06:00:00,96.7754916082,15.3575005544,0.0,0.0,3.49369000822,6.81298672936,39.307403076,37.536153076,1.75125,0.02
 12/25  07:00:00,122.413880369,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,519.314374648,515.791874648,3.5025,0.02
 12/25  08:00:00,121.28196687,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,478.893312672,474.226411453,3.5025,1.16440121922
 12/25  09:00:00,153.290589869,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,417.92630316,414.40380316,3.5025,0.02
 12/25  10:00:00,125.779119985,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,395.492088231,390.825110735,3.5025,1.16447749566
 12/25  11:00:00,160.622490909,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,349.385804891,342.360804891,7.005,0.02
 12/25  12:00:00,191.908579915,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,322.427883978,314.258035708,7.005,1.16484827009
 12/25  13:00:00,197.981366767,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,294.635259447,284.130295786,9.34,1.16496366135
 12/25  14:00:00,196.590550806,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,279.331828351,268.82698026,9.34,1.16484809027
 12/25  15:00:00,192.852630919,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,272.925768937,262.42089585,9.34,1.16487308705
 12/25  16:00:00,189.624571294,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,265.940695502,255.435742602,9.34,1.16495290093
 12/25  17:00:00,192.948061175,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,268.264301013,257.759410478,9.34,1.16489053481
 12/25  18:00:00,174.576638908,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,315.235607127,308.210607127,7.005,0.02
 12/25  19:00:00,180.793650194,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,350.906950856,345.072272107,4.67,1.16467874937
 12/25  20:00:00,160.851940647,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,351.291844908,345.457090972,4.67,1.16475393591
 12/25  21:00:00,152.089209528,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,345.211834331,340.521834331,4.67,0.02
 12/25  22:00:00,137.754514182,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,306.748453054,300.91398287,4.67,1.16447018368
 12/25  23:00:00,77.3467654168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.563157948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557458647,0.0,1.75125,1.16432458647
 12/26  01:00:00,83.6848692317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,77.7255450979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,85.7049190561,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.7974380863,14.2981571531,2.335,1.16428093311
 12/26  04:00:00,89.637754258,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,28.1436517825,25.7886517825,2.335,0.02
 12/26  05:00:00,112.377280478,12.1206035163,0.0,0.0,3.49369000822,9.08398230582,28.5125833808,26.1575833808,2.335,0.02
 12/26  06:00:00,108.616270227,8.33833656823,0.0,0.0,3.49369000822,9.08398230582,22.3345173857,19.9795173857,2.335,0.02
 12/26  07:00:00,153.284532165,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,430.811088295,424.976810236,4.67,1.16427805914
 12/26  08:00:00,144.900828927,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,386.074418436,381.384418436,4.67,0.02
 12/26  09:00:00,208.510264068,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,336.313747392,326.976592404,8.1725,1.16465498793
 12/26  10:00:00,233.091452826,27.4008098999,0.017136952668,0.0,62.886420148,41.4019203762,276.816034468,265.143784894,10.5075,1.16474957443
 12/26  11:00:00,224.006196464,27.4008098999,0.0172976901813,0.0,62.886420148,41.4019203762,251.177944066,239.50537475,10.5075,1.16506931644
 12/26  12:00:00,256.473792978,27.4008098999,0.0327283910764,0.0,62.886420148,41.4019203762,226.744117141,215.071308992,10.5075,1.16530814914
 12/26  13:00:00,237.021054976,27.4008098999,0.0,0.0,62.886420148,41.4019203762,214.364989445,202.692101871,10.5075,1.1653875743
 12/26  14:00:00,235.534245902,27.4008098999,0.0,0.0,62.886420148,41.4019203762,202.110606232,189.292362102,10.5075,2.31074413033
 12/26  15:00:00,233.066863587,27.4008098999,0.10816348485,0.0,62.886420148,41.4019203762,188.346359879,176.673571348,10.5075,1.16528853163
 12/26  16:00:00,230.743086762,27.4008098999,0.241731625065,0.0,62.886420148,41.4019203762,184.853698263,173.181205306,10.5075,1.16499295695
 12/26  17:00:00,234.323034298,27.4008098999,0.226065263731,0.0,62.886420148,41.4019203762,193.83037848,182.15781871,10.5075,1.16505976995
 12/26  18:00:00,243.569548018,27.4008098999,0.0788508608118,0.0,62.886420148,41.4019203762,208.942273055,197.269629759,10.5075,1.16514329583
 12/26  19:00:00,241.35422187,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,225.652827981,215.147769481,9.34,1.16505849957
 12/26  20:00:00,218.742057577,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,239.43747749,228.932679922,9.34,1.16479756761
 12/26  21:00:00,192.862440729,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,247.511574003,238.174265088,8.1725,1.16480891581
 12/26  22:00:00,135.598375617,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,222.675915335,217.985915335,4.67,0.02
 12/26  23:00:00,82.4538470314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948277817,0.0,2.335,1.16448277817
 12/26  24:00:00,117.30037111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,85.373156611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,78.6096478194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929984908,0.0,2.335,1.16429984908
 12/27  03:00:00,78.1654239699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,77.9198060637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,92.4843146807,7.95143523215,0.0,0.0,3.49369000822,9.08398230582,17.6418908424,14.1426189569,2.335,1.16427188557
 12/27  06:00:00,95.9763703497,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,26.7740825886,24.4190825886,2.335,0.02
 12/27  07:00:00,136.894488721,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,395.545575763,390.855575763,4.67,0.02
 12/27  08:00:00,135.875448418,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,360.420192752,354.585747446,4.67,1.16444530565
 12/27  09:00:00,208.601789885,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,323.080968255,314.888468255,8.1725,0.02
 12/27  10:00:00,233.016217768,27.4008098999,0.0,0.0,62.886420148,41.4019203762,287.043410255,275.370996495,10.5075,1.16491376011
 12/27  11:00:00,223.427256506,27.4008098999,0.0,0.0,62.886420148,41.4019203762,271.649512285,259.977038112,10.5075,1.16497417278
 12/27  12:00:00,253.867946449,27.4008098999,0.0,0.0,62.886420148,41.4019203762,258.775550649,247.102678792,10.5075,1.16537185693
 12/27  13:00:00,232.539729921,27.4008098999,0.0,0.0,62.886420148,41.4019203762,261.24628661,248.427912568,10.5075,2.31087404282
 12/27  14:00:00,230.51272273,27.4008098999,0.0,0.0,62.886420148,41.4019203762,256.298023396,244.625101756,10.5075,1.16542164025
 12/27  15:00:00,226.935614697,27.4008098999,0.0,0.0,62.886420148,41.4019203762,254.454571996,242.781946029,10.5075,1.16512596775
 12/27  16:00:00,225.178260165,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.974652312,239.302038783,10.5075,1.16511352891
 12/27  17:00:00,228.89477822,27.4008098999,0.0,0.0,62.886420148,41.4019203762,251.596458912,239.923781238,10.5075,1.16517767352
 12/27  18:00:00,238.413076817,27.4008098999,0.0,0.0,62.886420148,41.4019203762,262.24371287,250.571202975,10.5075,1.16500989563
 12/27  19:00:00,236.337645434,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,273.978584386,263.473616164,9.34,1.16496822253
 12/27  20:00:00,219.84148074,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,285.058927399,274.554151981,9.34,1.16477541733
 12/27  21:00:00,194.932046187,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,292.223427008,282.886130504,8.1725,1.1647965043
 12/27  22:00:00,137.831879944,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,274.612304766,268.777642541,4.67,1.16466222566
 12/27  23:00:00,79.7109042295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,114.889035987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,83.6424368556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922522278,0.0,2.335,1.16422522278
 12/28  02:00:00,81.66122191,3.97571761608,0.0,0.0,3.49369000822,9.08398230582,11.6575113967,9.30251139674,2.335,0.02
 12/28  03:00:00,89.7186028914,11.9271528482,0.0,0.0,3.49369000822,9.08398230582,29.1239407244,26.7689407244,2.335,0.02
 12/28  04:00:00,85.9718734535,8.24161123421,0.0,0.0,3.49369000822,9.08398230582,24.7099345187,21.2106712807,2.335,1.16426323804
 12/28  05:00:00,96.3631611064,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,39.9149746957,37.5599746957,2.335,0.02
 12/28  06:00:00,96.1500164696,12.3624168513,0.0,0.0,3.49369000822,9.08398230582,39.7186191211,37.3636191211,2.335,0.02
 12/28  07:00:00,136.691569365,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,459.737366957,453.903099188,4.67,1.16426776949
 12/28  08:00:00,138.83313358,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,426.746958713,422.056958713,4.67,0.02
 12/28  09:00:00,208.232259101,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,384.423397444,375.086298442,8.1725,1.16459900217
 12/28  10:00:00,232.314991894,27.4008098999,0.0,0.0,62.886420148,41.4019203762,328.773902721,317.101668457,10.5075,1.16473426395
 12/28  11:00:00,222.677097145,27.4008098999,0.0,0.0,62.886420148,41.4019203762,301.014732608,290.487232608,10.5075,0.02
 12/28  12:00:00,253.452734269,27.4008098999,0.0,0.0,62.886420148,41.4019203762,278.883764784,266.065404173,10.5075,2.3108606111
 12/28  13:00:00,232.154061213,27.4008098999,0.0,0.0,62.886420148,41.4019203762,258.680053754,247.007045342,10.5075,1.16550841127
 12/28  14:00:00,230.151459031,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.352596822,238.679603336,10.5075,1.16549348633
 12/28  15:00:00,226.410631422,27.4008098999,0.0,0.0,62.886420148,41.4019203762,245.176199783,232.35834883,10.5075,2.31035095304
 12/28  16:00:00,223.001026337,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.573609102,230.901055954,10.5075,1.16505314817
 12/28  17:00:00,226.357915186,27.4008098999,0.0,0.0,62.886420148,41.4019203762,252.359304397,240.686677163,10.5075,1.16512723318
 12/28  18:00:00,236.462509094,27.4008098999,0.0,0.0,62.886420148,41.4019203762,268.242084492,256.569366468,10.5075,1.16521802383
 12/28  19:00:00,235.748191152,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,283.16806193,272.662947253,9.34,1.16511467738
 12/28  20:00:00,219.566937594,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,300.469704829,289.964882806,9.34,1.16482202315
 12/28  21:00:00,194.612995265,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,318.709835992,310.517335992,8.1725,0.02
 12/28  22:00:00,137.661566985,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,309.630991542,303.796385441,4.67,1.16460610069
 12/28  23:00:00,79.4366953015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,114.65313247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993627466,0.0,2.335,1.1643627466
 12/29  01:00:00,83.3207707383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,89.7287499337,12.1689661833,0.0,0.0,3.49369000822,9.08398230582,36.4758059501,34.1208059501,2.335,0.02
 12/29  03:00:00,89.8046299567,12.2173288503,0.0,0.0,3.49369000822,9.08398230582,41.5085719537,38.0092916473,2.335,1.16428030632
 12/29  04:00:00,88.4912405079,10.9512559426,0.0,0.0,3.49369000822,9.08398230582,35.2428934343,32.8878934343,2.335,0.02
 12/29  05:00:00,116.406864639,16.6622355212,0.0,0.0,3.49369000822,9.08398230582,43.9360911707,41.5810911707,2.335,0.02
 12/29  06:00:00,114.927587341,15.2124125533,0.0,0.0,3.49369000822,9.08398230582,55.0671353677,51.56785615,2.335,1.1642792177
 12/29  07:00:00,153.1493728,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,500.298642077,495.608642077,4.67,0.02
 12/29  08:00:00,147.911557691,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,458.445999491,453.755999491,4.67,0.02
 12/29  09:00:00,208.278537337,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,414.074913308,404.737719308,8.1725,1.16469399936
 12/29  10:00:00,232.325292811,27.4008098999,0.0,0.0,62.886420148,41.4019203762,356.051665244,344.379410088,10.5075,1.16475515612
 12/29  11:00:00,222.610407063,27.4008098999,0.0,0.0,62.886420148,41.4019203762,317.308298129,305.635755105,10.5075,1.16504302414
 12/29  12:00:00,253.45285219,27.4008098999,0.0,0.0,62.886420148,41.4019203762,288.9725511,277.299830179,10.5075,1.1652209214
 12/29  13:00:00,232.417552623,27.4008098999,0.0,0.0,62.886420148,41.4019203762,269.368041118,256.54995943,10.5075,2.31058168754
 12/29  14:00:00,230.837042296,27.4008098999,0.0,0.0,62.886420148,41.4019203762,242.922631783,231.249851772,10.5075,1.16528001122
 12/29  15:00:00,227.144203563,27.4008098999,0.0,0.0,62.886420148,41.4019203762,231.880697215,220.207948995,10.5075,1.16524822048
 12/29  16:00:00,223.64528582,27.4008098999,0.0,0.0,62.886420148,41.4019203762,227.649407884,215.976931218,10.5075,1.16497666612
 12/29  17:00:00,227.040643773,27.4008098999,0.0,0.0,62.886420148,41.4019203762,232.182532028,220.509988189,10.5075,1.16504383924
 12/29  18:00:00,237.059916469,27.4008098999,0.0,0.0,62.886420148,41.4019203762,244.201774186,232.529146286,10.5075,1.16512790007
 12/29  19:00:00,236.173549327,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,254.820813007,244.315745126,9.34,1.16506788096
 12/29  20:00:00,213.303288564,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,268.634319094,258.129475807,9.34,1.16484328709
 12/29  21:00:00,188.672402096,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,279.245663508,269.908300731,8.1725,1.16486277661
 12/29  22:00:00,133.056438107,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,259.123666488,254.433666488,4.67,0.02
 12/29  23:00:00,79.7418080538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947776665,0.0,2.335,1.16447776665
 12/29  24:00:00,114.991010956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,81.5473621025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156101479,0.0,1.75125,1.1643601479
 12/30  02:00:00,75.5913580915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,83.4570237829,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,18.3185623783,15.4030159602,1.75125,1.16429641812
 12/30  04:00:00,83.6014317934,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,18.3248947224,16.5536447224,1.75125,0.02
 12/30  05:00:00,94.4430285156,12.2898728508,0.0,0.0,3.49369000822,6.81298672936,30.9617565564,29.1905065564,1.75125,0.02
 12/30  06:00:00,94.1913391773,12.3624168513,0.0,0.0,3.49369000822,6.81298672936,31.587697133,28.6721842912,1.75125,1.16426284174
 12/30  07:00:00,122.700903329,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,423.45714195,419.93464195,3.5025,0.02
 12/30  08:00:00,125.009306056,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,390.339392639,386.816892639,3.5025,0.02
 12/30  09:00:00,181.022677624,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,360.135704568,353.133508298,5.8375,1.16469627051
 12/30  10:00:00,198.724527094,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,316.66921436,306.164430288,9.34,1.16478407276
 12/30  11:00:00,224.830490099,27.4008098999,0.0,0.0,62.886420148,41.4019203762,287.241827009,275.569337658,10.5075,1.16498935145
 12/30  12:00:00,256.589436282,27.4008098999,0.0,0.0,62.886420148,41.4019203762,267.030655408,255.357802077,10.5075,1.16535333083
 12/30  13:00:00,236.984009276,27.4008098999,0.0,0.0,62.886420148,41.4019203762,257.676424378,246.003523066,10.5075,1.16540131142
 12/30  14:00:00,235.954643978,27.4008098999,0.0,0.0,62.886420148,41.4019203762,250.143891364,237.325599948,10.5075,2.3107914157
 12/30  15:00:00,231.954702997,27.4008098999,0.0,0.0,62.886420148,41.4019203762,243.522954703,231.850157807,10.5075,1.16529689572
 12/30  16:00:00,229.156979745,27.4008098999,0.0,0.0,62.886420148,41.4019203762,240.320742891,228.648126445,10.5075,1.16511644627
 12/30  17:00:00,233.225075638,27.4008098999,0.0,0.0,62.886420148,41.4019203762,237.932595364,226.259917615,10.5075,1.16517774875
 12/30  18:00:00,243.402099685,27.4008098999,0.0,0.0,62.886420148,41.4019203762,241.385269617,229.712547531,10.5075,1.16522208559
 12/30  19:00:00,227.377049147,27.4008098999,0.0,0.0,34.9369000822,32.3179380704,260.588378577,251.250897288,8.1725,1.16498128904
 12/30  20:00:00,181.537427068,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,272.762156451,265.759661567,5.8375,1.16499488421
 12/30  21:00:00,169.863106035,27.4008098999,0.0,0.0,20.9621400493,23.2339557645,279.161370039,272.159028528,5.8375,1.1648415104
 12/30  22:00:00,125.990044856,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,256.795171544,253.272671544,3.5025,0.02
 12/30  23:00:00,80.4224335614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580476991,0.0,1.75125,1.16455476991
 12/30  24:00:00,115.597310118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,84.0973056293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556417227,0.0,1.75125,1.16431417227
 12/31  02:00:00,77.717109973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,77.2458496743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,84.9730081692,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,15.7891572218,12.8736471458,1.75125,1.16426007594
 12/31  05:00:00,91.9270208834,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,15.5680314292,13.7967814292,1.75125,0.02
 12/31  06:00:00,92.1028980649,7.95143523215,0.0,0.0,3.49369000822,6.81298672936,15.0418162362,13.2705662362,1.75125,0.02
 12/31  07:00:00,124.728803672,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,426.679027779,422.012236912,3.5025,1.16429086719
 12/31  08:00:00,129.090753591,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,389.824828222,386.302328222,3.5025,0.02
 12/31  09:00:00,157.932919086,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,348.365455698,343.698545518,3.5025,1.16441017949
 12/31  10:00:00,131.68485168,27.4008098999,0.0,0.0,6.98738001645,14.1499734587,339.837262126,336.314762126,3.5025,0.02
 12/31  11:00:00,166.604463279,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,307.056040307,298.886271362,7.005,1.16476894507
 12/31  12:00:00,198.3486375,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,289.260559047,281.090771624,7.005,1.16478742286
 12/31  13:00:00,206.27513498,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,264.158624923,254.798624923,9.34,0.02
 12/31  14:00:00,204.794325149,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,258.73463234,248.229657175,9.34,1.16497516447
 12/31  15:00:00,200.496858064,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,251.397406155,240.892584971,9.34,1.1648211838
 12/31  16:00:00,197.293191103,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,246.385315371,235.880414054,9.34,1.16490131701
 12/31  17:00:00,200.817691441,27.4008098999,0.0,0.0,41.9242800987,36.8599292233,244.412312183,233.907482396,9.34,1.16482978786
 12/31  18:00:00,182.230070741,27.4008098999,0.0,0.0,27.9495200658,27.7759469175,282.548094919,274.378242154,7.005,1.16485276499
 12/31  19:00:00,187.085498266,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,301.32155577,296.63155577,4.67,0.02
 12/31  20:00:00,167.526028652,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,307.114319295,301.279528986,4.67,1.16479030845
 12/31  21:00:00,158.610467156,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,307.737623401,301.903089372,4.67,1.1645340285
 12/31  22:00:00,143.561496177,27.4008098999,0.0,0.0,13.9747600329,18.6919646116,270.637648655,265.947648655,4.67,0.02
 12/31  23:00:00,83.8420905703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565110846,0.0,1.75125,1.16440110846
 12/31  24:00:00,118.399428911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
